Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.5133618478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.4904627055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.4832398617,0.0,0.0,0.0,15.863942322,29.242365,6.0883648236,0.0,3.20568,2.8826848236
 01/01  04:00:00,55.4791711174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.6859523157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  06:00:00,55.6661035933,0.0,0.0,0.0,15.863942322,29.242365,6.08842409626,0.0,3.20568,2.88274409626
 01/01  07:00:00,55.6812317607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,49.9137763177,0.0,0.0,0.0,15.863942322,29.242365,6.08833524137,0.0,3.20568,2.88265524137
 01/01  09:00:00,47.091183389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  10:00:00,47.1625402849,0.0,0.0,0.0,15.863942322,29.242365,6.08986291233,0.0,3.20568,2.88418291233
 01/01  11:00:00,47.2060963938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  12:00:00,47.9291672255,0.0,0.0,0.0,15.863942322,29.242365,6.08978875095,0.0,3.20568,2.88410875095
 01/01  13:00:00,47.2538242937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,47.302995913,0.0,0.0,0.0,15.863942322,29.242365,6.08993862559,0.0,3.20568,2.88425862559
 01/01  15:00:00,47.3259492264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.3077270207,0.0,0.0,0.0,15.863942322,29.242365,6.08832908691,0.0,3.20568,2.88264908691
 01/01  17:00:00,47.2000832823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,54.3060095966,0.0,0.0,0.0,15.863942322,29.242365,6.08838843946,0.0,3.20568,2.88270843946
 01/01  19:00:00,55.6960316469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.9037047582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.854634471,0.0,0.0,0.0,15.863942322,29.242365,6.08844771348,0.0,3.20568,2.88276771348
 01/01  22:00:00,55.7223592427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.5529808446,0.0,0.0,0.0,15.863942322,29.242365,6.08835887903,0.0,3.20568,2.88267887903
 01/01  24:00:00,56.2317728325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.5318614408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.5176316378,0.0,0.0,0.0,15.863942322,29.242365,6.08996060982,0.0,3.20568,2.88428060982
 01/02  03:00:00,55.5083686043,0.0,0.0,0.0,15.863942322,29.242365,6.08988952655,0.0,3.20568,2.88420952655
 01/02  04:00:00,55.5006196665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  05:00:00,55.708284957,0.0,0.0,0.0,15.863942322,29.242365,6.0898184336,0.0,3.20568,2.8841384336
 01/02  06:00:00,55.6908451289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  07:00:00,63.9091557937,7.43404467154,0.0,0.0,15.863942322,29.818365,128.810145344,122.720173713,3.20568,2.88429163045
 01/02  08:00:00,122.889597787,7.43404467154,0.00179312479346,0.0,80.527626,29.818365,107.531395392,101.437956538,3.20568,2.88775885302
 01/02  09:00:00,168.650341203,7.43404467154,3.34562690006,0.0,80.527626,75.0917375,61.3545686809,28.6324923514,24.0426,8.67947632954
 01/02  10:00:00,182.328421587,7.56764117159,16.7577924309,0.0,80.527626,75.0917375,47.0435290526,5.54019598057,24.0426,17.460733072
 01/02  11:00:00,197.903450734,8.10960874357,27.7069022405,0.0,80.527626,79.0911225,52.439091727,0.0,32.0568,20.382291727
 01/02  12:00:00,206.327224247,8.46640716128,35.0282935412,0.0,80.527626,79.0911225,52.4862674382,0.0,32.0568,20.4294674382
 01/02  13:00:00,215.768493072,9.48752540426,44.1267412261,0.0,80.527626,79.0911225,52.5230290667,0.0,32.0568,20.4662290667
 01/02  14:00:00,214.99666432,10.5217177716,46.3152405702,0.0,80.527626,75.0917375,39.4534798817,0.0123988060894,16.0284,23.4126810756
 01/02  15:00:00,222.69887286,11.7483061122,52.7846857138,0.0,80.527626,75.0917375,33.493269231,0.0,16.0284,17.464869231
 01/02  16:00:00,225.208693599,13.0294677445,56.017107018,0.0,80.527626,73.092045,23.6167126453,0.0214297296408,3.20568,20.3896029157
 01/02  17:00:00,204.181402237,9.29253303928,38.7919776561,0.0,80.527626,73.092045,6.11144536369,0.0177482416902,3.20568,2.888017122
 01/02  18:00:00,148.008527242,7.60545536742,22.0021613569,0.0,80.527626,29.818365,6.27010037945,0.17643895439,3.20568,2.88798142506
 01/02  19:00:00,142.626804565,7.43612560181,13.9971720384,0.0,80.527626,29.818365,13.7294956024,4.75521874854,3.20568,5.76859685389
 01/02  20:00:00,137.871037706,7.43404467154,9.04651523033,0.0,80.527626,29.818365,21.0776560476,12.0941361721,3.20568,5.77783987546
 01/02  21:00:00,135.66530997,7.43404467154,6.87967845497,0.0,80.527626,29.818365,27.3467982932,15.489991137,3.20568,8.65112715629
 01/02  22:00:00,55.7613330377,0.0,0.0,0.0,15.863942322,29.242365,8.98002217671,0.0,3.20568,5.77434217671
 01/02  23:00:00,55.6125276374,0.0,0.0,0.0,15.863942322,29.242365,6.09531309971,0.0,3.20568,2.88963309971
 01/02  24:00:00,56.3246235995,0.0,0.0,0.0,15.863942322,29.242365,6.09291371426,0.0,3.20568,2.88723371426
 01/03  01:00:00,55.6129930776,0.0,0.0,0.0,15.863942322,29.242365,6.08993616321,0.0,3.20568,2.88425616321
 01/03  02:00:00,55.5956722546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  03:00:00,55.5823622132,0.0,0.0,0.0,15.863942322,29.242365,6.0898680838,0.0,3.20568,2.8841880838
 01/03  04:00:00,55.5713562455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.636319585,0.0,0.0,0.0,15.863942322,29.242365,6.0897999689,0.0,3.20568,2.8841199689
 01/03  06:00:00,56.4468431574,0.0,0.0,0.0,15.863942322,29.242365,6.08995644949,0.0,3.20568,2.88427644949
 01/03  07:00:00,64.1636810322,7.43404467154,0.0,0.0,15.863942322,29.818365,140.538808069,137.313128069,3.20568,0.02
 01/03  08:00:00,122.874016491,7.43404467154,0.0,0.0,80.527626,29.818365,107.044767155,100.951300563,3.20568,2.88778659205
 01/03  09:00:00,166.795836073,7.43404467154,1.49718063722,0.0,80.527626,75.0917375,69.4338974318,33.8271384512,24.0426,11.5641589806
 01/03  10:00:00,180.050070496,7.78897592524,14.2824655682,0.0,80.527626,75.0917375,50.8405163194,9.34707332347,24.0426,17.450842996
 01/03  11:00:00,199.65156724,8.63235878425,28.9458285565,0.0,80.527626,79.0911225,49.5877704855,0.0604830000443,32.0568,17.4704874854
 01/03  12:00:00,219.334745111,9.91793026823,46.5626066643,0.0,80.527626,79.0911225,52.4870217934,0.0,32.0568,20.4302217934
 01/03  13:00:00,223.618552225,10.0471002601,51.408854436,0.0,80.527626,79.0911225,55.4463010533,0.0,32.0568,23.3895010533
 01/03  14:00:00,221.648088959,11.6599137814,51.8258419846,0.0,80.527626,75.0917375,39.4558363484,0.0130399786345,16.0284,23.4143963698
 01/03  15:00:00,229.751268551,13.8412304118,57.736467975,0.0,80.527626,75.0917375,33.4870884778,0.00423734204119,16.0284,17.4544511358
 01/03  16:00:00,227.780760357,15.0175779782,56.5951606939,0.0,80.527626,73.092045,20.7098490225,0.028503500615,3.20568,17.4756655219
 01/03  17:00:00,204.81446766,10.2204198514,38.5020672183,0.0,80.527626,73.092045,6.12542018726,0.0318860229686,3.20568,2.88785416429
 01/03  18:00:00,147.548924411,7.77143285415,21.3853134595,0.0,80.527626,29.818365,6.16905030313,0.0753430545454,3.20568,2.88802724859
 01/03  19:00:00,142.161736304,7.47382927172,13.501720284,0.0,80.527626,29.818365,13.1086705737,4.13295004921,3.20568,5.77004052446
 01/03  20:00:00,139.459400919,7.43404467154,10.861899049,0.0,80.527626,29.818365,20.912052729,9.04905203507,3.20568,8.65732069398
 01/03  21:00:00,136.937703971,7.43404467154,8.35985679411,0.0,80.527626,29.818365,22.2041892027,13.2247726854,3.20568,5.77373651733
 01/03  22:00:00,55.6129577534,0.0,0.0,0.0,15.863942322,29.242365,8.9796880562,0.0,3.20568,5.7740080562
 01/03  23:00:00,55.6420624157,0.0,0.0,0.0,15.863942322,29.242365,6.09503117073,0.0,3.20568,2.88935117073
 01/03  24:00:00,56.3432957232,0.0,0.0,0.0,15.863942322,29.242365,6.09286058565,0.0,3.20568,2.88718058565
 01/04  01:00:00,55.6420177048,0.0,0.0,0.0,15.863942322,29.242365,6.08996029016,0.0,3.20568,2.88428029016
 01/04  02:00:00,55.650232672,0.0,0.0,0.0,15.863942322,29.242365,6.08989503102,0.0,3.20568,2.88421503102
 01/04  03:00:00,55.6528835878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.660819763,0.0,0.0,0.0,15.863942322,29.242365,6.08982973884,0.0,3.20568,2.88414973884
 01/04  05:00:00,55.9063354338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.8835099298,0.0,0.0,0.0,15.863942322,29.242365,6.08998931701,0.0,3.20568,2.88430931701
 01/04  07:00:00,78.8463444313,7.43404467154,14.9553138374,0.0,15.863942322,29.818365,42.4296087588,39.2039287588,3.20568,0.02
 01/04  08:00:00,137.629776265,7.43404467154,14.6491961524,0.0,80.527626,29.818365,23.5615474566,14.5999331333,3.20568,5.75593432326
 01/04  09:00:00,184.096601059,7.55196423715,18.5409993732,0.0,80.527626,75.0917375,34.7226241278,2.00064210292,24.0426,8.67938202487
 01/04  10:00:00,197.2634322,8.42383568116,30.7599876812,0.0,80.527626,75.0917375,41.4971333166,0.0,24.0426,17.4545333166
 01/04  11:00:00,214.791710739,9.79164246734,42.8711818285,0.0,80.527626,79.0911225,49.5274230444,0.0,32.0568,17.4706230444
 01/04  12:00:00,231.492792153,11.2587415778,57.3710450575,0.0,80.527626,79.0911225,52.4865098693,0.0,32.0568,20.4297098693
 01/04  13:00:00,241.998381851,12.667738252,67.1565670405,0.0,80.527626,79.0911225,55.4474265047,0.0,32.0568,23.3906265047
 01/04  14:00:00,240.207443536,13.9050061226,68.1308079902,0.0,80.527626,75.0917375,39.4554036658,0.0131962120072,16.0284,23.4138074538
 01/04  15:00:00,240.038584936,14.8807844306,67.0015266025,0.0,80.527626,75.0917375,33.4884626451,0.0,16.0284,17.4600626451
 01/04  16:00:00,233.776404931,15.2041060564,62.429330453,0.0,80.527626,73.092045,20.7093901957,0.021955451919,3.20568,17.4817547438
 01/04  17:00:00,210.879653727,10.1723794289,44.5869200509,0.0,80.527626,73.092045,6.13165772792,0.038066875274,3.20568,2.88791085265
 01/04  18:00:00,155.71609344,7.78867466324,29.4602284714,0.0,80.527626,29.818365,8.96161230597,0.0,3.20568,5.75593230597
 01/04  19:00:00,151.720888039,7.49920087626,22.9610313297,0.0,80.527626,29.818365,6.93473983247,0.162143247819,3.20568,3.56691658465
 01/04  20:00:00,142.468083122,7.43404467154,13.5915082219,0.0,80.527626,29.818365,17.1140723343,5.92444670618,3.20568,7.98394562814
 01/04  21:00:00,136.774456661,7.43404467154,7.97588241539,0.0,80.527626,29.818365,21.6235993951,12.6440557309,3.20568,5.77386366424
 01/04  22:00:00,55.7806544598,0.0,0.0,0.0,15.863942322,29.242365,11.8567831581,0.0,3.20568,8.65110315812
 01/04  23:00:00,55.6428349151,0.0,0.0,0.0,15.863942322,29.242365,6.09511673605,0.0,3.20568,2.88943673605
 01/04  24:00:00,56.3559206861,0.0,0.0,0.0,15.863942322,29.242365,6.0929805832,0.0,3.20568,2.8873005832
 01/05  01:00:00,55.6387910271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.6068069585,0.0,0.0,0.0,15.863942322,29.242365,6.08992120326,0.0,3.20568,2.88424120326
 01/05  03:00:00,55.580152341,0.0,0.0,0.0,15.863942322,29.242365,6.08985869604,0.0,3.20568,2.88417869604
 01/05  04:00:00,55.5631984734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  05:00:00,55.7585681708,0.0,0.0,0.0,15.863942322,29.242365,6.08979617048,0.0,3.20568,2.88411617048
 01/05  06:00:00,55.7273127862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,63.8979631612,7.43404467154,0.0,0.0,15.863942322,29.818365,247.011678485,240.921719667,3.20568,2.88427881764
 01/05  08:00:00,122.986356901,7.43404467154,0.0,0.0,80.527626,29.818365,200.858399905,194.764758509,3.20568,2.88796139552
 01/05  09:00:00,165.352169015,7.43404467154,0.00604427390958,0.0,80.527626,75.0917375,149.594889952,116.873070954,24.0426,8.67921899796
 01/05  10:00:00,165.517262199,7.64006611916,0.00361098084259,0.0,80.527626,75.0917375,117.076923944,75.573370465,24.0426,17.4609534786
 01/05  11:00:00,170.017160595,8.16043095598,0.00218463866253,0.0,80.527626,79.0911225,106.243872334,54.4359879665,32.0568,19.751084368
 01/05  12:00:00,171.306115709,8.75166809751,0.0,0.0,80.527626,79.0911225,80.2824281315,27.1605362337,32.0568,21.0650918978
 01/05  13:00:00,171.448249209,9.61007988812,0.0,0.0,80.527626,79.0911225,70.8649879596,18.3398209538,32.0568,20.4683670058
 01/05  14:00:00,168.387110064,10.5324231171,0.0,0.0,80.527626,75.0917375,68.8608842425,29.4166097643,16.0284,23.4158744782
 01/05  15:00:00,169.315188713,11.1068910935,0.357956436929,0.0,80.527626,75.0917375,58.5614430756,25.0657475235,16.0284,17.4672955521
 01/05  16:00:00,167.28558347,11.1358083934,0.329530377449,0.0,80.527626,73.092045,52.6873948334,29.09410215,3.20568,20.3876126834
 01/05  17:00:00,164.00947828,8.30449268062,0.0,0.0,80.527626,73.092045,44.2179843881,38.1243821178,3.20568,2.88792227025
 01/05  18:00:00,125.593483134,7.44635416087,0.0,0.0,80.527626,29.818365,66.5943481611,60.5005694896,3.20568,2.8880986715
 01/05  19:00:00,128.528195492,7.43404467154,0.0,0.0,80.527626,29.818365,124.584256164,115.609160015,3.20568,5.76941614927
 01/05  20:00:00,128.86554533,7.43404467154,0.0,0.0,80.527626,29.818365,155.79161321,143.928456344,3.20568,8.65747686548
 01/05  21:00:00,129.016871183,7.43404467154,0.0,0.0,80.527626,29.818365,162.824158578,153.84441251,3.20568,5.77406606819
 01/05  22:00:00,55.5358400999,0.0,0.0,0.0,15.863942322,29.242365,8.97917622548,0.0,3.20568,5.77349622548
 01/05  23:00:00,55.4265099472,0.0,0.0,0.0,15.863942322,29.242365,6.09525473436,0.0,3.20568,2.88957473436
 01/05  24:00:00,56.2045671132,0.0,0.0,0.0,15.863942322,29.242365,6.09296918188,0.0,3.20568,2.88728918188
 01/06  01:00:00,55.4593862409,0.0,0.0,0.0,15.863942322,29.242365,6.08991376107,0.0,3.20568,2.88423376107
 01/06  02:00:00,55.4618737433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  03:00:00,55.4524527336,0.0,0.0,0.0,15.863942322,29.242365,6.08985397323,0.0,3.20568,2.88417397323
 01/06  04:00:00,55.4439313314,0.0,0.0,0.0,15.863942322,29.242365,6.08979414733,0.0,3.20568,2.88411414733
 01/06  05:00:00,56.5007697747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,56.3262635956,0.0,0.0,0.0,15.863942322,29.242365,6.08995976654,0.0,3.20568,2.88427976654
 01/06  07:00:00,65.0270266065,7.43404467154,0.00141228302699,0.0,15.863942322,29.818365,340.222844893,336.997164893,3.20568,0.02
 01/06  08:00:00,123.514274971,7.43404467154,0.00112816737126,0.0,80.527626,29.818365,261.722261252,255.628520551,3.20568,2.88806070148
 01/06  09:00:00,165.459877316,7.43404467154,0.00868696523737,0.0,80.527626,75.0917375,165.298241312,129.690376874,24.0426,11.5652644377
 01/06  10:00:00,165.309139984,7.43404467154,0.00442288184532,0.0,80.527626,75.0917375,118.501212989,77.00465543,24.0426,17.4539575595
 01/06  11:00:00,169.332140564,7.48212164868,0.00574274415326,0.0,80.527626,79.0911225,95.9852300524,46.4581382628,32.0568,17.4702917896
 01/06  12:00:00,170.367943926,7.51102119075,0.290994205511,0.0,80.527626,79.0911225,66.2689120695,13.7822790035,32.0568,20.429833066
 01/06  13:00:00,174.020959309,7.64869460818,4.47966813426,0.0,80.527626,79.0911225,58.8946548901,3.44655835897,32.0568,23.3912965311
 01/06  14:00:00,175.458909369,8.13322621306,9.37517363101,0.0,80.527626,75.0917375,48.0582242474,8.61486953385,16.0284,23.4149547135
 01/06  15:00:00,179.621387939,8.74653587805,12.903963153,0.0,80.527626,75.0917375,39.2567690798,5.76746205216,16.0284,17.4609070276
 01/06  16:00:00,179.616270593,9.10361396916,14.554972239,0.0,80.527626,73.092045,28.4613208693,7.77271743412,3.20568,17.4829234352
 01/06  17:00:00,171.527873786,7.68603282462,8.02457045304,0.0,80.527626,73.092045,18.8884198061,12.7945954073,3.20568,2.88814439883
 01/06  18:00:00,128.433648775,7.43404467154,2.79101875572,0.0,80.527626,29.818365,28.8784593934,19.9166505515,3.20568,5.75612884194
 01/06  19:00:00,128.587947364,7.43404467154,0.110484023976,0.0,80.527626,29.818365,35.0003348231,26.0256666183,3.20568,5.76898820485
 01/06  20:00:00,128.474852079,7.43404467154,0.0,0.0,80.527626,29.818365,39.704293311,30.7198895549,3.20568,5.77872375607
 01/06  21:00:00,128.482986167,7.43404467154,0.0,0.0,80.527626,29.818365,41.1816568532,32.2017808974,3.20568,5.7741959558
 01/06  22:00:00,55.5171668591,0.0,0.0,0.0,15.863942322,29.242365,11.8570311609,0.0,3.20568,8.65135116094
 01/06  23:00:00,55.5521604203,0.0,0.0,0.0,15.863942322,29.242365,6.09528915046,0.0,3.20568,2.88960915046
 01/06  24:00:00,56.2786268652,0.0,0.0,0.0,15.863942322,29.242365,6.09277390611,0.0,3.20568,2.88709390611
 01/07  01:00:00,55.5610424522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.5559409016,0.0,0.0,0.0,15.863942322,29.242365,6.0884611802,0.0,3.20568,2.8827811802
 01/07  03:00:00,55.5550035283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  04:00:00,55.5565744553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.7792915545,0.0,0.0,0.0,15.863942322,29.242365,6.08838713557,0.0,3.20568,2.88270713557
 01/07  06:00:00,55.7557185657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.7682085471,0.0,0.0,0.0,15.863942322,29.242365,6.08846238255,0.0,3.20568,2.88278238255
 01/07  08:00:00,49.9841968142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  09:00:00,47.1084445612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,47.1166828762,0.0,0.0,0.0,15.863942322,29.242365,6.08985745743,0.0,3.20568,2.88417745743
 01/07  11:00:00,47.1089274109,0.0,0.0,0.0,15.863942322,29.242365,6.08980015275,0.0,3.20568,2.88412015275
 01/07  12:00:00,47.799402716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  13:00:00,47.1467600245,0.0,0.0,0.0,15.863942322,29.242365,6.08996857908,0.0,3.20568,2.88428857908
 01/07  14:00:00,47.2247665556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,47.2629532139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.2596539578,0.0,0.0,0.0,15.863942322,29.242365,6.08835503245,0.0,3.20568,2.88267503245
 01/07  17:00:00,47.1427879738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,52.8200013901,0.0,0.0,0.0,15.863942322,29.242365,6.08843052789,0.0,3.20568,2.88275052789
 01/07  19:00:00,55.6423683764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.8408110905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,55.7954567692,0.0,0.0,0.0,15.863942322,29.242365,6.08835681132,0.0,3.20568,2.88267681132
 01/07  22:00:00,55.6548410592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.4929628537,0.0,0.0,0.0,15.863942322,29.242365,6.0884323122,0.0,3.20568,2.8827523122
 01/07  24:00:00,56.1852135614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  01:00:00,55.4573299675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.4528735746,0.0,0.0,0.0,15.863942322,29.242365,6.08836041244,0.0,3.20568,2.88268041244
 01/08  03:00:00,55.4472214663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.4436935709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.6528688053,0.0,0.0,0.0,15.863942322,29.242365,6.08843800468,0.0,3.20568,2.88275800468
 01/08  06:00:00,55.6327235414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.647673729,0.0,0.0,0.0,15.863942322,29.242365,6.08836637323,0.0,3.20568,2.88268637323
 01/08  08:00:00,49.8732404856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  09:00:00,47.0306886791,0.0,0.0,0.0,15.863942322,29.242365,6.08984642143,0.0,3.20568,2.88416642143
 01/08  10:00:00,47.0688890772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  11:00:00,47.1126485021,0.0,0.0,0.0,15.863942322,29.242365,6.09001752344,0.0,3.20568,2.88433752344
 01/08  12:00:00,47.8355581738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  13:00:00,47.1602360054,0.0,0.0,0.0,15.863942322,29.242365,6.08996253489,0.0,3.20568,2.88428253489
 01/08  14:00:00,47.2063948578,0.0,0.0,0.0,15.863942322,29.242365,6.08990759585,0.0,3.20568,2.88422759585
 01/08  15:00:00,47.2245395945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.2173265673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,47.1127046651,0.0,0.0,0.0,15.863942322,29.242365,6.08836768508,0.0,3.20568,2.88268768508
 01/08  18:00:00,52.8172624122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.6606107696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  20:00:00,55.8747827706,0.0,0.0,0.0,15.863942322,29.242365,6.08844560632,0.0,3.20568,2.88276560632
 01/08  21:00:00,55.8536112944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.7291038245,0.0,0.0,0.0,15.863942322,29.242365,6.08837415694,0.0,3.20568,2.88269415694
 01/08  23:00:00,55.5585918188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.2298004611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.5247541268,0.0,0.0,0.0,15.863942322,29.242365,6.08984773507,0.0,3.20568,2.88416773507
 01/09  02:00:00,55.5158399972,0.0,0.0,0.0,15.863942322,29.242365,6.09002171089,0.0,3.20568,2.88434171089
 01/09  03:00:00,55.5131941238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  04:00:00,55.5069473753,0.0,0.0,0.0,15.863942322,29.242365,6.08996923607,0.0,3.20568,2.88428923607
 01/09  05:00:00,55.7092040885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.6844945087,0.0,0.0,0.0,15.863942322,29.242365,6.08991675963,0.0,3.20568,2.88423675963
 01/09  07:00:00,63.9464211729,7.43404467154,0.0,0.0,15.863942322,29.818365,216.304146043,210.214281751,3.20568,2.88418429195
 01/09  08:00:00,122.918989867,7.43404467154,0.00139458199423,0.0,80.527626,29.818365,168.729743003,162.636009886,3.20568,2.88805311615
 01/09  09:00:00,165.278185027,7.43404467154,0.00909795269741,0.0,80.527626,75.0917375,121.45501166,88.7321510608,24.0426,8.68026059953
 01/09  10:00:00,165.283440211,7.43404467154,0.00468379118401,0.0,80.527626,75.0917375,94.4649388051,52.9643606607,24.0426,17.4579781444
 01/09  11:00:00,171.047686838,7.43404467154,1.74080438372,0.0,80.527626,79.0911225,77.8285023787,28.298095436,32.0568,17.4736069427
 01/09  12:00:00,179.620490356,7.48498463778,9.47718696104,0.0,80.527626,79.0911225,53.5472975388,1.0549067544,32.0568,20.4355907844
 01/09  13:00:00,191.960301367,8.27425423896,21.6393020466,0.0,80.527626,79.0911225,55.4496746557,0.0,32.0568,23.3928746557
 01/09  14:00:00,198.436126224,9.12381464559,31.1954142854,0.0,80.527626,75.0917375,39.4569802135,0.00960427810126,16.0284,23.4189759354
 01/09  15:00:00,204.42884527,9.56871117609,36.7346727509,0.0,80.527626,75.0917375,33.4954320672,0.0,16.0284,17.4670320672
 01/09  16:00:00,203.797782302,10.4006654485,37.2883483246,0.0,80.527626,73.092045,23.6524677674,0.0541730512947,3.20568,20.3926147161
 01/09  17:00:00,188.596283968,8.12170261228,24.5305394891,0.0,80.527626,73.092045,6.67286983444,0.579385132073,3.20568,2.88780470236
 01/09  18:00:00,141.337385085,7.4380014552,15.5584765876,0.0,80.527626,29.818365,12.3214454097,6.22777175272,3.20568,2.88799365694
 01/09  19:00:00,140.648335885,7.43404467154,12.0434453465,0.0,80.527626,29.818365,19.4445165502,10.4695237645,3.20568,5.76931278575
 01/09  20:00:00,138.814789919,7.43404467154,9.98764351398,0.0,80.527626,29.818365,21.9353818738,12.9510392737,3.20568,5.77866260011
 01/09  21:00:00,136.624483065,7.43404467154,7.83303188651,0.0,80.527626,29.818365,27.3531331195,15.4958631835,3.20568,8.65158993596
 01/09  22:00:00,55.7722543922,0.0,0.0,0.0,15.863942322,29.242365,8.98014731967,0.0,3.20568,5.77446731967
 01/09  23:00:00,55.634531971,0.0,0.0,0.0,15.863942322,29.242365,6.09527771213,0.0,3.20568,2.88959771213
 01/09  24:00:00,56.3565173584,0.0,0.0,0.0,15.863942322,29.242365,6.09299148675,0.0,3.20568,2.88731148675
 01/10  01:00:00,55.6563121571,0.0,0.0,0.0,15.863942322,29.242365,6.08993052928,0.0,3.20568,2.88425052928
 01/10  02:00:00,55.6639475557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.6677200902,0.0,0.0,0.0,15.863942322,29.242365,6.08988050973,0.0,3.20568,2.88420050973
 01/10  04:00:00,55.6703543245,0.0,0.0,0.0,15.863942322,29.242365,6.08983045617,0.0,3.20568,2.88415045617
 01/10  05:00:00,56.9126342753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.7211491173,0.0,0.0,0.0,15.863942322,29.242365,6.09000683105,0.0,3.20568,2.88432683105
 01/10  07:00:00,81.6716334327,7.43404467154,17.369390458,0.0,15.863942322,29.818365,26.388132023,23.162452023,3.20568,0.02
 01/10  08:00:00,140.634155007,7.43404467154,17.6347705865,0.0,80.527626,29.818365,12.4301209248,6.33630365181,3.20568,2.88813727298
 01/10  09:00:00,182.75985549,7.44649441784,17.3154624861,0.0,80.527626,75.0917375,38.8838727079,3.27495672754,24.0426,11.5663159804
 01/10  10:00:00,184.949117463,7.73602175554,19.1915253325,0.0,80.527626,75.0917375,47.1536733708,5.65495194012,24.0426,17.4561214307
 01/10  11:00:00,191.307563359,8.03510312645,21.2456094524,0.0,80.527626,79.0911225,54.382273476,4.85246227182,32.0568,17.4730112042
 01/10  12:00:00,193.352443125,8.2516811513,22.3677902285,0.0,80.527626,79.0911225,52.4911944189,0.0,32.0568,20.4343944189
 01/10  13:00:00,199.275819573,8.92535016909,28.2861154866,0.0,80.527626,79.0911225,55.4503625227,0.0,32.0568,23.3935625227
 01/10  14:00:00,200.676708161,9.45154483183,33.1374902308,0.0,80.527626,75.0917375,39.4864536994,0.0360012073365,16.0284,23.422052492
 01/10  15:00:00,207.467235095,10.9283078461,38.4383388946,0.0,80.527626,75.0917375,33.4940907492,0.0,16.0284,17.4656907492
 01/10  16:00:00,210.8993338,12.2532065478,42.5340580688,0.0,80.527626,73.092045,23.6112843394,0.0108552052233,3.20568,20.3947491341
 01/10  17:00:00,194.566561885,9.08617867363,29.5013518696,0.0,80.527626,73.092045,6.11071794835,0.0170431384154,3.20568,2.88799480993
 01/10  18:00:00,140.828629644,7.55142677042,14.9414061894,0.0,80.527626,29.818365,9.03212961986,2.93826164284,3.20568,2.88818797702
 01/10  19:00:00,138.796990218,7.43404467154,10.2156980368,0.0,80.527626,29.818365,18.5607150794,9.58540909971,3.20568,5.76962597968
 01/10  20:00:00,138.23857415,7.43404467154,9.65558870519,0.0,80.527626,29.818365,18.9435387213,9.95960145075,3.20568,5.77825727054
 01/10  21:00:00,136.212093638,7.43404467154,7.66030699766,0.0,80.527626,29.818365,23.8973484601,12.0406740967,3.20568,8.65099436339
 01/10  22:00:00,55.5707959696,0.0,0.0,0.0,15.863942322,29.242365,8.97976747981,0.0,3.20568,5.77408747981
 01/10  23:00:00,55.5779359561,0.0,0.0,0.0,15.863942322,29.242365,6.09508328428,0.0,3.20568,2.88940328428
 01/10  24:00:00,56.2961665719,0.0,0.0,0.0,15.863942322,29.242365,6.09279728962,0.0,3.20568,2.88711728962
 01/11  01:00:00,55.5845567234,0.0,0.0,0.0,15.863942322,29.242365,6.08996201303,0.0,3.20568,2.88428201303
 01/11  02:00:00,55.5733938027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.5656591306,0.0,0.0,0.0,15.863942322,29.242365,6.08991419004,0.0,3.20568,2.88423419004
 01/11  04:00:00,55.5403042761,0.0,0.0,0.0,15.863942322,29.242365,6.08986633318,0.0,3.20568,2.88418633318
 01/11  05:00:00,55.7418910617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  06:00:00,55.7283304949,0.0,0.0,0.0,15.863942322,29.242365,6.08981847434,0.0,3.20568,2.88413847434
 01/11  07:00:00,64.015698203,7.43404467154,0.0,0.0,15.863942322,29.818365,283.857434135,280.631754135,3.20568,0.02
 01/11  08:00:00,123.194283974,7.43404467154,0.00117820997057,0.0,80.527626,29.818365,223.476288101,217.382446753,3.20568,2.88816134792
 01/11  09:00:00,165.32419772,7.43404467154,0.0100456779919,0.0,80.527626,75.0917375,121.134174552,85.5258375873,24.0426,11.5657369646
 01/11  10:00:00,166.637890845,7.58609908343,1.19741000872,0.0,80.527626,75.0917375,72.0249476398,30.5269315913,24.0426,17.4554160485
 01/11  11:00:00,180.429900853,8.25983070259,10.2381834888,0.0,80.527626,79.0911225,56.8388287916,7.30829888917,32.0568,17.4737299024
 01/11  12:00:00,190.511960862,9.32221965791,18.4578803063,0.0,80.527626,79.0911225,52.5059798371,0.0153933754534,32.0568,20.4337864617
 01/11  13:00:00,202.966751404,11.1712894596,29.7259692291,0.0,80.527626,79.0911225,55.4531197162,0.0,32.0568,23.3963197162
 01/11  14:00:00,204.436681222,12.8714368918,33.4569642661,0.0,80.527626,75.0917375,39.4617998057,0.0122857728317,16.0284,23.4211140329
 01/11  15:00:00,208.288113063,14.0649622942,36.1090996925,0.0,80.527626,75.0917375,33.493952001,0.0,16.0284,17.465552001
 01/11  16:00:00,209.351304923,14.8468512085,38.4112712699,0.0,80.527626,73.092045,23.6203224887,0.0198536731761,3.20568,20.3947888155
 01/11  17:00:00,190.79268041,10.0285892732,24.8286286051,0.0,80.527626,73.092045,6.1877722169,0.0939221108037,3.20568,2.8881701061
 01/11  18:00:00,138.076456286,7.73954401356,12.0383385526,0.0,80.527626,29.818365,9.98986030055,3.89602835874,3.20568,2.88815194181
 01/11  19:00:00,134.375493137,7.45313928135,5.81657004506,0.0,80.527626,29.818365,22.3049402093,13.3288872593,3.20568,5.77037295
 01/11  20:00:00,131.91736759,7.43404467154,3.17036369359,0.0,80.527626,29.818365,27.1085439304,18.1246342522,3.20568,5.77822967816
 01/11  21:00:00,131.170159062,7.43404467154,2.44858556278,0.0,80.527626,29.818365,31.607250001,19.7506743384,3.20568,8.65089566262
 01/11  22:00:00,55.7251010308,0.0,0.0,0.0,15.863942322,29.242365,8.97975845061,0.0,3.20568,5.77407845061
 01/11  23:00:00,55.5678706813,0.0,0.0,0.0,15.863942322,29.242365,6.0950737804,0.0,3.20568,2.8893937804
 01/11  24:00:00,56.2748935238,0.0,0.0,0.0,15.863942322,29.242365,6.09278765493,0.0,3.20568,2.88710765493
 01/12  01:00:00,55.5757691202,0.0,0.0,0.0,15.863942322,29.242365,6.08995140707,0.0,3.20568,2.88427140707
 01/12  02:00:00,55.5699555108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  03:00:00,55.5490894354,0.0,0.0,0.0,15.863942322,29.242365,6.08990572431,0.0,3.20568,2.88422572431
 01/12  04:00:00,55.5371055635,0.0,0.0,0.0,15.863942322,29.242365,6.08986000672,0.0,3.20568,2.88418000672
 01/12  05:00:00,55.7233399878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,55.6782818879,0.0,0.0,0.0,15.863942322,29.242365,6.08981428606,0.0,3.20568,2.88413428606
 01/12  07:00:00,64.4283353936,7.43404467154,0.0,0.0,15.863942322,29.818365,292.457047962,289.231367962,3.20568,0.02
 01/12  08:00:00,123.273357306,7.43404467154,0.00120895329374,0.0,80.527626,29.818365,210.673881126,204.580037299,3.20568,2.88816382679
 01/12  09:00:00,165.326326228,7.43404467154,0.0121212312661,0.0,80.527626,75.0917375,112.215265953,76.6070832991,24.0426,11.5655826537
 01/12  10:00:00,166.764394106,7.56211254855,1.33607760025,0.0,80.527626,75.0917375,68.4151886061,26.9167872278,24.0426,17.4558013783
 01/12  11:00:00,178.532732333,8.23830793616,8.37522573695,0.0,80.527626,79.0911225,59.6880737745,10.1583869537,32.0568,17.4728868208
 01/12  12:00:00,189.002735352,9.25946972803,17.0241955942,0.0,80.527626,79.0911225,52.5035782128,0.0117342722321,32.0568,20.4350439406
 01/12  13:00:00,199.101656667,11.0285856274,26.028400138,0.0,80.527626,79.0911225,55.4522224024,0.0,32.0568,23.3954224024
 01/12  14:00:00,201.987994097,12.6948440196,31.2115263509,0.0,80.527626,75.0917375,39.4732772277,0.0224904169803,16.0284,23.4223868107
 01/12  15:00:00,207.231858638,13.985081864,35.1466682169,0.0,80.527626,75.0917375,33.4949132955,0.0,16.0284,17.4665132955
 01/12  16:00:00,204.954724241,14.7507841739,34.1399695552,0.0,80.527626,73.092045,23.6178767772,0.0162469519179,3.20568,20.3959498253
 01/12  17:00:00,186.874156755,9.99818220047,20.9738832145,0.0,80.527626,73.092045,6.1687466723,0.0749744277209,3.20568,2.88809224458
 01/12  18:00:00,135.351429845,7.74774126306,9.33678791648,0.0,80.527626,29.818365,13.3536346548,7.26008420581,3.20568,2.88787044903
 01/12  19:00:00,132.445720472,7.45211335426,3.90471291851,0.0,80.527626,29.818365,25.750215914,16.7753994055,3.20568,5.76913650843
 01/12  20:00:00,130.7565514,7.43404467154,2.00832802726,0.0,80.527626,29.818365,29.3815600523,20.3973312584,3.20568,5.77854879389
 01/12  21:00:00,128.797286456,7.43404467154,0.0836042337734,0.0,80.527626,29.818365,39.5011718506,27.6440353363,3.20568,8.65145651426
 01/12  22:00:00,55.683384351,0.0,0.0,0.0,15.863942322,29.242365,8.98009945868,0.0,3.20568,5.77441945868
 01/12  23:00:00,55.5577334921,0.0,0.0,0.0,15.863942322,29.242365,6.09523881945,0.0,3.20568,2.88955881945
 01/12  24:00:00,56.3002333057,0.0,0.0,0.0,15.863942322,29.242365,6.09295219822,0.0,3.20568,2.88727219822
 01/13  01:00:00,55.5840242554,0.0,0.0,0.0,15.863942322,29.242365,6.08988762504,0.0,3.20568,2.88420762504
 01/13  02:00:00,55.5637450965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.5651179759,0.0,0.0,0.0,15.863942322,29.242365,6.08984402481,0.0,3.20568,2.88416402481
 01/13  04:00:00,55.555909152,0.0,0.0,0.0,15.863942322,29.242365,6.09002747223,0.0,3.20568,2.88434747223
 01/13  05:00:00,56.637645029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.4996437393,0.0,0.0,0.0,15.863942322,29.242365,6.08998363602,0.0,3.20568,2.88430363602
 01/13  07:00:00,64.1613828413,7.43404467154,0.0,0.0,15.863942322,29.818365,88.0091558835,84.7834758835,3.20568,0.02
 01/13  08:00:00,122.859308197,7.43404467154,0.00158524037349,0.0,80.527626,29.818365,71.4851363061,65.3913226979,3.20568,2.8881336082
 01/13  09:00:00,167.516667678,7.43404467154,2.23411936065,0.0,80.527626,75.0917375,62.0086186585,26.399632434,24.0426,11.5663862245
 01/13  10:00:00,174.918956064,7.43614537457,9.54855370639,0.0,80.527626,75.0917375,51.3037717782,9.80395865767,24.0426,17.4572131205
 01/13  11:00:00,183.637757697,7.46541022593,14.1893213866,0.0,80.527626,79.0911225,50.0476205695,0.516366134659,32.0568,17.4744544349
 01/13  12:00:00,188.457895616,7.86442816971,17.8473836465,0.0,80.527626,79.0911225,52.5076043483,0.018093729126,32.0568,20.4327106191
 01/13  13:00:00,198.667501322,9.17920490335,27.4030062802,0.0,80.527626,79.0911225,55.4528215337,0.0,32.0568,23.3960215337
 01/13  14:00:00,203.174747854,10.6150324832,34.4272512553,0.0,80.527626,75.0917375,39.470501157,0.0203817910492,16.0284,23.421719366
 01/13  15:00:00,212.096986847,11.6870504137,42.2661951494,0.0,80.527626,75.0917375,33.5011641546,0.00420571290205,16.0284,17.4685584417
 01/13  16:00:00,210.969450282,11.9972117277,42.8317206558,0.0,80.527626,73.092045,23.6235959863,0.0248826564479,3.20568,20.3930333298
 01/13  17:00:00,197.628293808,8.93986003767,32.6773178577,0.0,80.527626,73.092045,6.11189607096,0.0182361052239,3.20568,2.88797996574
 01/13  18:00:00,149.343665781,7.56595436258,23.3670217495,0.0,80.527626,29.818365,6.09385929271,0.0,3.20568,2.88817929271
 01/13  19:00:00,146.819655481,7.43465624782,18.1594306242,0.0,80.527626,29.818365,9.34441073639,0.368956492069,3.20568,5.76977424433
 01/13  20:00:00,143.760868352,7.43404467154,15.1304381437,0.0,80.527626,29.818365,15.3218874908,3.45789533653,3.20568,8.65831215429
 01/13  21:00:00,141.988033707,7.43404467154,13.3728062399,0.0,80.527626,29.818365,14.0839139228,5.1035380458,3.20568,5.77469587698
 01/13  22:00:00,55.6294931432,0.0,0.0,0.0,15.863942322,29.242365,8.9798820656,0.0,3.20568,5.7742020656
 01/13  23:00:00,55.6438635788,0.0,0.0,0.0,15.863942322,29.242365,6.09507198244,0.0,3.20568,2.88939198244
 01/13  24:00:00,56.3249256091,0.0,0.0,0.0,15.863942322,29.242365,6.09290073196,0.0,3.20568,2.88722073196
 01/14  01:00:00,55.5935467114,0.0,0.0,0.0,15.863942322,29.242365,6.08835857143,0.0,3.20568,2.88267857143
 01/14  02:00:00,55.5563377693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5257659744,0.0,0.0,0.0,15.863942322,29.242365,6.088448795,0.0,3.20568,2.882768795
 01/14  04:00:00,55.5074868475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.7048898472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.6786232677,0.0,0.0,0.0,15.863942322,29.242365,6.08838894215,0.0,3.20568,2.88270894215
 01/14  07:00:00,55.6834163927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,49.8994424783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,47.055390036,0.0,0.0,0.0,15.863942322,29.242365,6.08847926789,0.0,3.20568,2.88279926789
 01/14  10:00:00,47.0837471404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.0788559194,0.0,0.0,0.0,15.863942322,29.242365,6.08998608867,0.0,3.20568,2.88430608867
 01/14  12:00:00,47.768712493,0.0,0.0,0.0,15.863942322,29.242365,6.08994419279,0.0,3.20568,2.88426419279
 01/14  13:00:00,47.0619222374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,47.1022467984,0.0,0.0,0.0,15.863942322,29.242365,6.088343647,0.0,3.20568,2.882663647
 01/14  15:00:00,47.1177211429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,47.1057177515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.0021109596,0.0,0.0,0.0,15.863942322,29.242365,6.08843413882,0.0,3.20568,2.88275413882
 01/14  18:00:00,51.2681340759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.5363331584,0.0,0.0,0.0,15.863942322,29.242365,6.08837441343,0.0,3.20568,2.88269441343
 01/14  20:00:00,55.7428568502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.7160111379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  22:00:00,55.5822734382,0.0,0.0,0.0,15.863942322,29.242365,6.08846484461,0.0,3.20568,2.88278484461
 01/14  23:00:00,55.4163373123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.1338073289,0.0,0.0,0.0,15.863942322,29.242365,6.08840511564,0.0,3.20568,2.88272511564
 01/15  01:00:00,55.3853168958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.3787567936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  03:00:00,57.3795429637,0.558581648317,1.44708995241,0.0,15.863942322,29.242365,6.98315304047,0.894805723164,3.20568,2.8826673173
 01/15  04:00:00,60.0385744327,1.34936720967,3.31747865185,0.0,15.863942322,29.242365,6.13774460383,2.91206460383,3.20568,0.02
 01/15  05:00:00,60.0362419684,1.34936720967,3.10495413496,0.0,15.863942322,29.242365,7.39883237898,4.17315237898,3.20568,0.02
 01/15  06:00:00,60.9232279874,1.68670901208,3.6704026252,0.0,15.863942322,29.242365,12.5817171961,6.49327781618,3.20568,2.88275937988
 01/15  07:00:00,59.7754252688,1.34936720967,2.84911374082,0.0,15.863942322,29.242365,10.3051475863,7.07946758632,3.20568,0.02
 01/15  08:00:00,55.0171011848,1.68670901208,3.53684788379,0.0,15.863942322,29.242365,12.4817668758,6.39328495029,3.20568,2.8828019255
 01/15  09:00:00,50.1409062656,1.01202540725,2.18312153427,0.0,15.863942322,29.242365,6.06182335105,2.83614335105,3.20568,0.02
 01/15  10:00:00,50.3628832708,1.01202540725,2.35265521447,0.0,15.863942322,29.242365,7.4529321413,1.36303767134,3.20568,2.88421446996
 01/15  11:00:00,47.0213683735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.7220590312,0.0,0.0,0.0,15.863942322,29.242365,6.08985452158,0.0,3.20568,2.88417452158
 01/15  13:00:00,47.0336868309,0.0,0.0,0.0,15.863942322,29.242365,6.09004206907,0.0,3.20568,2.88436206907
 01/15  14:00:00,47.090500752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,47.1162170997,0.0,0.0,0.0,15.863942322,29.242365,6.08836458875,0.0,3.20568,2.88268458875
 01/15  16:00:00,47.1060143048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.0007344591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,51.262424096,0.0,0.0,0.0,15.863942322,29.242365,6.08845725732,0.0,3.20568,2.88277725732
 01/15  19:00:00,55.5254634181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.734658437,0.0,0.0,0.0,15.863942322,29.242365,6.08839879386,0.0,3.20568,2.88271879386
 01/15  21:00:00,55.7086874692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.5812642579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  23:00:00,55.4151275902,0.0,0.0,0.0,15.863942322,29.242365,6.08849095077,0.0,3.20568,2.88281095077
 01/15  24:00:00,56.1379826774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.4099365339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  02:00:00,55.3985340139,0.0,0.0,0.0,15.863942322,29.242365,6.08843397315,0.0,3.20568,2.88275397315
 01/16  03:00:00,55.38384957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.3808510905,0.0,0.0,0.0,15.863942322,29.242365,6.08837728131,0.0,3.20568,2.88269728131
 01/16  05:00:00,55.5940937168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,58.9516208273,0.947124992987,2.41828093923,0.0,15.863942322,29.242365,4.97544041264,1.74976041264,3.20568,0.02
 01/16  07:00:00,58.9211948906,0.947124992987,2.36769721908,0.0,15.863942322,29.242365,8.04803758688,1.95956610037,3.20568,2.88279148651
 01/16  08:00:00,49.8289417374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.005443106,0.0,0.0,0.0,15.863942322,29.242365,6.0895588352,0.0,3.20568,2.8838788352
 01/16  10:00:00,47.066644594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.1103918762,0.0,0.0,0.0,15.863942322,29.242365,6.09001509394,0.0,3.20568,2.88433509394
 01/16  12:00:00,47.8295828703,0.0,0.0,0.0,15.863942322,29.242365,6.08997679764,0.0,3.20568,2.88429679764
 01/16  13:00:00,47.166203483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,47.2310022189,0.0,0.0,0.0,15.863942322,29.242365,6.08993853326,0.0,3.20568,2.88425853326
 01/16  15:00:00,47.2578940851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,47.2578135395,0.0,0.0,0.0,15.863942322,29.242365,6.08840410603,0.0,3.20568,2.88272410603
 01/16  17:00:00,47.155138784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,51.4252071753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,55.7068036566,0.0,0.0,0.0,15.863942322,29.242365,6.08834763475,0.0,3.20568,2.88266763475
 01/16  20:00:00,55.9447610934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.9165995309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.7754147089,0.0,0.0,0.0,15.863942322,29.242365,6.08844158667,0.0,3.20568,2.88276158667
 01/16  23:00:00,55.5892396583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.261909168,0.0,0.0,0.0,15.863942322,29.242365,6.08838510853,0.0,3.20568,2.88270510853
 01/17  01:00:00,55.5655957925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.5463793434,0.0,0.0,0.0,15.863942322,29.242365,6.08990412687,0.0,3.20568,2.88422412687
 01/17  03:00:00,55.5382416168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.5394241205,0.0,0.0,0.0,15.863942322,29.242365,6.08986767923,0.0,3.20568,2.88418767923
 01/17  05:00:00,56.6005252209,0.0,0.0,0.0,15.863942322,29.242365,6.08966527623,0.0,3.20568,2.88398527623
 01/17  06:00:00,56.3924262162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  07:00:00,64.2510860374,7.43404467154,0.0,0.0,15.863942322,29.818365,250.39504722,244.30502465,3.20568,2.88434256956
 01/17  08:00:00,122.900030905,7.43404467154,0.00166758780483,0.0,80.527626,29.818365,149.436443279,143.342887261,3.20568,2.88787601735
 01/17  09:00:00,165.281459255,7.43404467154,0.0103241282755,0.0,80.527626,75.0917375,107.88730861,75.1652629576,24.0426,8.67944565261
 01/17  10:00:00,165.356725017,7.50764692082,0.00419448132043,0.0,80.527626,75.0917375,96.8472015508,55.3396723645,24.0426,17.4649291863
 01/17  11:00:00,169.871395055,8.02510577041,0.0023946782953,0.0,80.527626,79.0911225,88.4671526823,36.0237305893,32.0568,20.3866220929
 01/17  12:00:00,171.67963349,8.57764966758,0.547934573604,0.0,80.527626,79.0911225,61.6158696148,9.12448344015,32.0568,20.4345861747
 01/17  13:00:00,174.184370813,9.36877123422,2.95370256855,0.0,80.527626,79.0911225,58.2280864625,2.77250029416,32.0568,23.3987861684
 01/17  14:00:00,173.726353773,10.4904047386,5.3406688709,0.0,80.527626,75.0917375,52.5751761631,13.1228110448,16.0284,23.4239651184
 01/17  15:00:00,176.333241057,11.3711494955,7.06746032422,0.0,80.527626,75.0917375,45.8171197762,12.3254252078,16.0284,17.4632945684
 01/17  16:00:00,174.564065039,11.7729739978,6.92765947222,0.0,80.527626,73.092045,37.0708798351,16.3785178773,3.20568,17.4866819578
 01/17  17:00:00,164.920923918,8.60103473075,0.599371724424,0.0,80.527626,73.092045,40.0917470506,31.1298969354,3.20568,5.75617011521
 01/17  18:00:00,124.23154055,7.48648585894,0.0,0.0,80.527626,29.818365,82.8181873497,76.7243221995,3.20568,2.88818515022
 01/17  19:00:00,128.498808347,7.43404467154,0.0,0.0,80.527626,29.818365,112.509763583,103.534371089,3.20568,5.76971249392
 01/17  20:00:00,128.541529205,7.43404467154,0.0,0.0,80.527626,29.818365,129.750672007,120.765305463,3.20568,5.77968654453
 01/17  21:00:00,128.564226282,7.43404467154,0.0,0.0,80.527626,29.818365,131.195730708,122.21573723,3.20568,5.77431347739
 01/17  22:00:00,55.4012181169,0.0,0.0,0.0,15.863942322,29.242365,11.8578604485,0.0,3.20568,8.65218044851
 01/17  23:00:00,55.4464453001,0.0,0.0,0.0,15.863942322,29.242365,6.09532299116,0.0,3.20568,2.88964299116
 01/17  24:00:00,56.2177951333,0.0,0.0,0.0,15.863942322,29.242365,6.09291912262,0.0,3.20568,2.88723912262
 01/18  01:00:00,55.4918529051,0.0,0.0,0.0,15.863942322,29.242365,6.08992278596,0.0,3.20568,2.88424278596
 01/18  02:00:00,55.497237071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.4905409012,0.0,0.0,0.0,15.863942322,29.242365,6.08988791471,0.0,3.20568,2.88420791471
 01/18  04:00:00,55.4824849659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  05:00:00,55.6901613288,0.0,0.0,0.0,15.863942322,29.242365,6.08985302251,0.0,3.20568,2.88417302251
 01/18  06:00:00,55.666304396,0.0,0.0,0.0,15.863942322,29.242365,6.09004610531,0.0,3.20568,2.88436610531
 01/18  07:00:00,64.2440829411,7.43404467154,0.0,0.0,15.863942322,29.818365,289.870994639,286.645314639,3.20568,0.02
 01/18  08:00:00,123.116498862,7.43404467154,0.00136458641792,0.0,80.527626,29.818365,206.330637052,200.236983617,3.20568,2.88797343498
 01/18  09:00:00,165.444678193,7.43404467154,0.0055259421944,0.0,80.527626,75.0917375,180.368261124,144.759304302,24.0426,11.566356822
 01/18  10:00:00,165.435000259,7.43404467154,0.00385790440635,0.0,80.527626,75.0917375,164.028637997,122.529517046,24.0426,17.456520951
 01/18  11:00:00,169.485355442,7.43404467154,0.0022875181821,0.0,80.527626,79.0911225,180.211787101,130.680830654,32.0568,17.4741564476
 01/18  12:00:00,170.268348002,7.43404467154,0.0,0.0,80.527626,79.0911225,172.649751839,120.156546596,32.0568,20.4364052429
 01/18  13:00:00,169.600997519,7.43404467154,0.0,0.0,80.527626,79.0911225,177.376315659,121.921481775,32.0568,23.3980338841
