Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  14:00:00,165.664917016,7.43407404552,0.0,0.0,80.527626,75.0917375,173.832024873,134.379747151,16.0284,23.4238777226
 01/18  15:00:00,165.670462193,7.43971123402,0.0,0.0,80.527626,75.0917375,165.667457219,132.168891299,16.0284,17.4701659204
 01/18  16:00:00,163.653866303,7.44635492255,0.0,0.0,80.527626,73.092045,158.618524013,135.017704943,3.20568,20.3951390702
 01/18  17:00:00,163.524276179,7.43404467154,0.0,0.0,80.527626,73.092045,138.867744143,132.77389851,3.20568,2.88816563286
 01/18  18:00:00,124.618625028,7.43404467154,0.0,0.0,80.527626,29.818365,157.38329852,151.289665418,3.20568,2.88795310235
 01/18  19:00:00,129.153268616,7.43404467154,0.0,0.0,80.527626,29.818365,182.832265557,173.856325865,3.20568,5.77025969192
 01/18  20:00:00,129.412683668,7.43404467154,0.0,0.0,80.527626,29.818365,191.336231626,179.472178681,3.20568,8.65837294426
 01/18  21:00:00,129.40192134,7.43404467154,0.0,0.0,80.527626,29.818365,194.035771263,185.055676777,3.20568,5.77441448544
 01/18  22:00:00,55.5273899445,0.0,0.0,0.0,15.863942322,29.242365,8.98054899754,0.0,3.20568,5.77486899754
 01/18  23:00:00,55.4129777831,0.0,0.0,0.0,15.863942322,29.242365,8.96474145186,0.0,3.20568,5.75906145186
 01/18  24:00:00,56.185851404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  01:00:00,55.4396831796,0.0,0.0,0.0,15.863942322,29.242365,6.09005686221,0.0,3.20568,2.88437686221
 01/19  02:00:00,55.4364522866,0.0,0.0,0.0,15.863942322,29.242365,6.090023323,0.0,3.20568,2.884343323
 01/19  03:00:00,55.4319934081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  04:00:00,55.4279232368,0.0,0.0,0.0,15.863942322,29.242365,6.08998977397,0.0,3.20568,2.88430977397
 01/19  05:00:00,55.6348941149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  06:00:00,55.614841911,0.0,0.0,0.0,15.863942322,29.242365,6.08995623229,0.0,3.20568,2.88427623229
 01/19  07:00:00,64.7608939993,7.43404467154,0.00199275902123,0.0,15.863942322,29.818365,370.686171333,364.59624864,3.20568,2.88424269236
 01/19  08:00:00,123.623842253,7.43404467154,0.00112679957722,0.0,80.527626,29.818365,310.888691717,304.795033774,3.20568,2.88797794346
 01/19  09:00:00,165.96780158,7.43404467154,0.0053687351405,0.0,80.527626,75.0917375,240.98951023,208.266949593,24.0426,8.6799606372
 01/19  10:00:00,165.994872566,7.43404467154,0.00364392441396,0.0,80.527626,75.0917375,212.386524512,170.880531796,24.0426,17.4633927158
 01/19  11:00:00,169.755700438,7.43404467154,0.00465332908664,0.0,80.527626,79.0911225,190.433324738,137.986168218,32.0568,20.3903565193
 01/19  12:00:00,170.177315638,7.43404467154,0.0,0.0,80.527626,79.0911225,137.85089951,85.3600916299,32.0568,20.4340078802
 01/19  13:00:00,169.391824645,7.47834367532,0.0,0.0,80.527626,79.0911225,123.357948108,67.9034928543,32.0568,23.3976552536
 01/19  14:00:00,165.517642087,7.6149465144,0.0,0.0,80.527626,75.0917375,112.622380428,73.1681790391,16.0284,23.425801389
 01/19  15:00:00,165.929174327,8.03806842965,0.0,0.0,80.527626,75.0917375,99.6002818824,66.1092074578,16.0284,17.4626744245
 01/19  16:00:00,164.041314221,8.16657274095,0.0,0.0,80.527626,73.092045,94.5435403425,73.8517062164,3.20568,17.4861541262
 01/19  17:00:00,163.244497561,7.47883385781,0.0,0.0,80.527626,73.092045,86.9104314664,80.8165443651,3.20568,2.88820710132
 01/19  18:00:00,124.248948293,7.43404467154,0.0,0.0,80.527626,29.818365,114.871733668,105.909713077,3.20568,5.75634059114
 01/19  19:00:00,128.607930362,7.43404467154,0.0,0.0,80.527626,29.818365,132.970202497,123.995023685,3.20568,5.7694988121
 01/19  20:00:00,128.821007881,7.43404467154,0.0,0.0,80.527626,29.818365,125.613281987,116.628104515,3.20568,5.77949747239
 01/19  21:00:00,128.768746122,7.43404467154,0.0,0.0,80.527626,29.818365,114.707572705,105.727756702,3.20568,5.77413600265
 01/19  22:00:00,55.5915243399,0.0,0.0,0.0,15.863942322,29.242365,11.8576197096,0.0,3.20568,8.65193970964
 01/19  23:00:00,55.4789114328,0.0,0.0,0.0,15.863942322,29.242365,6.09523816631,0.0,3.20568,2.88955816631
 01/19  24:00:00,56.2326521978,0.0,0.0,0.0,15.863942322,29.242365,6.09283408822,0.0,3.20568,2.88715408822
 01/20  01:00:00,55.5197854598,0.0,0.0,0.0,15.863942322,29.242365,6.08952665297,0.0,3.20568,2.88384665297
 01/20  02:00:00,55.5429696852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  03:00:00,55.5719715909,0.0,0.0,0.0,15.863942322,29.242365,6.09003221786,0.0,3.20568,2.88435221786
 01/20  04:00:00,55.5713239779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  05:00:00,56.7116969865,0.0,0.0,0.0,15.863942322,29.242365,6.09000003875,0.0,3.20568,2.88432003875
 01/20  06:00:00,56.5387360659,0.0,0.0,0.0,15.863942322,29.242365,6.08996786583,0.0,3.20568,2.88428786583
 01/20  07:00:00,65.2589389912,7.43404467154,1.05937645765,0.0,15.863942322,29.818365,83.602021005,80.376341005,3.20568,0.02
 01/20  08:00:00,122.874601155,7.43404467154,0.0,0.0,80.527626,29.818365,72.1849088809,66.0913250939,3.20568,2.88790378702
 01/20  09:00:00,165.281405864,7.43404467154,0.00994102551971,0.0,80.527626,75.0917375,81.314812763,45.7057841957,24.0426,11.5664285673
 01/20  10:00:00,165.464425236,7.59925792115,0.00447073002196,0.0,80.527626,75.0917375,81.2492454761,39.7500521022,24.0426,17.4565933739
 01/20  11:00:00,170.358360457,8.16536193348,0.333990660045,0.0,80.527626,79.0911225,76.3111146353,26.7799475853,32.0568,17.47436705
 01/20  12:00:00,173.151674389,8.63368589278,1.94682535158,0.0,80.527626,79.0911225,56.9594192819,4.46571909678,32.0568,20.4369001851
 01/20  13:00:00,174.558397513,9.17651919196,3.50854394882,0.0,80.527626,79.0911225,56.1970272302,0.741356178078,32.0568,23.3988710521
 01/20  14:00:00,172.834392049,10.2685456137,4.66767102619,0.0,80.527626,75.0917375,52.8487857564,13.395412247,16.0284,23.4249735093
 01/20  15:00:00,171.573368892,10.6248684552,3.06246382984,0.0,80.527626,75.0917375,50.4342849721,16.9348807164,16.0284,17.4710042557
 01/20  16:00:00,167.334658134,9.99673297341,1.48900821674,0.0,80.527626,73.092045,46.5444983266,22.9449598616,3.20568,20.393858465
 01/20  17:00:00,163.759302639,7.926041159,0.115998005279,0.0,80.527626,73.092045,31.9334353589,25.8394784883,3.20568,2.88827687067
 01/20  18:00:00,124.150038129,7.43452142128,0.0,0.0,80.527626,29.818365,46.9643705945,40.8706241202,3.20568,2.88806647429
 01/20  19:00:00,128.443311336,7.43404467154,0.0,0.0,80.527626,29.818365,72.0726753893,63.0964758354,3.20568,5.77051955385
 01/20  20:00:00,128.465863988,7.43404467154,0.0,0.0,80.527626,29.818365,100.67525373,88.8109767629,3.20568,8.65859696723
 01/20  21:00:00,128.485105875,7.43404467154,0.0,0.0,80.527626,29.818365,114.07953231,105.099140943,3.20568,5.774711367
 01/20  22:00:00,55.4174724091,0.0,0.0,0.0,15.863942322,29.242365,8.9799525619,0.0,3.20568,5.7742725619
 01/20  23:00:00,55.4455935827,0.0,0.0,0.0,15.863942322,29.242365,8.96504152507,0.0,3.20568,5.75936152507
 01/20  24:00:00,56.199723505,0.0,0.0,0.0,15.863942322,29.242365,6.09294667203,0.0,3.20568,2.88726667203
 01/21  01:00:00,55.4416696285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.4365756448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4198581106,0.0,0.0,0.0,15.863942322,29.242365,6.08843578686,0.0,3.20568,2.88275578686
 01/21  04:00:00,55.4077553792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.6152469947,0.0,0.0,0.0,15.863942322,29.242365,6.08838587453,0.0,3.20568,2.88270587453
 01/21  06:00:00,55.5948172369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  07:00:00,55.6029719212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,49.8204368081,0.0,0.0,0.0,15.863942322,29.242365,6.08848679843,0.0,3.20568,2.88280679843
 01/21  09:00:00,46.9709424502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  10:00:00,47.0055438347,0.0,0.0,0.0,15.863942322,29.242365,6.09000904661,0.0,3.20568,2.88432904661
 01/21  11:00:00,47.0197317332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  12:00:00,47.7309118944,0.0,0.0,0.0,15.863942322,29.242365,6.08997810529,0.0,3.20568,2.88429810529
 01/21  13:00:00,47.014826388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  14:00:00,47.0591624485,0.0,0.0,0.0,15.863942322,29.242365,6.08838405762,0.0,3.20568,2.88270405762
 01/21  15:00:00,47.082017005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  16:00:00,47.0828090972,0.0,0.0,0.0,15.863942322,29.242365,6.08848509129,0.0,3.20568,2.88280509129
 01/21  17:00:00,46.9898402767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,51.2653653811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.5329303746,0.0,0.0,0.0,15.863942322,29.242365,6.08843525425,0.0,3.20568,2.88275525425
 01/21  20:00:00,55.7286757236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.6948531409,0.0,0.0,0.0,15.863942322,29.242365,6.08838542765,0.0,3.20568,2.88270542765
 01/21  22:00:00,55.5697542759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,55.3935045801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1228725005,0.0,0.0,0.0,15.863942322,29.242365,6.08848640331,0.0,3.20568,2.88280640331
 01/22  01:00:00,55.3754765288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,58.5734811368,0.895923450734,2.30578440504,0.0,15.863942322,29.242365,7.20084346389,1.1124058964,3.20568,2.88275756749
 01/22  03:00:00,61.1432932934,1.68670901208,4.08638751648,0.0,15.863942322,29.242365,6.22872926836,3.00304926836,3.20568,0.02
 01/22  04:00:00,59.780314745,1.34936720967,3.06631448888,0.0,15.863942322,29.242365,6.23050603381,3.00482603381,3.20568,0.02
 01/22  05:00:00,60.9242442057,1.68670901208,3.65890416822,0.0,15.863942322,29.242365,11.7137268222,5.62533817897,3.20568,2.88270864318
 01/22  06:00:00,59.7389231921,1.34936720967,2.82965435944,0.0,15.863942322,29.242365,8.97369148661,5.74801148661,3.20568,0.02
 01/22  07:00:00,61.9618721378,2.92588997568,3.46017061078,0.0,15.863942322,29.242365,31.3509566531,28.1252766531,3.20568,0.02
 01/22  08:00:00,53.8945922124,1.34936720967,2.75896246957,0.0,15.863942322,29.242365,11.1563136514,5.06782301244,3.20568,2.88281063892
 01/22  09:00:00,52.0716271091,1.68670901208,3.44875017673,0.0,15.863942322,29.242365,9.20138708907,5.97570708907,3.20568,0.02
 01/22  10:00:00,51.0981485568,1.34936720967,2.78516790362,0.0,15.863942322,29.242365,9.62421189955,3.53419297256,3.20568,2.88433892699
 01/22  11:00:00,46.9744504039,0.0,0.0,0.0,15.863942322,29.242365,6.08998914892,0.0,3.20568,2.88430914892
 01/22  12:00:00,47.6833006822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  13:00:00,46.990428061,0.0,0.0,0.0,15.863942322,29.242365,6.08995941691,0.0,3.20568,2.88427941691
 01/22  14:00:00,47.0330857923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  15:00:00,47.0464688813,0.0,0.0,0.0,15.863942322,29.242365,6.08836560555,0.0,3.20568,2.88268560555
 01/22  16:00:00,47.0371478243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,46.9326495204,0.0,0.0,0.0,15.863942322,29.242365,6.08846780909,0.0,3.20568,2.88278780909
 01/22  18:00:00,51.2109895308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.4934778934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  20:00:00,55.705527117,0.0,0.0,0.0,15.863942322,29.242365,6.08841904232,0.0,3.20568,2.88273904232
 01/22  21:00:00,55.6877118455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.571072926,0.0,0.0,0.0,15.863942322,29.242365,6.0883702867,0.0,3.20568,2.8826902867
 01/22  23:00:00,55.4197681315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.1325081431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.4119986306,0.0,0.0,0.0,15.863942322,29.242365,6.08996412951,0.0,3.20568,2.88428412951
 01/23  02:00:00,55.4128110427,0.0,0.0,0.0,15.863942322,29.242365,6.08993560771,0.0,3.20568,2.88425560771
 01/23  03:00:00,55.4149120876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  04:00:00,55.4144740854,0.0,0.0,0.0,15.863942322,29.242365,6.0899070684,0.0,3.20568,2.8842270684
 01/23  05:00:00,55.6283690216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  06:00:00,55.6144056683,0.0,0.0,0.0,15.863942322,29.242365,6.08987853055,0.0,3.20568,2.88419853055
 01/23  07:00:00,64.480326673,7.43404467154,0.00694020568554,0.0,15.863942322,29.818365,455.288457344,449.198607359,3.20568,2.88416998418
 01/23  08:00:00,123.120268022,7.43404467154,0.00156823282684,0.0,80.527626,29.818365,254.480204435,248.386411074,3.20568,2.88811336096
 01/23  09:00:00,165.351459746,7.43404467154,0.0105985212162,0.0,80.527626,75.0917375,166.390349628,133.667602896,24.0426,8.68014673236
 01/23  10:00:00,165.325510549,7.43404467154,0.00496852067094,0.0,80.527626,75.0917375,136.807675662,95.3026715356,24.0426,17.4624041262
 01/23  11:00:00,169.559281863,7.43404467154,0.25256883064,0.0,80.527626,79.0911225,102.07026122,52.5341140927,32.0568,17.4793471272
 01/23  12:00:00,172.442410562,7.43404467154,2.40657625388,0.0,80.527626,79.0911225,70.857741414,15.444982519,32.0568,23.3559588949
 01/23  13:00:00,173.541586867,7.43404467154,4.19466025385,0.0,80.527626,79.0911225,62.6466945668,9.60129760844,32.0568,20.9885969584
 01/23  14:00:00,171.524763796,7.43404467154,6.14184448187,0.0,80.527626,75.0917375,62.3120642012,20.4453818915,16.0284,25.8382823096
 01/23  15:00:00,170.136313676,7.43701589138,4.75243554445,0.0,80.527626,75.0917375,56.3113868414,22.8199918959,16.0284,17.4629949455
 01/23  16:00:00,163.394990518,7.43901854546,0.0597215164837,0.0,80.527626,73.092045,84.827416175,64.1350046749,3.20568,17.4867315001
 01/23  17:00:00,163.234059766,7.43404467154,0.0,0.0,80.527626,73.092045,112.832580351,106.738684791,3.20568,2.8882155604
 01/23  18:00:00,124.25119179,7.43404467154,0.0,0.0,80.527626,29.818365,120.769082243,111.807028989,3.20568,5.75637325346
 01/23  19:00:00,128.541079353,7.43404467154,0.0,0.0,80.527626,29.818365,120.347859071,111.372591643,3.20568,5.76958742823
 01/23  20:00:00,128.758763991,7.43404467154,0.0,0.0,80.527626,29.818365,121.775005741,112.789690662,3.20568,5.77963507818
 01/23  21:00:00,128.734718052,7.43404467154,0.0,0.0,80.527626,29.818365,116.268876497,107.288914756,3.20568,5.77428174166
 01/23  22:00:00,55.6057705323,0.0,0.0,0.0,15.863942322,29.242365,11.8578908966,0.0,3.20568,8.65221089663
 01/23  23:00:00,55.4674501254,0.0,0.0,0.0,15.863942322,29.242365,6.09531703717,0.0,3.20568,2.88963703717
 01/23  24:00:00,56.2085695972,0.0,0.0,0.0,15.863942322,29.242365,6.09291208717,0.0,3.20568,2.88723208717
 01/24  01:00:00,55.478820694,0.0,0.0,0.0,15.863942322,29.242365,6.08991116181,0.0,3.20568,2.88423116181
 01/24  02:00:00,55.4697501674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.462720857,0.0,0.0,0.0,15.863942322,29.242365,6.08988365695,0.0,3.20568,2.88420365695
 01/24  04:00:00,55.4551708556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  05:00:00,56.5110712889,0.0,0.0,0.0,15.863942322,29.242365,6.08985614216,0.0,3.20568,2.88417614216
 01/24  06:00:00,56.3409257613,0.0,0.0,0.0,15.863942322,29.242365,6.09005736141,0.0,3.20568,2.88437736141
 01/24  07:00:00,64.8229850716,7.43404467154,0.00169678523343,0.0,15.863942322,29.818365,375.542011459,372.316331459,3.20568,0.02
 01/24  08:00:00,123.40325436,7.43404467154,0.00129801791806,0.0,80.527626,29.818365,265.586570795,259.492884478,3.20568,2.8880063173
 01/24  09:00:00,165.680668927,7.43404467154,0.00621259372914,0.0,80.527626,75.0917375,206.143302756,170.533738097,24.0426,11.5669646583
 01/24  10:00:00,165.585013712,7.43404467154,0.00377542127336,0.0,80.527626,75.0917375,181.276716333,139.776121409,24.0426,17.4579949241
 01/24  11:00:00,169.54425252,7.43404467154,0.00227914867696,0.0,80.527626,79.0911225,184.295726431,134.762875758,32.0568,17.4760506735
 01/24  12:00:00,170.407227163,7.43404467154,0.0,0.0,80.527626,79.0911225,189.555502793,137.062362645,32.0568,20.436340148
 01/24  13:00:00,169.896586691,7.43404467154,0.0,0.0,80.527626,79.0911225,199.695050454,144.239507805,32.0568,23.3987426497
 01/24  14:00:00,165.998897873,7.43404467154,0.0,0.0,80.527626,75.0917375,191.61370774,152.160877777,16.0284,23.4244299631
 01/24  15:00:00,166.029382429,7.43404467154,0.0,0.0,80.527626,75.0917375,190.262988744,153.860782555,16.0284,20.3738061891
 01/24  16:00:00,163.997611227,7.43404467154,0.0,0.0,80.527626,73.092045,183.150098831,162.461975298,3.20568,17.4824435332
 01/24  17:00:00,163.881775307,7.43404467154,0.0,0.0,80.527626,73.092045,174.509823271,168.415891109,3.20568,2.88825216233
 01/24  18:00:00,124.91211598,7.43404467154,0.0,0.0,80.527626,29.818365,204.43465986,198.340717786,3.20568,2.88826207332
 01/24  19:00:00,129.204784766,7.43404467154,0.0,0.0,80.527626,29.818365,228.395632063,219.420129063,3.20568,5.76982300024
 01/24  20:00:00,129.209787061,7.43404467154,0.0,0.0,80.527626,29.818365,237.754566614,225.889937011,3.20568,8.65894960302
 01/24  21:00:00,129.21225332,7.43404467154,0.0,0.0,80.527626,29.818365,238.911751746,229.931336562,3.20568,5.77473518332
 01/24  22:00:00,55.3536032013,0.0,0.0,0.0,15.863942322,29.242365,8.98073791897,0.0,3.20568,5.77505791897
 01/24  23:00:00,55.3907735941,0.0,0.0,0.0,15.863942322,29.242365,8.96496283668,0.0,3.20568,5.75928283668
 01/24  24:00:00,56.169732913,0.0,0.0,0.0,15.863942322,29.242365,6.09302492707,0.0,3.20568,2.88734492707
 01/25  01:00:00,55.4095181562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.4031421105,0.0,0.0,0.0,15.863942322,29.242365,6.08994212959,0.0,3.20568,2.88426212959
 01/25  03:00:00,55.3975592346,0.0,0.0,0.0,15.863942322,29.242365,6.08991546444,0.0,3.20568,2.88423546444
 01/25  04:00:00,55.3909299189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  05:00:00,55.604243708,0.0,0.0,0.0,15.863942322,29.242365,6.08988879943,0.0,3.20568,2.88420879943
 01/25  06:00:00,55.5904653327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,64.8743646293,7.43404467154,0.00334897374104,0.0,15.863942322,29.818365,423.390727135,417.300710767,3.20568,2.88433636859
 01/25  08:00:00,123.644274179,7.43404467154,0.00116459723562,0.0,80.527626,29.818365,332.942601096,326.848718403,3.20568,2.88820269311
 01/25  09:00:00,165.970206593,7.43404467154,0.00823805060456,0.0,80.527626,75.0917375,242.65279267,209.929841894,24.0426,8.68035077606
 01/25  10:00:00,165.991553999,7.43404467154,0.00373161879851,0.0,80.527626,75.0917375,209.589513885,165.175358294,24.0426,20.371555591
 01/25  11:00:00,169.673402507,7.43404467154,0.00474402524384,0.0,80.527626,79.0911225,174.584773803,125.056006542,32.0568,17.4719672608
 01/25  12:00:00,170.484910803,7.74981298625,0.0,0.0,80.527626,79.0911225,137.737828423,85.243466241,32.0568,20.4375621824
 01/25  13:00:00,170.132614689,8.20910781802,0.0,0.0,80.527626,79.0911225,125.19506839,69.738190069,32.0568,23.4000783206
 01/25  14:00:00,166.42739451,8.53104401819,0.0,0.0,80.527626,75.0917375,109.583939147,70.1287374193,16.0284,23.4268017276
 01/25  15:00:00,166.751441965,8.87650930477,0.0,0.0,80.527626,75.0917375,93.4407101822,59.942518765,16.0284,17.4697914171
 01/25  16:00:00,164.902289084,9.04718405921,0.0,0.0,80.527626,73.092045,91.0383330211,67.4343652065,3.20568,20.3982878146
 01/25  17:00:00,163.572240163,7.84383319267,0.0,0.0,80.527626,73.092045,74.5144998477,68.4207742407,3.20568,2.88804560699
 01/25  18:00:00,122.767720022,7.43404467154,0.0,0.0,80.527626,29.818365,97.1556788539,91.0617332132,3.20568,2.88826564069
 01/25  19:00:00,128.535134764,7.43404467154,0.0,0.0,80.527626,29.818365,121.765070893,112.789265744,3.20568,5.77012514876
 01/25  20:00:00,128.797766761,7.43404467154,0.0,0.0,80.527626,29.818365,135.266359496,123.401571077,3.20568,8.65910841908
 01/25  21:00:00,128.910474069,7.43404467154,0.0,0.0,80.527626,29.818365,154.553706795,145.57362942,3.20568,5.77439737525
 01/25  22:00:00,55.5399666406,0.0,0.0,0.0,15.863942322,29.242365,8.98101347542,0.0,3.20568,5.77533347542
 01/25  23:00:00,55.429358448,0.0,0.0,0.0,15.863942322,29.242365,6.09536504421,0.0,3.20568,2.88968504421
 01/25  24:00:00,56.1980864868,0.0,0.0,0.0,15.863942322,29.242365,6.09319423457,0.0,3.20568,2.88751423457
 01/26  01:00:00,55.449344738,0.0,0.0,0.0,15.863942322,29.242365,6.09004526578,0.0,3.20568,2.88436526578
 01/26  02:00:00,55.4347369532,0.0,0.0,0.0,15.863942322,29.242365,6.09001928353,0.0,3.20568,2.88433928353
 01/26  03:00:00,55.4129705081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.4044577523,0.0,0.0,0.0,15.863942322,29.242365,6.08999330897,0.0,3.20568,2.88431330897
 01/26  05:00:00,55.6132465177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.5943591337,0.0,0.0,0.0,15.863942322,29.242365,6.08996734897,0.0,3.20568,2.88428734897
 01/26  07:00:00,64.7517220011,7.43404467154,0.000657875779538,0.0,15.863942322,29.818365,429.655946247,423.566004855,3.20568,2.88426139212
 01/26  08:00:00,123.596121059,7.43404467154,0.000862468847117,0.0,80.527626,29.818365,357.329692694,351.235993032,3.20568,2.88801966134
 01/26  09:00:00,165.928956382,7.43404467154,0.00628377985302,0.0,80.527626,75.0917375,271.475858002,238.752896608,24.0426,8.68036139442
 01/26  10:00:00,165.945127508,7.43404467154,0.00268114738586,0.0,80.527626,75.0917375,237.908231034,196.400668875,24.0426,17.464962159
 01/26  11:00:00,169.951267399,7.43404467154,0.00344214295784,0.0,80.527626,79.0911225,229.499146615,177.052289606,32.0568,20.3900570088
 01/26  12:00:00,170.786629549,7.50631293581,0.0,0.0,80.527626,79.0911225,198.469868463,145.976818904,32.0568,20.4362495591
 01/26  13:00:00,170.445484452,7.90548616957,0.0,0.0,80.527626,79.0911225,193.388749569,137.930212877,32.0568,23.401736692
 01/26  14:00:00,166.690979533,8.22921231703,0.0,0.0,80.527626,75.0917375,181.440812342,141.98516086,16.0284,23.4272514819
 01/26  15:00:00,166.846941687,8.3840961673,0.0,0.0,80.527626,75.0917375,181.49558114,148.000968335,16.0284,17.4662128044
 01/26  16:00:00,164.847338661,8.3380661134,0.0,0.0,80.527626,73.092045,179.625222584,156.01971416,3.20568,20.3998284244
 01/26  17:00:00,163.985985018,7.57022238461,0.0,0.0,80.527626,73.092045,154.512846711,148.419265605,3.20568,2.88790110573
 01/26  18:00:00,123.416610462,7.43404467154,0.0,0.0,80.527626,29.818365,158.527014524,152.433206241,3.20568,2.8881282831
 01/26  19:00:00,129.129870819,7.43404467154,0.0,0.0,80.527626,29.818365,179.301113576,170.324880586,3.20568,5.77055298988
 01/26  20:00:00,129.343402271,7.43404467154,0.0,0.0,80.527626,29.818365,207.173128629,198.188840523,3.20568,5.77860810595
 01/26  21:00:00,129.336499663,7.43404467154,0.0,0.0,80.527626,29.818365,227.688861116,215.831535559,3.20568,8.65164555681
 01/26  22:00:00,55.4619647068,0.0,0.0,0.0,15.863942322,29.242365,8.98035923162,0.0,3.20568,5.77467923162
 01/26  23:00:00,55.3586495425,0.0,0.0,0.0,15.863942322,29.242365,6.09531610166,0.0,3.20568,2.88963610166
 01/26  24:00:00,56.1595929517,0.0,0.0,0.0,15.863942322,29.242365,6.09302797372,0.0,3.20568,2.88734797372
 01/27  01:00:00,55.3911596964,0.0,0.0,0.0,15.863942322,29.242365,6.08995199557,0.0,3.20568,2.88427199557
 01/27  02:00:00,55.3926898117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  03:00:00,55.3850633176,0.0,0.0,0.0,15.863942322,29.242365,6.0899268103,0.0,3.20568,2.8842468103
 01/27  04:00:00,58.5281516464,0.895923450734,2.25077547726,0.0,15.863942322,29.242365,6.58653294438,0.496631331033,3.20568,2.88422161334
 01/27  05:00:00,61.0041487273,1.34936720967,3.21278202377,0.0,15.863942322,29.242365,4.33888939585,1.11320939585,3.20568,0.02
 01/27  06:00:00,61.7048074754,1.68670901208,3.74888110223,0.0,15.863942322,29.242365,7.98312808591,1.8930973606,3.20568,2.88435072531
 01/27  07:00:00,65.4689954574,7.43404467154,0.00213193115821,0.0,15.863942322,29.818365,564.462675725,561.236995725,3.20568,0.02
 01/27  08:00:00,123.715834484,7.43404467154,0.0,0.0,80.527626,29.818365,456.240191717,450.146269156,3.20568,2.88824256053
 01/27  09:00:00,165.964381102,7.43404467154,0.00571837727009,0.0,80.527626,75.0917375,349.054369352,313.443744627,24.0426,11.5680247252
 01/27  10:00:00,165.962779366,7.43404467154,0.00256206087733,0.0,80.527626,75.0917375,287.115862805,245.611734248,24.0426,17.4615285565
 01/27  11:00:00,169.962486983,7.43404467154,0.0033057926628,0.0,80.527626,79.0911225,255.556591432,206.021179604,32.0568,17.4786118281
 01/27  12:00:00,170.709130253,7.43404467154,0.0,0.0,80.527626,79.0911225,216.624519482,161.212261038,32.0568,23.3554584437
 01/27  13:00:00,169.700785043,7.43404467154,0.0,0.0,80.527626,79.0911225,181.72767431,129.195108596,32.0568,20.4757657145
 01/27  14:00:00,165.542332341,7.43404467154,0.0,0.0,80.527626,75.0917375,172.433806558,130.052358018,16.0284,26.3530485402
 01/27  15:00:00,165.417645655,7.43404467154,0.0,0.0,80.527626,75.0917375,146.109656304,112.618234091,16.0284,17.463022213
 01/27  16:00:00,163.382403172,7.43404467154,0.0,0.0,80.527626,73.092045,140.238741494,119.546142063,3.20568,17.486919432
 01/27  17:00:00,163.332557832,7.43404467154,0.0,0.0,80.527626,73.092045,140.012081091,133.918613309,3.20568,2.88778778228
 01/27  18:00:00,123.298847795,7.43404467154,0.0,0.0,80.527626,29.818365,208.278749244,199.316735811,3.20568,5.75633343331
 01/27  19:00:00,129.16857904,7.43404467154,0.0,0.0,80.527626,29.818365,225.646893732,216.671627932,3.20568,5.76958580004
 01/27  20:00:00,129.169238204,7.43404467154,0.0,0.0,80.527626,29.818365,246.625153835,237.63980837,3.20568,5.7796654653
 01/27  21:00:00,129.169311035,7.43404467154,0.0,0.0,80.527626,29.818365,265.111202009,256.131202818,3.20568,5.77431919088
 01/27  22:00:00,55.2962512106,0.0,0.0,0.0,15.863942322,29.242365,11.858446202,0.0,3.20568,8.65276620201
 01/27  23:00:00,55.3464765646,0.0,0.0,0.0,15.863942322,29.242365,6.09533965964,0.0,3.20568,2.88965965964
 01/27  24:00:00,56.1479648102,0.0,0.0,0.0,15.863942322,29.242365,6.09293434104,0.0,3.20568,2.88725434104
 01/28  01:00:00,55.379303568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  02:00:00,55.3806956165,0.0,0.0,0.0,15.863942322,29.242365,6.08850554357,0.0,3.20568,2.88282554357
 01/28  03:00:00,58.6301754799,0.960823864998,2.29086685733,0.0,15.863942322,29.242365,4.07315315123,0.847473151232,3.20568,0.02
 01/28  04:00:00,60.833768233,1.68670901208,3.77078241368,0.0,15.863942322,29.242365,7.99034923627,1.9018876405,3.20568,2.88278159577
 01/28  05:00:00,59.8022696937,1.34936720967,2.86915819052,0.0,15.863942322,29.242365,5.05142585832,1.82574585832,3.20568,0.02
 01/28  06:00:00,60.7321982403,1.68670901208,3.47610916454,0.0,15.863942322,29.242365,6.35266976619,3.12698976619,3.20568,0.02
 01/28  07:00:00,59.6679482954,1.34936720967,2.73821586149,0.0,15.863942322,29.242365,9.76870239985,3.68023454312,3.20568,2.88278785672
 01/28  08:00:00,54.8942646636,1.68670901208,3.41061023331,0.0,15.863942322,29.242365,7.30499420769,4.07931420769,3.20568,0.02
 01/28  09:00:00,51.0059364091,1.34936720967,2.72283471296,0.0,15.863942322,29.242365,9.64001571736,3.55164310672,3.20568,2.88269261063
 01/28  10:00:00,51.0324208038,1.34936720967,2.73865726876,0.0,15.863942322,29.242365,6.26130188514,3.03562188514,3.20568,0.02
 01/28  11:00:00,50.0274744111,1.01202540725,2.0788055725,0.0,15.863942322,29.242365,8.03674499221,1.94675417011,3.20568,2.8843108221
 01/28  12:00:00,49.7326538499,0.674683604834,1.39773702656,0.0,15.863942322,29.242365,4.08009596111,0.854415961107,3.20568,0.02
 01/28  13:00:00,46.932353001,0.0,0.0,0.0,15.863942322,29.242365,6.08996615234,0.0,3.20568,2.88428615234
 01/28  14:00:00,46.9769664221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,46.9969693062,0.0,0.0,0.0,15.863942322,29.242365,6.08843772334,0.0,3.20568,2.88275772334
 01/28  16:00:00,46.9896576694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.8935014841,0.0,0.0,0.0,15.863942322,29.242365,6.08839343735,0.0,3.20568,2.88271343735
 01/28  18:00:00,49.7486770478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.4592712884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6702870693,0.0,0.0,0.0,15.863942322,29.242365,6.08850035047,0.0,3.20568,2.88282035047
 01/28  21:00:00,55.6515692294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,56.4721355784,0.286140260164,0.650379479039,0.0,15.863942322,29.242365,3.85662121968,0.630941219679,3.20568,0.02
 01/28  23:00:00,58.6584022185,1.01202540725,2.26414081053,0.0,15.863942322,29.242365,7.90684538376,1.81838932584,3.20568,2.88277605791
 01/28  24:00:00,60.376776659,1.34936720967,2.91515469945,0.0,15.863942322,29.242365,5.77937426537,2.55369426537,3.20568,0.02
 01/29  01:00:00,59.5801478262,1.34936720967,2.84654859196,0.0,15.863942322,29.242365,8.75030269739,2.66181465438,3.20568,2.88280804301
 01/29  02:00:00,58.5158417063,1.01202540725,2.11934476171,0.0,15.863942322,29.242365,5.36409019429,2.13841019429,3.20568,0.02
 01/29  03:00:00,58.5025288456,1.01202540725,2.10395318511,0.0,15.863942322,29.242365,5.41970964857,2.19402964857,3.20568,0.02
 01/29  04:00:00,59.5317742943,1.34936720967,2.7988818473,0.0,15.863942322,29.242365,9.32473662011,3.2362923943,3.20568,2.88276422582
 01/29  05:00:00,59.6941736295,1.34936720967,2.75445647473,0.0,15.863942322,29.242365,7.16129427842,3.93561427842,3.20568,0.02
 01/29  06:00:00,59.4916958374,1.29816566741,2.61914769272,0.0,15.863942322,29.242365,10.6119377417,4.52346218783,3.20568,2.8827955539
 01/29  07:00:00,60.6853040952,1.68670901208,3.40540647573,0.0,15.863942322,29.242365,10.8501930376,7.62451303759,3.20568,0.02
 01/29  08:00:00,53.8749430481,1.34936720967,2.71808685059,0.0,15.863942322,29.242365,9.10717220127,5.88149220127,3.20568,0.02
 01/29  09:00:00,51.0443231667,1.34936720967,2.74190790293,0.0,15.863942322,29.242365,10.6370872332,4.54700925524,3.20568,2.884397978
 01/29  10:00:00,51.0637826401,1.34936720967,2.74304257789,0.0,15.863942322,29.242365,10.7676426347,4.67758891955,3.20568,2.88437371511
 01/29  11:00:00,47.9772532862,0.337341802417,0.679937245655,0.0,15.863942322,29.242365,4.48879354532,1.26311354532,3.20568,0.02
 01/29  12:00:00,47.6665413519,0.0,0.0,0.0,15.863942322,29.242365,6.09002948597,0.0,3.20568,2.88434948597
 01/29  13:00:00,48.1048572224,0.362004741559,0.799118788315,0.0,15.863942322,29.242365,4.21126343838,0.98558343838,3.20568,0.02
 01/29  14:00:00,48.0309219212,0.334606997539,0.715015675511,0.0,15.863942322,29.242365,6.66282060632,0.572814085472,3.20568,2.88432652085
 01/29  15:00:00,46.9948399371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,46.9837436547,0.0,0.0,0.0,15.863942322,29.242365,6.08847691424,0.0,3.20568,2.88279691424
 01/29  17:00:00,46.8835849868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,49.736823975,0.0,0.0,0.0,15.863942322,29.242365,6.08843305691,0.0,3.20568,2.88275305691
 01/29  19:00:00,55.4511575206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.6716077389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.6620674071,0.0,0.0,0.0,15.863942322,29.242365,6.08838923884,0.0,3.20568,2.88270923884
 01/29  22:00:00,55.5554147933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.402146341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,57.2933165462,0.337341802417,0.838374150393,0.0,15.863942322,29.242365,7.15657355131,1.06807690162,3.20568,2.8828166497
 01/30  01:00:00,57.6754323951,0.674683604834,1.60201199665,0.0,15.863942322,29.242365,4.77704508058,1.55136508058,3.20568,0.02
 01/30  02:00:00,55.3998314858,0.0,0.0,0.0,15.863942322,29.242365,6.09003533333,0.0,3.20568,2.88435533333
 01/30  03:00:00,55.3999915575,0.0,0.0,0.0,15.863942322,29.242365,6.09001151422,0.0,3.20568,2.88433151422
 01/30  04:00:00,57.5843028869,0.623482062581,1.56461529792,0.0,15.863942322,29.242365,4.95142760518,1.72574760518,3.20568,0.02
 01/30  05:00:00,59.0924245407,1.01202540725,2.47669008431,0.0,15.863942322,29.242365,8.74123438799,2.651246684,3.20568,2.88430770399
 01/30  06:00:00,59.0300075734,1.01202540725,2.43047810894,0.0,15.863942322,29.242365,5.99744016578,2.77176016578,3.20568,0.02
 01/30  07:00:00,65.0835939505,7.43404467154,0.0068205440656,0.0,15.863942322,29.818365,568.468157056,562.378099512,3.20568,2.8843775444
 01/30  08:00:00,123.712846948,7.43404467154,0.00127082423721,0.0,80.527626,29.818365,352.025413389,345.931614174,3.20568,2.88811921519
 01/30  09:00:00,165.999066125,7.43404467154,0.00562995316805,0.0,80.527626,75.0917375,267.759360681,232.149472245,24.0426,11.5672884363
 01/30  10:00:00,166.005849132,7.43404467154,0.00334568375845,0.0,80.527626,75.0917375,234.200515821,192.701123595,24.0426,17.4567922254
 01/30  11:00:00,170.006560056,7.43404467154,0.00450723351089,0.0,80.527626,79.0911225,224.605216183,175.073456689,32.0568,17.4749594938
 01/30  12:00:00,170.493558503,7.43404467154,0.0,0.0,80.527626,79.0911225,182.667272264,130.172142959,32.0568,20.4383293042
 01/30  13:00:00,169.579818634,7.43404467154,0.0,0.0,80.527626,79.0911225,170.5373915,115.079282135,32.0568,23.4013093654
 01/30  14:00:00,165.408414704,7.43404467154,0.0,0.0,80.527626,75.0917375,133.075791683,93.6203111974,16.0284,23.4270804852
 01/30  15:00:00,165.422564262,7.43404467154,0.0,0.0,80.527626,75.0917375,142.61692711,106.208546262,16.0284,20.3799808481
 01/30  16:00:00,163.783661828,7.43404467154,0.0,0.0,80.527626,73.092045,196.942071703,176.254033987,3.20568,17.4823577164
 01/30  17:00:00,163.881776402,7.43404467154,0.0,0.0,80.527626,73.092045,172.232877169,166.139020759,3.20568,2.88817640914
 01/30  18:00:00,123.47879768,7.43404467154,0.0,0.0,80.527626,29.818365,188.093015115,181.999143996,3.20568,2.8881911191
 01/30  19:00:00,129.205721467,7.43404467154,0.0,0.0,80.527626,29.818365,204.246282221,195.2708813,3.20568,5.76972092116
 01/30  20:00:00,129.424019444,7.43404467154,0.0,0.0,80.527626,29.818365,209.919600676,198.055064724,3.20568,8.65885595158
 01/30  21:00:00,129.408145588,7.43404467154,0.0,0.0,80.527626,29.818365,205.623090283,196.642722955,3.20568,5.77468732792
 01/30  22:00:00,55.5308659151,0.0,0.0,0.0,15.863942322,29.242365,8.98066283892,0.0,3.20568,5.77498283892
 01/30  23:00:00,55.4093717659,0.0,0.0,0.0,15.863942322,29.242365,8.96492021494,0.0,3.20568,5.75924021494
 01/30  24:00:00,56.1781307246,0.0,0.0,0.0,15.863942322,29.242365,6.09300546388,0.0,3.20568,2.88732546388
 01/31  01:00:00,55.4270818111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.4224743263,0.0,0.0,0.0,15.863942322,29.242365,6.08991982411,0.0,3.20568,2.88423982411
 01/31  03:00:00,55.4114503393,0.0,0.0,0.0,15.863942322,29.242365,6.08989642225,0.0,3.20568,2.88421642225
 01/31  04:00:00,55.4021275629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  05:00:00,56.4609816344,0.0,0.0,0.0,15.863942322,29.242365,6.08987303249,0.0,3.20568,2.88419303249
 01/31  06:00:00,56.2889738775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,65.1864280099,7.43404467154,0.00289918131078,0.0,15.863942322,29.818365,417.36396487,411.273884898,3.20568,2.8843999717
 01/31  08:00:00,123.634283093,7.43404467154,0.00107351350901,0.0,80.527626,29.818365,345.434640007,339.340759684,3.20568,2.8882003237
 01/31  09:00:00,165.958521829,7.43404467154,0.0073263625133,0.0,80.527626,75.0917375,259.950833923,227.227772544,24.0426,8.68046137944
 01/31  10:00:00,165.979946659,7.43404467154,0.00313806645778,0.0,80.527626,75.0917375,230.459070219,186.046080639,24.0426,20.3703895801
 01/31  11:00:00,169.988550947,7.43404467154,0.00459168682279,0.0,80.527626,79.0911225,210.073061061,160.543562711,32.0568,17.47269835
 01/31  12:00:00,170.454674878,7.48388888389,0.0,0.0,80.527626,79.0911225,160.6884568,108.192969386,32.0568,20.4386874138
 01/31  13:00:00,170.026990803,8.00356771372,0.0,0.0,80.527626,79.0911225,142.361829554,86.903374376,32.0568,23.401655178
 01/31  14:00:00,166.343759872,8.3955879495,0.0,0.0,80.527626,75.0917375,124.986952655,85.5298474014,16.0284,23.4287052536
 01/31  15:00:00,166.573047843,8.67282217185,0.0,0.0,80.527626,75.0917375,104.372541207,70.8729126092,16.0284,17.4712285975
 01/31  16:00:00,164.649212794,8.77722461028,0.0,0.0,80.527626,73.092045,98.1016480063,74.4985492426,3.20568,20.3974187637
 01/31  17:00:00,163.498135482,7.7490755696,0.0,0.0,80.527626,73.092045,82.0373377616,75.9434097554,3.20568,2.88824800623
 01/31  18:00:00,122.785421073,7.43404467154,0.0,0.0,80.527626,29.818365,98.9903063462,92.8965795568,3.20568,2.88804678936
 01/31  19:00:00,128.790721301,7.43404467154,0.0,0.0,80.527626,29.818365,172.847906308,163.871652504,3.20568,5.77057380382
 01/31  20:00:00,129.171801467,7.43404467154,0.0,0.0,80.527626,29.818365,179.566948993,167.702454656,3.20568,8.65881433689
 01/31  21:00:00,129.165491369,7.43404467154,0.0,0.0,80.527626,29.818365,180.591564207,171.610997903,3.20568,5.77488630379
 01/31  22:00:00,55.3663863875,0.0,0.0,0.0,15.863942322,29.242365,8.98018097805,0.0,3.20568,5.77450097805
 01/31  23:00:00,55.4335782774,0.0,0.0,0.0,15.863942322,29.242365,8.96472471533,0.0,3.20568,5.75904471533
 01/31  24:00:00,56.2166682989,0.0,0.0,0.0,15.863942322,29.242365,6.09304318375,0.0,3.20568,2.88736318375
 02/01  01:00:00,55.5078678416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.5313961421,0.0,0.0,0.0,15.863942322,29.242365,6.09003127195,0.0,3.20568,2.88435127195
 02/01  03:00:00,55.5578608847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  04:00:00,55.5859962366,0.0,0.0,0.0,15.863942322,29.242365,6.09000794358,0.0,3.20568,2.88432794358
 02/01  05:00:00,55.8317443805,0.0,0.0,0.0,15.863942322,29.242365,6.0899846385,0.0,3.20568,2.8843046385
 02/01  06:00:00,55.8049822834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  07:00:00,69.7606153843,7.43404467154,5.88597664018,0.0,15.863942322,29.818365,67.9120509315,61.8220895841,3.20568,2.8842813474
 02/01  08:00:00,128.098993909,7.43404467154,5.16935016603,0.0,80.527626,29.818365,50.0938414305,43.9998835664,3.20568,2.88827786412
 02/01  09:00:00,176.816206061,7.43404467154,11.4391744999,0.0,80.527626,75.0917375,45.4487505033,12.7262906745,24.0426,8.67985982877
 02/01  10:00:00,184.763920468,7.43907850503,19.2937107604,0.0,80.527626,75.0917375,44.0589734907,2.54928013357,24.0426,17.4670933571
 02/01  11:00:00,196.118253509,7.71092341037,26.3237052638,0.0,80.527626,79.0911225,52.4441246138,0.0,32.0568,20.3873246138
 02/01  12:00:00,207.121517921,8.57057954245,35.7232595187,0.0,80.527626,79.0911225,52.4944962198,0.0,32.0568,20.4376962198
 02/01  13:00:00,215.844751076,9.33011513178,44.3603193316,0.0,80.527626,79.0911225,55.4562243645,0.0,32.0568,23.3994243645
 02/01  14:00:00,211.393891716,9.96725790879,43.2770451615,0.0,80.527626,75.0917375,39.4670927901,0.0128597863755,16.0284,23.4258330037
 02/01  15:00:00,205.47329427,9.94319186724,37.4097644572,0.0,80.527626,75.0917375,33.5207941773,0.0233133672156,16.0284,17.46908081
 02/01  16:00:00,201.113460907,9.93620455635,35.0706550179,0.0,80.527626,73.092045,23.6230895843,0.0194976871155,3.20568,20.3979118971
 02/01  17:00:00,191.768392036,7.99005253241,27.7583053139,0.0,80.527626,73.092045,6.12298789856,0.0297975867971,3.20568,2.88751031176
 02/01  18:00:00,144.633335931,7.43404467154,21.6671122583,0.0,80.527626,29.818365,6.09381428529,0.0,3.20568,2.88813428529
 02/01  19:00:00,148.920614573,7.43404467154,20.2545901039,0.0,80.527626,29.818365,8.97557884783,0.0,3.20568,5.76989884783
 02/01  20:00:00,148.850905999,7.43404467154,19.9392679234,0.0,80.527626,29.818365,13.6272652906,1.76275840197,3.20568,8.65882688864
 02/01  21:00:00,147.198127094,7.43404467154,18.3136552103,0.0,80.527626,29.818365,13.2652104457,4.28441555796,3.20568,5.77511488776
 02/01  22:00:00,55.8463136,0.0,0.0,0.0,15.863942322,29.242365,8.98039018776,0.0,3.20568,5.77471018776
 02/01  23:00:00,55.6921350679,0.0,0.0,0.0,15.863942322,29.242365,6.0952779239,0.0,3.20568,2.8895979239
 02/01  24:00:00,56.3982537401,0.0,0.0,0.0,15.863942322,29.242365,6.09310660582,0.0,3.20568,2.88742660582
 02/02  01:00:00,55.6859973227,0.0,0.0,0.0,15.863942322,29.242365,6.08995542116,0.0,3.20568,2.88427542116
 02/02  02:00:00,55.6721376808,0.0,0.0,0.0,15.863942322,29.242365,6.08993224577,0.0,3.20568,2.88425224577
 02/02  03:00:00,55.6597566289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.6525694088,0.0,0.0,0.0,15.863942322,29.242365,6.08990910039,0.0,3.20568,2.88422910039
 02/02  05:00:00,55.8696856466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.8425289871,0.0,0.0,0.0,15.863942322,29.242365,6.08988598095,0.0,3.20568,2.88420598095
 02/02  07:00:00,68.5242794706,7.43404467154,4.70013565354,0.0,15.863942322,29.818365,53.2629865145,47.1731236423,3.20568,2.88418287222
 02/02  08:00:00,124.601620355,7.43404467154,3.13589107703,0.0,80.527626,29.818365,37.037981398,30.9443519437,3.20568,2.88794945433
 02/02  09:00:00,173.289447266,7.45240925182,7.9105707541,0.0,80.527626,75.0917375,45.6527964511,12.9294805812,24.0426,8.68071586988
 02/02  10:00:00,189.352709601,8.182625829,23.1347788538,0.0,80.527626,75.0917375,43.0646249409,1.55701232219,24.0426,17.4650126187
 02/02  11:00:00,213.431652674,9.42824690404,41.8627305561,0.0,80.527626,79.0911225,52.4471037712,0.0,32.0568,20.3903037712
 02/02  12:00:00,231.742279058,10.8786374285,57.9853152496,0.0,80.527626,79.0911225,52.4935613568,0.0,32.0568,20.4367613568
 02/02  13:00:00,239.868756236,12.6260687683,65.0545038401,0.0,80.527626,79.0911225,55.4605495252,0.00117306644477,32.0568,23.4025764588
 02/02  14:00:00,237.650624711,13.8914130251,65.5715067198,0.0,80.527626,75.0917375,39.4714387488,0.0147056351859,16.0284,23.4283331136
 02/02  15:00:00,239.630456363,14.9400816076,66.5076881204,0.0,80.527626,75.0917375,33.4985757727,0.00314769290127,16.0284,17.4670280798
 02/02  16:00:00,232.09106311,15.3005143685,60.620839973,0.0,80.527626,73.092045,23.6334227348,0.0268273502219,3.20568,20.4009153846
 02/02  17:00:00,210.030329924,10.121489331,43.7650065923,0.0,80.527626,73.092045,6.10878008111,0.0150915013051,3.20568,2.88800857981
 02/02  18:00:00,154.874399283,7.90328683872,31.369338362,0.0,80.527626,29.818365,6.09391445789,0.0,3.20568,2.88823445789
 02/02  19:00:00,153.86413208,7.56240258581,25.0180681689,0.0,80.527626,29.818365,8.97648705342,0.0,3.20568,5.77080705342
 02/02  20:00:00,148.827450117,7.44175888023,19.8908493838,0.0,80.527626,29.818365,8.98455858179,0.0,3.20568,5.77887858179
 02/02  21:00:00,146.842972027,7.43404467154,17.9532177892,0.0,80.527626,29.818365,12.5891334825,0.731379598564,3.20568,8.65207388394
 02/02  22:00:00,55.8635668819,0.0,0.0,0.0,15.863942322,29.242365,8.98064563766,0.0,3.20568,5.77496563766
 02/02  23:00:00,55.7169853665,0.0,0.0,0.0,15.863942322,29.242365,6.09545928848,0.0,3.20568,2.88977928848
 02/02  24:00:00,56.4273912255,0.0,0.0,0.0,15.863942322,29.242365,6.09317053401,0.0,3.20568,2.88749053401
 02/03  01:00:00,55.7153496146,0.0,0.0,0.0,15.863942322,29.242365,6.08986308203,0.0,3.20568,2.88418308203
 02/03  02:00:00,55.7133624979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.7075420519,0.0,0.0,0.0,15.863942322,29.242365,6.09006918991,0.0,3.20568,2.88438918991
 02/03  04:00:00,55.7002868489,0.0,0.0,0.0,15.863942322,29.242365,6.09004592463,0.0,3.20568,2.88436592463
 02/03  05:00:00,56.9359417004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  06:00:00,56.7335015003,0.0,0.0,0.0,15.863942322,29.242365,6.09002268404,0.0,3.20568,2.88434268404
 02/03  07:00:00,80.9316983762,7.43404467154,16.645900706,0.0,15.863942322,29.818365,17.8341105534,14.6084305534,3.20568,0.02
 02/03  08:00:00,138.193662316,7.43404467154,16.6266517917,0.0,80.527626,29.818365,14.760073165,5.79809372233,3.20568,5.75629944264
 02/03  09:00:00,184.437881705,7.66838717105,18.7629020113,0.0,80.527626,75.0917375,34.5662937349,1.84258789814,24.0426,8.6811058368
 02/03  10:00:00,191.933947515,8.4235685847,25.4624347872,0.0,80.527626,75.0917375,41.9329482792,0.42742374499,24.0426,17.4629245343
 02/03  11:00:00,202.996150058,8.93822960866,31.9763759547,0.0,80.527626,79.0911225,49.5369561191,0.0,32.0568,17.4801561191
 02/03  12:00:00,216.285759469,9.61828250587,43.8383372935,0.0,80.527626,79.0911225,55.4141325322,0.0,32.0568,23.3573325322
 02/03  13:00:00,227.577156557,10.6168913802,54.8077727766,0.0,80.527626,79.0911225,55.4566313833,0.0,32.0568,23.3998313833
 02/03  14:00:00,226.032566397,11.5357582357,56.3378130214,0.0,80.527626,75.0917375,39.4699774198,0.0126540956008,16.0284,23.4289233242
 02/03  15:00:00,224.415976513,11.8281833927,54.4405663447,0.0,80.527626,75.0917375,33.4933328701,0.0,16.0284,17.4649328701
 02/03  16:00:00,192.094471831,11.27969711,24.7618405224,0.0,80.527626,73.092045,25.7264758598,4.53573802266,3.20568,17.9850578371
 02/03  17:00:00,166.805892631,8.25418813258,2.65051765082,0.0,80.527626,73.092045,25.3997101616,16.9257481978,3.20568,5.26828196381
 02/03  18:00:00,122.932794895,7.43409233707,0.134043946164,0.0,80.527626,29.818365,29.4967862462,23.4031728053,3.20568,2.88793344093
 02/03  19:00:00,128.506639856,7.43404467154,0.0,0.0,80.527626,29.818365,43.1925873379,34.2167090042,3.20568,5.77019833369
 02/03  20:00:00,128.500894111,7.43404467154,0.0,0.0,80.527626,29.818365,47.5449509607,38.55997911,3.20568,5.77929185069
 02/03  21:00:00,128.497752256,7.43404467154,0.0,0.0,80.527626,29.818365,55.746503597,43.8887631592,3.20568,8.6520604378
 02/03  22:00:00,55.525995653,0.0,0.0,0.0,15.863942322,29.242365,8.9801037091,0.0,3.20568,5.7744237091
 02/03  23:00:00,55.5656276152,0.0,0.0,0.0,15.863942322,29.242365,6.09515636835,0.0,3.20568,2.88947636835
 02/03  24:00:00,56.2964378706,0.0,0.0,0.0,15.863942322,29.242365,6.09286828951,0.0,3.20568,2.88718828951
 02/04  01:00:00,55.5934700958,0.0,0.0,0.0,15.863942322,29.242365,6.08836785727,0.0,3.20568,2.88268785727
 02/04  02:00:00,55.5914135873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,55.5947173434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.5943171713,0.0,0.0,0.0,15.863942322,29.242365,6.08847614224,0.0,3.20568,2.88279614224
 02/04  05:00:00,55.8356976903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  06:00:00,55.8442114038,0.0,0.0,0.0,15.863942322,29.242365,6.08843310385,0.0,3.20568,2.88275310385
 02/04  07:00:00,55.8607751667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,48.6371381838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  09:00:00,47.2190110406,0.0,0.0,0.0,15.863942322,29.242365,6.0883900997,0.0,3.20568,2.8827100997
 02/04  10:00:00,47.2388219634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.2532993138,0.0,0.0,0.0,15.863942322,29.242365,6.08937378091,0.0,3.20568,2.88369378091
 02/04  12:00:00,47.9458993517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,47.2565179955,0.0,0.0,0.0,15.863942322,29.242365,6.09006179548,0.0,3.20568,2.88438179548
 02/04  14:00:00,47.2974847691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
