Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  15:00:00,47.3218671666,0.0,0.0,0.0,15.863942322,29.242365,6.08845989838,0.0,3.20568,2.88277989838
 02/04  16:00:00,47.3222426521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,47.2311557332,0.0,0.0,0.0,15.863942322,29.242365,6.08841686412,0.0,3.20568,2.88273686412
 02/04  18:00:00,48.6498566588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.7866282374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,56.0300908756,0.0,0.0,0.0,15.863942322,29.242365,6.08837386718,0.0,3.20568,2.88269386718
 02/04  21:00:00,55.9954806806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,55.8406430506,0.0,0.0,0.0,15.863942322,29.242365,6.08848217578,0.0,3.20568,2.88280217578
 02/04  23:00:00,55.638553478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  24:00:00,56.2760163482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.557334129,0.0,0.0,0.0,15.863942322,29.242365,6.08843907872,0.0,3.20568,2.88275907872
 02/05  02:00:00,55.5359392749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  03:00:00,55.5198570958,0.0,0.0,0.0,15.863942322,29.242365,6.08839593397,0.0,3.20568,2.88271593397
 02/05  04:00:00,55.4999038114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.7013972466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  06:00:00,55.6760519158,0.0,0.0,0.0,15.863942322,29.242365,6.08850403259,0.0,3.20568,2.88282403259
 02/05  07:00:00,55.6809442198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  08:00:00,48.4701010243,0.0,0.0,0.0,15.863942322,29.242365,6.08846083742,0.0,3.20568,2.88278083742
 02/05  09:00:00,47.0428782248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.0584527342,0.0,0.0,0.0,15.863942322,29.242365,6.08992983125,0.0,3.20568,2.88424983125
 02/05  11:00:00,47.0509314953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.7472839329,0.0,0.0,0.0,15.863942322,29.242365,6.08990642101,0.0,3.20568,2.88422642101
 02/05  13:00:00,47.0349877366,0.0,0.0,0.0,15.863942322,29.242365,6.08988302393,0.0,3.20568,2.88420302393
 02/05  14:00:00,47.0733164329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,47.0905069079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.082037241,0.0,0.0,0.0,15.863942322,29.242365,6.08851037642,0.0,3.20568,2.88283037642
 02/05  17:00:00,46.9848693858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,48.4128786054,0.0,0.0,0.0,15.863942322,29.242365,6.08846713831,0.0,3.20568,2.88278713831
 02/05  19:00:00,55.5526492854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.7609268344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.7432163348,0.0,0.0,0.0,15.863942322,29.242365,6.08842393333,0.0,3.20568,2.88274393333
 02/05  22:00:00,55.6242258387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  23:00:00,55.4662649123,0.0,0.0,0.0,15.863942322,29.242365,6.08838076055,0.0,3.20568,2.88270076055
 02/05  24:00:00,56.1734783511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.4573576096,0.0,0.0,0.0,15.863942322,29.242365,6.08991575885,0.0,3.20568,2.88423575885
 02/06  02:00:00,55.4529206338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.4467365598,0.0,0.0,0.0,15.863942322,29.242365,6.08989201172,0.0,3.20568,2.88421201172
 02/06  04:00:00,55.4452254693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.6600044249,0.0,0.0,0.0,15.863942322,29.242365,6.08986830127,0.0,3.20568,2.88418830127
 02/06  06:00:00,55.6405784589,0.0,0.0,0.0,15.863942322,29.242365,6.09007373714,0.0,3.20568,2.88439373714
 02/06  07:00:00,64.4404574396,7.43404467154,0.00299283522623,0.0,15.863942322,29.818365,422.777977849,419.552297849,3.20568,0.02
 02/06  08:00:00,122.033310129,7.43404467154,0.000956214118123,0.0,80.527626,29.818365,292.730349849,286.636635728,3.20568,2.88803412128
 02/06  09:00:00,165.954101229,7.43404467154,0.00488415055837,0.0,80.527626,75.0917375,231.352629977,195.743223477,24.0426,11.5668065009
 02/06  10:00:00,165.972797888,7.43404467154,0.00256255628985,0.0,80.527626,75.0917375,210.466814303,168.965380606,24.0426,17.4588336968
 02/06  11:00:00,169.963518492,7.43404467154,0.00154362292432,0.0,80.527626,79.0911225,210.386502421,160.852589474,32.0568,17.4771129464
 02/06  12:00:00,170.780063698,7.50360264265,0.0,0.0,80.527626,79.0911225,189.721782172,137.227111224,32.0568,20.4378709486
 02/06  13:00:00,170.399317646,7.98635714161,0.0,0.0,80.527626,79.0911225,178.996751259,123.539126048,32.0568,23.400825211
 02/06  14:00:00,166.549185679,8.29236811732,0.0,0.0,80.527626,75.0917375,171.471065934,129.089658887,16.0284,26.3530070471
 02/06  15:00:00,166.61115536,8.45765069876,0.0,0.0,80.527626,75.0917375,156.114371224,122.625226278,16.0284,17.4607449455
 02/06  16:00:00,164.675806385,8.51912070894,0.0,0.0,80.527626,73.092045,155.860420294,135.170220635,3.20568,17.4845196592
 02/06  17:00:00,163.686351266,7.58921992912,0.0,0.0,80.527626,73.092045,142.80323713,136.709258143,3.20568,2.88829898711
 02/06  18:00:00,121.940597164,7.43404467154,0.0,0.0,80.527626,29.818365,158.262203634,152.168214645,3.20568,2.88830898827
 02/06  19:00:00,129.137260656,7.43404467154,0.0,0.0,80.527626,29.818365,166.327447934,157.351386179,3.20568,5.77038175443
 02/06  20:00:00,129.349906908,7.43404467154,0.0,0.0,80.527626,29.818365,189.597199109,177.732684435,3.20568,8.65883467449
 02/06  21:00:00,129.335961038,7.43404467154,0.0,0.0,80.527626,29.818365,211.642823396,202.66268667,3.20568,5.77445672647
 02/06  22:00:00,55.463573878,0.0,0.0,0.0,15.863942322,29.242365,11.8581975018,0.0,3.20568,8.65251750175
 02/06  23:00:00,55.3609732388,0.0,0.0,0.0,15.863942322,29.242365,6.09546568414,0.0,3.20568,2.88978568414
 02/06  24:00:00,56.1619950601,0.0,0.0,0.0,15.863942322,29.242365,6.09294289839,0.0,3.20568,2.88726289839
 02/07  01:00:00,55.3928269811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.3938886471,0.0,0.0,0.0,15.863942322,29.242365,6.09001174113,0.0,3.20568,2.88433174113
 02/07  03:00:00,55.3852834419,0.0,0.0,0.0,15.863942322,29.242365,6.089987529,0.0,3.20568,2.884307529
 02/07  04:00:00,59.6958973103,1.23326525315,3.08000212794,0.0,15.863942322,29.242365,3.99738498558,0.771704985584,3.20568,0.02
 02/07  05:00:00,62.0813418263,1.68670901208,3.95203739969,0.0,15.863942322,29.242365,7.50088680806,1.41084546361,3.20568,2.88436134446
 02/07  06:00:00,60.598256121,1.34936720967,2.98195107031,0.0,15.863942322,29.242365,4.91707262809,1.69139262809,3.20568,0.02
 02/07  07:00:00,65.4557510994,7.43404467154,0.00235181454694,0.0,15.863942322,29.818365,551.805064425,545.714985828,3.20568,2.88439859682
 02/07  08:00:00,122.271533643,7.43404467154,0.0,0.0,80.527626,29.818365,441.27102748,435.177254178,3.20568,2.88809330182
 02/07  09:00:00,165.946112545,7.43404467154,0.00511013355591,0.0,80.527626,75.0917375,339.627293259,304.017528232,24.0426,11.5671650275
 02/07  10:00:00,165.938397572,7.43404467154,0.0023117721728,0.0,80.527626,75.0917375,275.645038709,234.145865993,24.0426,17.4565727159
 02/07  11:00:00,169.937754904,7.43404467154,0.00312804284247,0.0,80.527626,79.0911225,238.718893476,189.18738672,32.0568,17.4747067555
 02/07  12:00:00,170.701779825,7.43404467154,0.0,0.0,80.527626,79.0911225,199.925368151,147.430556977,32.0568,20.4380111737
 02/07  13:00:00,170.158574262,7.65606674342,0.0,0.0,80.527626,79.0911225,188.823346637,133.365631777,32.0568,23.4009148606
 02/07  14:00:00,166.441011494,8.05853930664,0.0,0.0,80.527626,75.0917375,176.913021131,137.456872253,16.0284,23.427748878
 02/07  15:00:00,166.409007069,8.22448960141,0.0,0.0,80.527626,75.0917375,158.090913678,121.680422659,16.0284,20.3820910186
 02/07  16:00:00,164.350571624,8.27085963664,0.0,0.0,80.527626,73.092045,142.612852496,121.925173368,3.20568,17.4819991287
 02/07  17:00:00,163.338151173,7.46346734324,0.0,0.0,80.527626,73.092045,113.31631518,107.222509926,3.20568,2.88812525392
 02/07  18:00:00,121.615725536,7.43404467154,0.0,0.0,80.527626,29.818365,145.490976521,139.397156698,3.20568,2.88813982358
 02/07  19:00:00,129.01802898,7.43404467154,0.0,0.0,80.527626,29.818365,164.859545293,155.884250886,3.20568,5.76961440717
 02/07  20:00:00,129.158304127,7.43404467154,0.0,0.0,80.527626,29.818365,172.689092811,160.824724747,3.20568,8.65868806419
 02/07  21:00:00,129.15823704,7.43404467154,0.0,0.0,80.527626,29.818365,179.564769401,170.584514263,3.20568,5.77457513774
 02/07  22:00:00,55.3491664749,0.0,0.0,0.0,15.863942322,29.242365,8.98054931566,0.0,3.20568,5.77486931566
 02/07  23:00:00,55.3943475406,0.0,0.0,0.0,15.863942322,29.242365,8.9646569507,0.0,3.20568,5.7589769507
 02/07  24:00:00,56.18065998,0.0,0.0,0.0,15.863942322,29.242365,6.09294950554,0.0,3.20568,2.88726950554
 02/08  01:00:00,55.4256505533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.4291691021,0.0,0.0,0.0,15.863942322,29.242365,6.08986324066,0.0,3.20568,2.88418324066
 02/08  03:00:00,55.4241690846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.4259936146,0.0,0.0,0.0,15.863942322,29.242365,6.09006768754,0.0,3.20568,2.88438768754
 02/08  05:00:00,55.6412950218,0.0,0.0,0.0,15.863942322,29.242365,6.09004292642,0.0,3.20568,2.88436292642
 02/08  06:00:00,55.6242191015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  07:00:00,64.7274689527,7.43404467154,0.00210879449519,0.0,15.863942322,29.818365,345.25491893,339.164900749,3.20568,2.88433818162
 02/08  08:00:00,122.129592757,7.43404467154,0.00105961401423,0.0,80.527626,29.818365,278.907414471,272.81359849,3.20568,2.88813598141
 02/08  09:00:00,165.703315958,7.43404467154,0.00505322719442,0.0,80.527626,75.0917375,199.498230525,166.775405996,24.0426,8.68022452914
 02/08  10:00:00,165.430345246,7.43404467154,0.00360693627842,0.0,80.527626,75.0917375,152.161935672,110.65064672,24.0426,17.4686889514
 02/08  11:00:00,169.322815234,7.43404467154,0.0020673118416,0.0,80.527626,79.0911225,136.870903719,84.4316129104,32.0568,20.3824908087
 02/08  12:00:00,170.013200212,7.43404467154,0.0,0.0,80.527626,79.0911225,109.814618995,57.3200667395,32.0568,20.4377522559
 02/08  13:00:00,169.293808717,7.44099263644,0.0,0.0,80.527626,79.0911225,104.964858346,49.5075546038,32.0568,23.4005037419
 02/08  14:00:00,165.347417454,7.4596402999,0.0,0.0,80.527626,75.0917375,112.381927664,72.9261090689,16.0284,23.4274185949
 02/08  15:00:00,165.456807704,7.5665930243,0.0,0.0,80.527626,75.0917375,116.49628375,82.9976304823,16.0284,17.4702532674
 02/08  16:00:00,163.598272338,7.72838828298,0.0,0.0,80.527626,73.092045,111.76556692,88.1634095096,3.20568,20.3964774103
 02/08  17:00:00,163.187734132,7.43404467154,0.0,0.0,80.527626,73.092045,91.9693751159,85.8755908465,3.20568,2.88810426933
 02/08  18:00:00,121.370177599,7.43404467154,0.0,0.0,80.527626,29.818365,107.569993429,101.47598666,3.20568,2.88832676973
 02/08  19:00:00,128.614718904,7.43404467154,0.0,0.0,80.527626,29.818365,144.700093641,135.724144531,3.20568,5.77026911073
 02/08  20:00:00,128.914648492,7.43404467154,0.0,0.0,80.527626,29.818365,155.180837412,143.315800869,3.20568,8.65935654258
 02/08  21:00:00,128.958725091,7.43404467154,0.0,0.0,80.527626,29.818365,156.008734628,147.028486268,3.20568,5.77456836031
 02/08  22:00:00,55.5500580566,0.0,0.0,0.0,15.863942322,29.242365,8.98075320804,0.0,3.20568,5.77507320804
 02/08  23:00:00,55.4439137143,0.0,0.0,0.0,15.863942322,29.242365,8.96490694194,0.0,3.20568,5.75922694194
 02/08  24:00:00,56.206998615,0.0,0.0,0.0,15.863942322,29.242365,6.09288280792,0.0,3.20568,2.88720280792
 02/09  01:00:00,55.4688901208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  02:00:00,55.469601114,0.0,0.0,0.0,15.863942322,29.242365,6.08987080888,0.0,3.20568,2.88419080888
 02/09  03:00:00,55.4607654796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  04:00:00,55.4501494021,0.0,0.0,0.0,15.863942322,29.242365,6.09007456669,0.0,3.20568,2.88439456669
 02/09  05:00:00,55.6538829183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.6297950762,0.0,0.0,0.0,15.863942322,29.242365,6.09004919259,0.0,3.20568,2.88436919259
 02/09  07:00:00,64.7121853157,7.43404467154,0.000975266928146,0.0,15.863942322,29.818365,359.385293688,353.295269847,3.20568,2.88434384061
 02/09  08:00:00,122.175199089,7.43404467154,0.0010415558714,0.0,80.527626,29.818365,280.494111691,274.400327232,3.20568,2.88810445895
 02/09  09:00:00,165.654528107,7.43404467154,0.00881126112162,0.0,80.527626,75.0917375,179.055928913,146.334056264,24.0426,8.67927264913
 02/09  10:00:00,165.328004072,7.43404467154,0.00412250993999,0.0,80.527626,75.0917375,118.28469892,76.7764649194,24.0426,17.4656340006
 02/09  11:00:00,169.423266342,7.57694290472,0.00543027696204,0.0,80.527626,79.0911225,92.811868009,40.3668114152,32.0568,20.3882565938
 02/09  12:00:00,172.76990986,8.11081128016,2.08335678522,0.0,80.527626,79.0911225,58.8497810088,6.35586605586,32.0568,20.4371149529
 02/09  13:00:00,174.435898473,8.50672582073,4.04942800665,0.0,80.527626,79.0911225,56.4767732974,1.0171795597,32.0568,23.4027937377
 02/09  14:00:00,172.874042912,8.88906798652,6.06968683076,0.0,80.527626,75.0917375,51.4470928085,11.9920153832,16.0284,23.4266774253
 02/09  15:00:00,175.110440879,9.46281134497,7.72201899806,0.0,80.527626,75.0917375,43.6042718579,10.1088035035,16.0284,17.4670683544
 02/09  16:00:00,173.416485305,9.74093680973,7.77499635154,0.0,80.527626,73.092045,36.6417434013,13.0352708492,3.20568,20.4007925521
 02/09  17:00:00,168.704523292,7.80605920606,5.12458865815,0.0,80.527626,73.092045,20.6004585318,14.5067493205,3.20568,2.88802921127
 02/09  18:00:00,124.789329717,7.43404467154,3.44885801088,0.0,80.527626,29.818365,22.8719356213,16.7780030314,3.20568,2.88825258994
 02/09  19:00:00,130.192053588,7.43404467154,1.72845916225,0.0,80.527626,29.818365,29.223600661,20.2481319887,3.20568,5.76978867234
 02/09  20:00:00,128.75506421,7.43404467154,0.0842847678048,0.0,80.527626,29.818365,34.5645924857,25.5800387943,3.20568,5.7788736914
 02/09  21:00:00,128.65235306,7.43404467154,0.0,0.0,80.527626,29.818365,47.9576857743,36.0999490835,3.20568,8.65205669072
 02/09  22:00:00,55.6347906242,0.0,0.0,0.0,15.863942322,29.242365,8.98062068824,0.0,3.20568,5.77494068824
 02/09  23:00:00,55.5176918701,0.0,0.0,0.0,15.863942322,29.242365,6.09545212226,0.0,3.20568,2.88977212226
 02/09  24:00:00,56.2535812507,0.0,0.0,0.0,15.863942322,29.242365,6.09316359986,0.0,3.20568,2.88748359986
 02/10  01:00:00,55.5322051467,0.0,0.0,0.0,15.863942322,29.242365,6.08985699858,0.0,3.20568,2.88417699858
 02/10  02:00:00,55.5186490239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  03:00:00,55.4984956363,0.0,0.0,0.0,15.863942322,29.242365,6.09005999965,0.0,3.20568,2.88437999965
 02/10  04:00:00,55.4833631604,0.0,0.0,0.0,15.863942322,29.242365,6.09003394148,0.0,3.20568,2.88435394148
 02/10  05:00:00,56.5319707363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.351251407,0.0,0.0,0.0,15.863942322,29.242365,6.09000792302,0.0,3.20568,2.88432792302
 02/10  07:00:00,64.958601484,7.43404467154,0.0,0.0,15.863942322,29.818365,344.873786212,341.648106212,3.20568,0.02
 02/10  08:00:00,122.148520244,7.43404467154,0.000995202831814,0.0,80.527626,29.818365,261.982544484,253.020613864,3.20568,5.75625061985
 02/10  09:00:00,165.65127464,7.43404467154,0.00813910369273,0.0,80.527626,75.0917375,172.814653467,140.090918277,24.0426,8.68113518979
 02/10  10:00:00,165.326383406,7.43404467154,0.00407625667202,0.0,80.527626,75.0917375,116.472535731,74.9676415329,24.0426,17.4622941981
 02/10  11:00:00,169.555913837,7.71510005692,0.00497672506871,0.0,80.527626,79.0911225,92.1307696082,42.5946021273,32.0568,17.4793674809
 02/10  12:00:00,171.706276269,8.29662346684,0.851618243402,0.0,80.527626,79.0911225,64.3572178575,8.94413210245,32.0568,23.356285755
 02/10  13:00:00,175.457519947,8.94974430688,4.6351523245,0.0,80.527626,79.0911225,53.4365025224,0.597656610614,32.0568,20.7820459118
 02/10  14:00:00,177.024926576,10.1621247262,8.94238009166,0.0,80.527626,75.0917375,49.5290935651,7.45406209174,16.0284,26.0466314733
 02/10  15:00:00,182.349881685,11.3877789871,13.0287064701,0.0,80.527626,75.0917375,38.1149880495,4.62300347039,16.0284,17.4635845791
 02/10  16:00:00,180.294389519,11.7567739903,12.630688168,0.0,80.527626,73.092045,29.5766936842,8.88351904748,3.20568,17.4874946368
 02/10  17:00:00,169.860872294,8.62905109593,5.46485810692,0.0,80.527626,73.092045,23.1950388083,14.233133685,3.20568,5.75622512329
 02/10  18:00:00,122.649279051,7.55670486506,1.20809671099,0.0,80.527626,29.818365,26.8771644239,20.7833252497,3.20568,2.88815917419
 02/10  19:00:00,128.450364111,7.43404467154,0.0,0.0,80.527626,29.818365,44.1348253052,35.1593738965,3.20568,5.76977140869
 02/10  20:00:00,128.467545762,7.43404467154,0.0,0.0,80.527626,29.818365,65.4056694379,56.420140753,3.20568,5.77984868492
 02/10  21:00:00,128.499631889,7.43404467154,0.0,0.0,80.527626,29.818365,87.9480874179,78.9679109719,3.20568,5.77449644599
 02/10  22:00:00,55.4449599176,0.0,0.0,0.0,15.863942322,29.242365,11.8582372745,0.0,3.20568,8.65255727453
 02/10  23:00:00,55.4915635371,0.0,0.0,0.0,15.863942322,29.242365,6.09542743177,0.0,3.20568,2.88974743177
 02/10  24:00:00,56.2496220761,0.0,0.0,0.0,15.863942322,29.242365,6.09302190016,0.0,3.20568,2.88734190016
 02/11  01:00:00,55.5345184884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.5318698599,0.0,0.0,0.0,15.863942322,29.242365,6.08844189514,0.0,3.20568,2.88276189514
 02/11  03:00:00,55.5209175454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.5107351562,0.0,0.0,0.0,15.863942322,29.242365,6.08839583692,0.0,3.20568,2.88271583692
 02/11  05:00:00,55.7187366413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.7012844808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.7088374333,0.0,0.0,0.0,15.863942322,29.242365,6.08850081174,0.0,3.20568,2.88282081174
 02/11  08:00:00,48.4896826006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,47.0571840925,0.0,0.0,0.0,15.863942322,29.242365,6.08845469085,0.0,3.20568,2.88277469085
 02/11  10:00:00,47.0713881463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,47.0629662729,0.0,0.0,0.0,15.863942322,29.242365,6.09006938691,0.0,3.20568,2.88438938691
 02/11  12:00:00,47.7503503156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  13:00:00,47.0477463948,0.0,0.0,0.0,15.863942322,29.242365,6.09004256089,0.0,3.20568,2.88436256089
 02/11  14:00:00,47.0887686546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,47.1028668538,0.0,0.0,0.0,15.863942322,29.242365,6.08836255336,0.0,3.20568,2.88268255336
 02/11  16:00:00,47.0888130497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.9892629754,0.0,0.0,0.0,15.863942322,29.242365,6.08846752436,0.0,3.20568,2.88278752436
 02/11  18:00:00,48.4176242491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.5613160172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.7697899505,0.0,0.0,0.0,15.863942322,29.242365,6.08842137877,0.0,3.20568,2.88274137877
 02/11  21:00:00,55.7505389973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6319572983,0.0,0.0,0.0,15.863942322,29.242365,6.0883752667,0.0,3.20568,2.8826952667
 02/11  23:00:00,55.4708454044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.175568721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4619644097,0.0,0.0,0.0,15.863942322,29.242365,6.08847981942,0.0,3.20568,2.88279981942
 02/12  02:00:00,55.4593006139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.4567710267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.4545301071,0.0,0.0,0.0,15.863942322,29.242365,6.08843300883,0.0,3.20568,2.88275300883
 02/12  05:00:00,55.6668862016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6512803435,0.0,0.0,0.0,15.863942322,29.242365,6.08838617304,0.0,3.20568,2.88270617304
 02/12  07:00:00,55.6677722986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  08:00:00,48.4638904798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.0437362622,0.0,0.0,0.0,15.863942322,29.242365,6.0899050599,0.0,3.20568,2.8842250599
 02/12  10:00:00,47.0698442689,0.0,0.0,0.0,15.863942322,29.242365,6.08987750977,0.0,3.20568,2.88419750977
 02/12  11:00:00,47.0787067562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  12:00:00,47.7573140538,0.0,0.0,0.0,15.863942322,29.242365,6.08984997737,0.0,3.20568,2.88416997737
 02/12  13:00:00,47.0604813551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  14:00:00,47.0934693553,0.0,0.0,0.0,15.863942322,29.242365,6.09005119814,0.0,3.20568,2.88437119814
 02/12  15:00:00,47.1064654118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.0910669466,0.0,0.0,0.0,15.863942322,29.242365,6.08837107919,0.0,3.20568,2.88269107919
 02/12  17:00:00,46.9846434837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,48.399772706,0.0,0.0,0.0,15.863942322,29.242365,6.08847563595,0.0,3.20568,2.88279563595
 02/12  19:00:00,55.5292131005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.7276110746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.7008665561,0.0,0.0,0.0,15.863942322,29.242365,6.08842830157,0.0,3.20568,2.88274830157
 02/12  22:00:00,55.574649676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.4092650067,0.0,0.0,0.0,15.863942322,29.242365,6.08838138241,0.0,3.20568,2.88270138241
 02/12  24:00:00,56.1345951493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.3942843567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.3811407534,0.0,0.0,0.0,15.863942322,29.242365,6.09006337355,0.0,3.20568,2.88438337355
 02/13  03:00:00,55.3720438499,0.0,0.0,0.0,15.863942322,29.242365,6.09003459732,0.0,3.20568,2.88435459732
 02/13  04:00:00,55.3678603055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  05:00:00,59.0579239481,1.01202540725,2.46442939821,0.0,15.863942322,29.242365,7.28826486981,1.1982589909,3.20568,2.88432587891
 02/13  06:00:00,61.113184272,1.68670901208,3.8587761867,0.0,15.863942322,29.242365,5.8930994816,2.6674194816,3.20568,0.02
 02/13  07:00:00,65.0413495752,7.43404467154,0.00327878423403,0.0,15.863942322,29.818365,556.857663175,550.767592585,3.20568,2.8843905897
 02/13  08:00:00,122.239513334,7.43404467154,0.000787008431927,0.0,80.527626,29.818365,413.202830905,407.109032941,3.20568,2.88811796367
 02/13  09:00:00,165.936508366,7.43404467154,0.00601307234655,0.0,80.527626,75.0917375,307.146080981,271.53644122,24.0426,11.5670397608
 02/13  10:00:00,165.939470686,7.43404467154,0.00256882911906,0.0,80.527626,75.0917375,249.317517178,207.818962031,24.0426,17.4559551477
 02/13  11:00:00,169.94581844,7.43404467154,0.00147120897652,0.0,80.527626,79.0911225,228.276774814,178.746122391,32.0568,17.4738524229
 02/13  12:00:00,170.724247605,7.44819216324,0.0,0.0,80.527626,79.0911225,196.746110294,144.252659423,32.0568,20.436650871
 02/13  13:00:00,170.349572148,7.83814582492,0.0,0.0,80.527626,79.0911225,188.97370736,133.51483723,32.0568,23.4020701299
 02/13  14:00:00,166.487433027,8.2375892687,0.0,0.0,80.527626,75.0917375,162.990607244,123.536854011,16.0284,23.4253532325
 02/13  15:00:00,166.478113248,8.42141677333,0.0,0.0,80.527626,75.0917375,143.047557838,109.547893687,16.0284,17.4712641508
 02/13  16:00:00,164.556544952,8.57864723822,0.0,0.0,80.527626,73.092045,131.4654943,107.865397032,3.20568,20.3944172678
 02/13  17:00:00,163.459567919,7.66848699811,0.0,0.0,80.527626,73.092045,98.5233692149,92.4293971817,3.20568,2.88829203319
 02/13  18:00:00,121.403960499,7.43404467154,0.0,0.0,80.527626,29.818365,113.978325493,107.88456029,3.20568,2.8880852035
 02/13  19:00:00,128.756350802,7.43404467154,0.0,0.0,80.527626,29.818365,156.292787104,147.316511161,3.20568,5.77059594296
 02/13  20:00:00,129.344551052,7.43404467154,0.0,0.0,80.527626,29.818365,181.911802761,170.04735698,3.20568,8.65876578146
 02/13  21:00:00,129.344536963,7.43404467154,0.0,0.0,80.527626,29.818365,191.22432391,182.243807673,3.20568,5.77483623679
 02/13  22:00:00,55.4824861383,0.0,0.0,0.0,15.863942322,29.242365,8.98010802716,0.0,3.20568,5.77442802716
 02/13  23:00:00,55.3689078581,0.0,0.0,0.0,15.863942322,29.242365,8.96466984397,0.0,3.20568,5.75898984397
 02/13  24:00:00,56.1671132767,0.0,0.0,0.0,15.863942322,29.242365,6.09301306402,0.0,3.20568,2.88733306402
 02/14  01:00:00,55.3992092232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.3986971243,0.0,0.0,0.0,15.863942322,29.242365,6.09000197646,0.0,3.20568,2.88432197646
 02/14  03:00:00,55.3906902219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.3833175171,0.0,0.0,0.0,15.863942322,29.242365,6.08997218267,0.0,3.20568,2.88429218267
 02/14  05:00:00,58.5858806816,0.60978319057,1.53378047578,0.0,15.863942322,29.242365,6.38024837636,0.290190499799,3.20568,2.88437787656
 02/14  06:00:00,60.4240614556,1.23326525315,2.92096788545,0.0,15.863942322,29.242365,3.96871816456,0.743038164563,3.20568,0.02
 02/14  07:00:00,65.3541934407,7.43404467154,0.0024896379345,0.0,15.863942322,29.818365,503.567526951,497.477614253,3.20568,2.88423269861
 02/14  08:00:00,120.804383659,7.43404467154,0.00115708744639,0.0,80.527626,29.818365,397.106798947,391.012909901,3.20568,2.88820904642
 02/14  09:00:00,165.957109562,7.43404467154,0.011212237435,0.0,80.527626,75.0917375,262.419605664,229.697579826,24.0426,8.67942583807
 02/14  10:00:00,165.425498071,7.43404467154,0.00862214202802,0.0,80.527626,75.0917375,138.580527449,97.0723842606,24.0426,17.4655431884
 02/14  11:00:00,169.265493429,7.43685610973,0.00461943581262,0.0,80.527626,79.0911225,106.590454127,54.145855049,32.0568,20.3877990777
 02/14  12:00:00,170.335388939,7.80357313611,0.0,0.0,80.527626,79.0911225,72.8918341662,20.398707218,32.0568,20.4363269482
 02/14  13:00:00,171.122840764,8.2552258644,1.03691640403,0.0,80.527626,79.0911225,63.7522870416,8.2940362561,32.0568,23.4014507855
 02/14  14:00:00,168.35568567,8.45036480861,2.04197381641,0.0,80.527626,75.0917375,59.0384472546,19.5834466407,16.0284,23.4266006139
 02/14  15:00:00,169.674652254,8.84958092442,2.95679285768,0.0,80.527626,75.0917375,50.5266576837,17.0324991841,16.0284,17.4657584996
 02/14  16:00:00,168.787469864,9.18320161039,3.75551552111,0.0,80.527626,73.092045,41.9314172801,18.3259451412,3.20568,20.399792139
 02/14  17:00:00,165.278638906,7.72726751766,1.82271238159,0.0,80.527626,73.092045,26.3038922247,20.2099338475,3.20568,2.88827837724
 02/14  18:00:00,121.376297676,7.43404467154,0.082371936218,0.0,80.527626,29.818365,31.4443938021,25.3506410676,3.20568,2.88807273449
 02/14  19:00:00,128.439103927,7.43404467154,0.0,0.0,80.527626,29.818365,49.1731908323,40.1971007673,3.20568,5.77041006499
 02/14  20:00:00,128.462054539,7.43404467154,0.0,0.0,80.527626,29.818365,75.3339837607,66.3488600867,3.20568,5.77944367398
 02/14  21:00:00,128.479642183,7.43404467154,0.0,0.0,80.527626,29.818365,94.0408786722,82.1829462467,3.20568,8.65225242555
 02/14  22:00:00,55.4281032177,0.0,0.0,0.0,15.863942322,29.242365,8.98012992221,0.0,3.20568,5.77444992221
 02/14  23:00:00,55.4716384969,0.0,0.0,0.0,15.863942322,29.242365,6.09521764804,0.0,3.20568,2.88953764804
 02/14  24:00:00,56.2313748919,0.0,0.0,0.0,15.863942322,29.242365,6.09292998506,0.0,3.20568,2.88724998506
 02/15  01:00:00,55.4996999741,0.0,0.0,0.0,15.863942322,29.242365,6.08985460539,0.0,3.20568,2.88417460539
 02/15  02:00:00,55.5062172854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.5050420818,0.0,0.0,0.0,15.863942322,29.242365,6.09005214003,0.0,3.20568,2.88437214003
 02/15  04:00:00,55.5009956246,0.0,0.0,0.0,15.863942322,29.242365,6.09002113881,0.0,3.20568,2.88434113881
 02/15  05:00:00,55.7131904696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.7059829063,0.0,0.0,0.0,15.863942322,29.242365,6.0899901875,0.0,3.20568,2.8843101875
 02/15  07:00:00,63.8513207701,7.43404467154,0.0,0.0,15.863942322,29.818365,158.793817644,155.568137644,3.20568,0.02
 02/15  08:00:00,119.975310678,7.43404467154,0.00131089140101,0.0,80.527626,29.818365,107.829227479,101.735367814,3.20568,2.8881796644
 02/15  09:00:00,166.745757432,7.43404467154,1.49936634657,0.0,80.527626,75.0917375,69.1113630656,33.5015450285,24.0426,11.5672180372
 02/15  10:00:00,174.503970049,7.43404467154,9.13586618314,0.0,80.527626,75.0917375,56.1002044598,14.5978604811,24.0426,17.4597439787
 02/15  11:00:00,184.731874439,7.45072428748,15.2838541379,0.0,80.527626,79.0911225,51.6119269549,2.07741313919,32.0568,17.4777138157
 02/15  12:00:00,189.888107385,7.71292114681,19.4121221916,0.0,80.527626,79.0911225,52.5124094138,0.0187689661307,32.0568,20.4368404477
 02/15  13:00:00,190.703783913,8.17907570649,20.4617885177,0.0,80.527626,79.0911225,55.4569408395,0.0,32.0568,23.4001408395
 02/15  14:00:00,184.03848125,8.40638356796,17.5963777588,0.0,80.527626,75.0917375,43.3454800615,0.962821471665,16.0284,26.3542585898
 02/15  15:00:00,180.22071786,8.50584368488,13.7220726378,0.0,80.527626,75.0917375,40.6713266568,7.18315073006,16.0284,17.4597759267
 02/15  16:00:00,176.586806947,8.57612188958,12.0499567262,0.0,80.527626,73.092045,34.0299121148,13.3410906632,3.20568,17.4831414516
 02/15  17:00:00,170.811507496,7.44683207916,7.52778386396,0.0,80.527626,73.092045,21.1174886721,15.0236068335,3.20568,2.88820183863
 02/15  18:00:00,125.544512248,7.43404467154,5.57263423269,0.0,80.527626,29.818365,23.474051243,17.3801672566,3.20568,2.88820398637
 02/15  19:00:00,132.306723638,7.43404467154,3.77539632429,0.0,80.527626,29.818365,29.0815885403,20.1058122589,3.20568,5.77009628138
 02/15  20:00:00,131.728641386,7.43404467154,2.97523878489,0.0,80.527626,29.818365,34.1145675696,22.2505872358,3.20568,8.65830033379
 02/15  21:00:00,130.822391904,7.43404467154,2.09040046034,0.0,80.527626,29.818365,33.4129408457,24.432295881,3.20568,5.77496496471
 02/15  22:00:00,55.716329259,0.0,0.0,0.0,15.863942322,29.242365,11.8575501535,0.0,3.20568,8.65187015345
 02/15  23:00:00,55.5934612557,0.0,0.0,0.0,15.863942322,29.242365,6.09526593453,0.0,3.20568,2.88958593453
 02/15  24:00:00,56.3098966163,0.0,0.0,0.0,15.863942322,29.242365,6.09312924771,0.0,3.20568,2.88744924771
 02/16  01:00:00,55.5700546209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  02:00:00,55.5244368764,0.0,0.0,0.0,15.863942322,29.242365,6.09004493974,0.0,3.20568,2.88436493974
 02/16  03:00:00,55.5037495437,0.0,0.0,0.0,15.863942322,29.242365,6.09001264382,0.0,3.20568,2.88433264382
 02/16  04:00:00,55.4912562194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.6912555895,0.0,0.0,0.0,15.863942322,29.242365,6.08998040838,0.0,3.20568,2.88430040838
 02/16  06:00:00,55.6663101845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,64.5851027809,7.43404467154,0.0,0.0,15.863942322,29.818365,413.987061423,407.897113212,3.20568,2.88426821083
 02/16  08:00:00,120.714534378,7.43404467154,0.0012102988631,0.0,80.527626,29.818365,243.691355235,237.597402954,3.20568,2.8882722814
 02/16  09:00:00,165.881426177,7.43404467154,0.0068706877748,0.0,80.527626,75.0917375,193.834198784,158.225243255,24.0426,11.5663555288
 02/16  10:00:00,165.554616411,7.43478843308,0.00316372259528,0.0,80.527626,75.0917375,154.297688235,112.801314399,24.0426,17.4537738363
 02/16  11:00:00,169.722673275,7.76701490286,0.00195246699484,0.0,80.527626,79.0911225,138.434812658,88.9066580616,32.0568,17.4713545961
 02/16  12:00:00,170.910350669,8.30712689358,0.0,0.0,80.527626,79.0911225,105.736238056,53.2430577054,32.0568,20.4363803508
 02/16  13:00:00,170.739509108,8.89408349921,0.0,0.0,80.527626,79.0911225,86.2097316382,30.7547128831,32.0568,23.3982187551
 02/16  14:00:00,167.742749291,9.88856140144,0.0,0.0,80.527626,75.0917375,67.7220256047,28.2691998604,16.0284,23.4244257443
 02/16  15:00:00,170.982813661,10.9789296305,2.13820035456,0.0,80.527626,75.0917375,52.4063864139,18.9099839834,16.0284,17.4680024304
 02/16  16:00:00,172.856635739,11.6164065895,5.38305418682,0.0,80.527626,73.092045,41.4928102926,17.8893499107,3.20568,20.3977803819
 02/16  17:00:00,167.330806538,8.75247831622,2.8410300862,0.0,80.527626,73.092045,24.4277561103,18.3338495132,3.20568,2.88822659711
 02/16  18:00:00,120.492021651,7.62978680759,0.42473826304,0.0,80.527626,29.818365,29.6898542756,23.5961564167,3.20568,2.88801785885
 02/16  19:00:00,128.44195732,7.43404467154,0.0,0.0,80.527626,29.818365,47.8968056812,38.9215516255,3.20568,5.76957405571
 02/16  20:00:00,128.701353723,7.43404467154,0.0,0.0,80.527626,29.818365,88.8681982831,78.7105228793,3.20568,6.95199540376
 02/16  21:00:00,128.78213921,7.43404467154,0.0,0.0,80.527626,29.818365,131.182763345,120.497611251,3.20568,7.47947209402
 02/16  22:00:00,55.5585056024,0.0,0.0,0.0,15.863942322,29.242365,8.97990318849,0.0,3.20568,5.77422318849
 02/16  23:00:00,55.4395753211,0.0,0.0,0.0,15.863942322,29.242365,6.09505573517,0.0,3.20568,2.88937573517
 02/16  24:00:00,56.2094204454,0.0,0.0,0.0,15.863942322,29.242365,6.09288408586,0.0,3.20568,2.88720408586
 02/17  01:00:00,55.4533905135,0.0,0.0,0.0,15.863942322,29.242365,6.08996522839,0.0,3.20568,2.88428522839
 02/17  02:00:00,55.449093526,0.0,0.0,0.0,15.863942322,29.242365,6.08993157893,0.0,3.20568,2.88425157893
 02/17  03:00:00,55.4379991765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.4245534329,0.0,0.0,0.0,15.863942322,29.242365,6.08989801138,0.0,3.20568,2.88421801138
 02/17  05:00:00,56.4770023611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,56.3005592043,0.0,0.0,0.0,15.863942322,29.242365,6.08986450206,0.0,3.20568,2.88418450206
 02/17  07:00:00,65.0629906041,7.43404467154,0.000839036493778,0.0,15.863942322,29.818365,418.442714343,415.217034343,3.20568,0.02
 02/17  08:00:00,120.739978473,7.43404467154,0.00124976768732,0.0,80.527626,29.818365,324.168022739,315.20597649,3.20568,5.75636624924
 02/17  09:00:00,165.691575068,7.43404467154,0.0156059368279,0.0,80.527626,75.0917375,187.596716436,154.873090853,24.0426,8.68102558289
 02/17  10:00:00,165.296285039,7.43404467154,0.00771478902174,0.0,80.527626,75.0917375,100.405642087,58.9017058124,24.0426,17.4613362744
 02/17  11:00:00,169.991752456,7.55331356963,0.594436863984,0.0,80.527626,79.0911225,78.565239038,29.030436058,32.0568,17.47800298
 02/17  12:00:00,175.959915813,7.9096260665,5.44626741988,0.0,80.527626,79.0911225,56.4416328389,1.03212777815,32.0568,23.3527050607
 02/17  13:00:00,178.665949686,8.36470031445,8.37243481831,0.0,80.527626,79.0911225,52.5325637088,0.0,32.0568,20.4757637088
 02/17  14:00:00,176.835607719,9.01313103355,9.8773481238,0.0,80.527626,75.0917375,46.1915185145,3.81303233991,16.0284,26.3500861746
 02/17  15:00:00,177.672147868,9.52016980056,10.2145057533,0.0,80.527626,75.0917375,38.0577542759,4.56865908252,16.0284,17.4606951934
 02/17  16:00:00,174.656395569,9.73166283615,9.02227254618,0.0,80.527626,73.092045,30.2769723686,9.58727540581,3.20568,17.4840169627
 02/17  17:00:00,169.730717245,7.84975709015,6.10566538526,0.0,80.527626,73.092045,17.9539993535,11.8601544848,3.20568,2.88816486867
 02/17  18:00:00,123.315083404,7.43404467154,3.40297256887,0.0,80.527626,29.818365,22.8827407643,16.7888962708,3.20568,2.88816449348
 02/17  19:00:00,128.906859796,7.43404467154,0.442510692279,0.0,80.527626,29.818365,32.8314542217,23.8553607382,3.20568,5.77041348344
 02/17  20:00:00,128.457651793,7.43404467154,0.0,0.0,80.527626,29.818365,45.9242511551,34.0598435173,3.20568,8.65872763773
 02/17  21:00:00,128.45630354,7.43404467154,0.0,0.0,80.527626,29.818365,54.2966375374,45.3166031308,3.20568,5.77435440653
 02/17  22:00:00,55.4751215637,0.0,0.0,0.0,15.863942322,29.242365,11.8578034291,0.0,3.20568,8.65212342912
 02/17  23:00:00,55.5178005587,0.0,0.0,0.0,15.863942322,29.242365,6.09540219285,0.0,3.20568,2.88972219285
 02/17  24:00:00,56.2547472537,0.0,0.0,0.0,15.863942322,29.242365,6.09288161054,0.0,3.20568,2.88720161054
 02/18  01:00:00,55.5249066008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.5013651365,0.0,0.0,0.0,15.863942322,29.242365,6.08838088804,0.0,3.20568,2.88270088804
 02/18  03:00:00,55.4777463345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.461927787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.6634109613,0.0,0.0,0.0,15.863942322,29.242365,6.08847802922,0.0,3.20568,2.88279802922
 02/18  06:00:00,55.6407552541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.6561021169,0.0,0.0,0.0,15.863942322,29.242365,6.08842453004,0.0,3.20568,2.88274453004
 02/18  08:00:00,47.0265680431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.0418392401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.0773103201,0.0,0.0,0.0,15.863942322,29.242365,6.0900083317,0.0,3.20568,2.8843283317
 02/18  11:00:00,47.096045411,0.0,0.0,0.0,15.863942322,29.242365,6.08997328965,0.0,3.20568,2.88429328965
 02/18  12:00:00,47.7898918475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.1204159312,0.0,0.0,0.0,15.863942322,29.242365,6.08993827861,0.0,3.20568,2.88425827861
 02/18  14:00:00,47.1848766928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.2107887492,0.0,0.0,0.0,15.863942322,29.242365,6.08840435148,0.0,3.20568,2.88272435148
 02/18  16:00:00,47.2044628246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,47.1053122432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,47.0927764563,0.0,0.0,0.0,15.863942322,29.242365,6.08814920569,0.0,3.20568,2.88246920569
 02/18  19:00:00,55.6497290863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.8384664009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.799201389,0.0,0.0,0.0,15.863942322,29.242365,6.08844786666,0.0,3.20568,2.88276786666
 02/18  22:00:00,55.6743017995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.5106884433,0.0,0.0,0.0,15.863942322,29.242365,6.08839431046,0.0,3.20568,2.88271431046
 02/18  24:00:00,56.2038920406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.5042931388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.5068866781,0.0,0.0,0.0,15.863942322,29.242365,6.08849024514,0.0,3.20568,2.88281024514
 02/19  03:00:00,55.5146028299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.5196730375,0.0,0.0,0.0,15.863942322,29.242365,6.08843545416,0.0,3.20568,2.88275545416
 02/19  05:00:00,55.7406800115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.7295539218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.7484246319,0.0,0.0,0.0,15.863942322,29.242365,6.08838060761,0.0,3.20568,2.88270060761
 02/19  08:00:00,47.127805615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.1461304015,0.0,0.0,0.0,15.863942322,29.242365,6.08996638946,0.0,3.20568,2.88428638946
 02/19  10:00:00,47.1709192903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.1724359748,0.0,0.0,0.0,15.863942322,29.242365,6.08992978243,0.0,3.20568,2.88424978243
 02/19  12:00:00,47.8558412905,0.0,0.0,0.0,15.863942322,29.242365,6.08989322191,0.0,3.20568,2.88421322191
 02/19  13:00:00,47.1727764003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.2143780809,0.0,0.0,0.0,15.863942322,29.242365,6.08985670089,0.0,3.20568,2.88417670089
 02/19  15:00:00,47.2312237893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,47.2230513472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.1285550897,0.0,0.0,0.0,15.863942322,29.242365,6.08847315664,0.0,3.20568,2.88279315664
 02/19  18:00:00,47.1299907056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.7095727676,0.0,0.0,0.0,15.863942322,29.242365,6.08841818406,0.0,3.20568,2.88273818406
 02/19  20:00:00,55.9545761536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.9312896885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.7953764577,0.0,0.0,0.0,15.863942322,29.242365,6.08836323467,0.0,3.20568,2.88268323467
 02/19  23:00:00,55.6211280862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.3067268034,0.0,0.0,0.0,15.863942322,29.242365,6.08845878287,0.0,3.20568,2.88277878287
 02/20  01:00:00,55.6180066184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.6167260382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.6104293111,0.0,0.0,0.0,15.863942322,29.242365,6.08840219046,0.0,3.20568,2.88272219046
 02/20  04:00:00,55.5960327548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.8200305745,0.0,0.0,0.0,15.863942322,29.242365,6.08810673517,0.0,3.20568,2.88242673517
 02/20  06:00:00,55.7972263403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.8022691039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.1587921716,0.0,0.0,0.0,15.863942322,29.242365,6.08843988006,0.0,3.20568,2.88275988006
 02/20  09:00:00,47.1583949059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.1715473137,0.0,0.0,0.0,15.863942322,29.242365,6.08987981898,0.0,3.20568,2.88419981898
 02/20  11:00:00,47.1606757254,0.0,0.0,0.0,15.863942322,29.242365,6.08984163252,0.0,3.20568,2.88416163252
 02/20  12:00:00,47.8299478795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.1406146125,0.0,0.0,0.0,15.863942322,29.242365,6.09003113642,0.0,3.20568,2.88435113642
 02/20  14:00:00,47.1862399229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  15:00:00,47.1990042196,0.0,0.0,0.0,15.863942322,29.242365,6.08843115385,0.0,3.20568,2.88275115385
 02/20  16:00:00,47.1688927999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,47.0505452971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,47.0362521065,0.0,0.0,0.0,15.863942322,29.242365,6.08837471127,0.0,3.20568,2.88269471127
 02/20  19:00:00,55.6046794985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,55.8158877838,0.0,0.0,0.0,15.863942322,29.242365,6.08846864275,0.0,3.20568,2.88278864275
 02/20  21:00:00,55.7988483829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.676591213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.5137719312,0.0,0.0,0.0,15.863942322,29.242365,6.08841218098,0.0,3.20568,2.88273218098
 02/20  24:00:00,56.2050995929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.5026079652,0.0,0.0,0.0,15.863942322,29.242365,6.08999318617,0.0,3.20568,2.88431318617
 02/21  02:00:00,55.4978339715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.4954104175,0.0,0.0,0.0,15.863942322,29.242365,6.08995302766,0.0,3.20568,2.88427302766
 02/21  04:00:00,55.4900782569,0.0,0.0,0.0,15.863942322,29.242365,6.08991296601,0.0,3.20568,2.88423296601
 02/21  05:00:00,56.5477486504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  06:00:00,56.3755487202,0.0,0.0,0.0,15.863942322,29.242365,6.08987297283,0.0,3.20568,2.88419297283
 02/21  07:00:00,64.3315020166,7.43404467154,0.0,0.0,15.863942322,29.818365,220.723895931,217.498215931,3.20568,0.02
 02/21  08:00:00,120.088104002,7.43404467154,0.00154689689264,0.0,80.527626,29.818365,174.883758086,168.789836813,3.20568,2.88824127314
 02/21  09:00:00,165.320701783,7.43404467154,0.00581801292819,0.0,80.527626,75.0917375,154.682673091,119.073894382,24.0426,11.5661787089
 02/21  10:00:00,165.340166738,7.43404467154,0.00378254652197,0.0,80.527626,75.0917375,150.664082224,109.164204357,24.0426,17.4572778677
 02/21  11:00:00,169.329178577,7.43404467154,0.00233326363716,0.0,80.527626,79.0911225,144.525841412,94.9943332006,32.0568,17.4747082118
 02/21  12:00:00,170.029021602,7.44410242648,0.0,0.0,80.527626,79.0911225,116.935694674,64.4451633736,32.0568,20.4337313004
 02/21  13:00:00,169.620679767,7.76718709709,0.0,0.0,80.527626,79.0911225,103.946454802,48.4948544058,32.0568,23.3948003962
 02/21  14:00:00,166.228371575,8.36393124124,0.0,0.0,80.527626,75.0917375,91.1704637347,51.7189053128,16.0284,23.423158422
 02/21  15:00:00,166.84074394,8.9869558766,0.0,0.0,80.527626,75.0917375,67.8531395661,34.3550876745,16.0284,17.4696518916
 02/21  16:00:00,166.61773171,9.4463263665,1.335791763,0.0,80.527626,73.092045,47.3961519488,23.7973474147,3.20568,20.393124534
 02/21  17:00:00,165.322475264,7.84984657796,1.75538682608,0.0,80.527626,73.092045,25.8975775231,19.8037754492,3.20568,2.88812207389
 02/21  18:00:00,120.193484192,7.43404467154,0.342180901984,0.0,80.527626,29.818365,30.4795601246,24.3859753859,3.20568,2.88790473866
 02/21  19:00:00,128.426915475,7.43404467154,0.0,0.0,80.527626,29.818365,62.1750113585,53.1992225217,3.20568,5.77010883689
 02/21  20:00:00,128.480001033,7.43404467154,0.0,0.0,80.527626,29.818365,108.144318923,96.2797688772,3.20568,8.65887004588
 02/21  21:00:00,128.563260487,7.43404467154,0.0,0.0,80.527626,29.818365,137.87737806,128.897502043,3.20568,5.77419601653
 02/21  22:00:00,55.3900691017,0.0,0.0,0.0,15.863942322,29.242365,8.98028555596,0.0,3.20568,5.77460555596
 02/21  23:00:00,55.4238208763,0.0,0.0,0.0,15.863942322,29.242365,6.09526357685,0.0,3.20568,2.88958357685
 02/21  24:00:00,56.1983911125,0.0,0.0,0.0,15.863942322,29.242365,6.09309268251,0.0,3.20568,2.88741268251
 02/22  01:00:00,55.4500959048,0.0,0.0,0.0,15.863942322,29.242365,6.08994934414,0.0,3.20568,2.88426934414
 02/22  02:00:00,55.4479448201,0.0,0.0,0.0,15.863942322,29.242365,6.08990732283,0.0,3.20568,2.88422732283
 02/22  03:00:00,55.4332561041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.4139289728,0.0,0.0,0.0,15.863942322,29.242365,6.0898654204,0.0,3.20568,2.8841854204
 02/22  05:00:00,55.613768695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  06:00:00,55.5928463737,0.0,0.0,0.0,15.863942322,29.242365,6.08982359914,0.0,3.20568,2.88414359914
 02/22  07:00:00,64.7822677889,7.43404467154,0.000771046623761,0.0,15.863942322,29.818365,465.939706715,459.84969761,3.20568,2.88432910538
 02/22  08:00:00,120.744380213,7.43404467154,0.00117210704428,0.0,80.527626,29.818365,351.513999353,345.42008714,3.20568,2.88823221324
