Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  09:00:00,165.879953463,7.43404467154,0.0128439886924,0.0,80.527626,75.0917375,230.588986139,197.867225967,24.0426,8.67916017152
 02/22  10:00:00,165.326251909,7.43404467154,0.00362736557696,0.0,80.527626,75.0917375,118.092848885,76.5893216262,24.0426,17.4609272591
 02/22  11:00:00,169.350147147,7.53347202002,0.0044911180507,0.0,80.527626,79.0911225,86.9797990146,37.4458700971,32.0568,17.4771289175
 02/22  12:00:00,172.999504074,8.1653980672,2.27934896023,0.0,80.527626,79.0911225,60.2729885306,4.86436739369,32.0568,23.3518211369
 02/22  13:00:00,176.896575031,8.82409777405,6.19811709457,0.0,80.527626,79.0911225,52.5300601662,0.0,32.0568,20.4732601662
 02/22  14:00:00,176.127329199,9.83124833273,8.38622348482,0.0,80.527626,75.0917375,49.8614250349,7.48358581351,16.0284,26.3494392213
 02/22  15:00:00,178.8392024,11.0487343281,9.88185338792,0.0,80.527626,75.0917375,41.184989123,7.69848201247,16.0284,17.4581071106
 02/22  16:00:00,177.811259445,11.7677790874,10.1640258119,0.0,80.527626,73.092045,32.4611270316,11.7746182896,3.20568,17.4808287419
 02/22  17:00:00,169.063267095,8.77622267127,4.5398981264,0.0,80.527626,73.092045,21.1508184127,15.0569100165,3.20568,2.8882283962
 02/22  18:00:00,121.171407624,7.61994072996,1.11136433402,0.0,80.527626,29.818365,26.7340569958,20.6403691058,3.20568,2.88800789007
 02/22  19:00:00,128.442017655,7.43404467154,0.0,0.0,80.527626,29.818365,43.3672185238,34.3915431188,3.20568,5.76999540504
 02/22  20:00:00,128.680426359,7.43404467154,0.0,0.0,80.527626,29.818365,71.9647655363,60.1007036545,3.20568,8.65838188175
 02/22  21:00:00,128.68136394,7.43404467154,0.0,0.0,80.527626,29.818365,84.3969118446,75.4169217542,3.20568,5.77431009039
 02/22  22:00:00,55.5926778708,0.0,0.0,0.0,15.863942322,29.242365,8.97986056188,0.0,3.20568,5.77418056188
 02/22  23:00:00,55.4885901286,0.0,0.0,0.0,15.863942322,29.242365,8.96502074112,0.0,3.20568,5.75934074112
 02/22  24:00:00,56.2432976397,0.0,0.0,0.0,15.863942322,29.242365,6.09279879726,0.0,3.20568,2.88711879726
 02/23  01:00:00,55.5060879646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.4981794679,0.0,0.0,0.0,15.863942322,29.242365,6.08994765814,0.0,3.20568,2.88426765814
 02/23  03:00:00,55.4887590186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.4832365672,0.0,0.0,0.0,15.863942322,29.242365,6.08990377697,0.0,3.20568,2.88422377697
 02/23  05:00:00,55.6873141134,0.0,0.0,0.0,15.863942322,29.242365,6.08985997802,0.0,3.20568,2.88417997802
 02/23  06:00:00,55.6664785627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,64.0928420683,7.43404467154,0.0,0.0,15.863942322,29.818365,266.37926683,260.289872359,3.20568,2.88371447178
 02/23  08:00:00,120.090514777,7.43404467154,0.00153531949041,0.0,80.527626,29.818365,173.836860053,167.743303989,3.20568,2.88787606385
 02/23  09:00:00,165.26386303,7.43404467154,0.0127845535647,0.0,80.527626,75.0917375,96.5591428606,63.8373561619,24.0426,8.67918669879
 02/23  10:00:00,168.560945513,7.4364182745,3.24052799868,0.0,80.527626,75.0917375,63.464711991,21.9584324791,24.0426,17.4636795119
 02/23  11:00:00,179.929014922,7.7213742042,10.2607752629,0.0,80.527626,79.0911225,61.0193302134,8.57695670925,32.0568,20.3855735041
 02/23  12:00:00,186.553541472,8.21807999435,15.6150016999,0.0,80.527626,79.0911225,52.5033804525,0.0112316699216,32.0568,20.4353487826
 02/23  13:00:00,190.23583159,9.01320224309,19.1807378867,0.0,80.527626,79.0911225,55.4520324853,0.0,32.0568,23.3952324853
 02/23  14:00:00,188.215603247,9.8499129595,20.3129043277,0.0,80.527626,75.0917375,39.4770516539,0.0258109021203,16.0284,23.4228407518
 02/23  15:00:00,194.018605593,11.3820799779,24.5789232428,0.0,80.527626,75.0917375,33.4886258572,0.0,16.0284,17.4602258572
 02/23  16:00:00,194.849951329,12.2164209375,26.592378774,0.0,80.527626,73.092045,20.7027191105,0.0127103552922,3.20568,17.4843287552
 02/23  17:00:00,185.544793292,9.03590118468,20.6059804408,0.0,80.527626,73.092045,6.11358473376,0.0197274804266,3.20568,2.88817725333
 02/23  18:00:00,132.528289708,7.59303664389,12.3524311182,0.0,80.527626,29.818365,9.27430053298,3.18045469875,3.20568,2.88816583424
 02/23  19:00:00,136.491919475,7.43549704046,7.93367093316,0.0,80.527626,29.818365,19.2779955064,10.302008362,3.20568,5.7703071444
 02/23  20:00:00,134.100294054,7.43404467154,5.3305576205,0.0,80.527626,29.818365,26.9361644864,15.0720756396,3.20568,8.65840884687
 02/23  21:00:00,132.003001035,7.43404467154,3.2693529086,0.0,80.527626,29.818365,27.6943047088,18.7145157857,3.20568,5.77410892308
 02/23  22:00:00,55.7209573018,0.0,0.0,0.0,15.863942322,29.242365,11.8573436563,0.0,3.20568,8.65166365632
 02/23  23:00:00,55.5761934748,0.0,0.0,0.0,15.863942322,29.242365,6.0952665734,0.0,3.20568,2.8895865734
 02/23  24:00:00,56.3089362674,0.0,0.0,0.0,15.863942322,29.242365,6.09312999159,0.0,3.20568,2.88744999159
 02/24  01:00:00,55.6062807887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.5988545786,0.0,0.0,0.0,15.863942322,29.242365,6.08982482165,0.0,3.20568,2.88414482165
 02/24  03:00:00,55.5989559934,0.0,0.0,0.0,15.863942322,29.242365,6.09000587216,0.0,3.20568,2.88432587216
 02/24  04:00:00,55.6012011278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.7213741797,0.0,0.0,0.0,15.863942322,29.242365,6.08995994059,0.0,3.20568,2.88427994059
 02/24  06:00:00,56.5374126637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,63.052790865,7.43404467154,0.332849749918,0.0,15.863942322,29.818365,76.1127823007,70.0228682305,3.20568,2.88423407022
 02/24  08:00:00,119.995040717,7.43404467154,0.00179273662121,0.0,80.527626,29.818365,51.624640886,45.5307655037,3.20568,2.88819538232
 02/24  09:00:00,167.220977067,7.43404467154,1.92999884307,0.0,80.527626,75.0917375,53.7157105824,20.9925722226,24.0426,8.6805383598
 02/24  10:00:00,170.040846388,7.7443283996,4.40111632388,0.0,80.527626,75.0917375,57.0450235737,15.5370496006,24.0426,17.4653739731
 02/24  11:00:00,175.65415576,8.27997082342,5.47019823284,0.0,80.527626,79.0911225,66.2517165444,13.8136422931,32.0568,20.3812742513
 02/24  12:00:00,180.180613702,9.19279502275,8.34862188731,0.0,80.527626,79.0911225,52.4919434168,0.0,32.0568,20.4351434168
 02/24  13:00:00,184.378451247,10.601988472,11.8250499287,0.0,80.527626,79.0911225,55.453635045,0.0,32.0568,23.396835045
 02/24  14:00:00,185.597630554,11.9278097786,15.704734631,0.0,80.527626,75.0917375,39.5053643137,0.0527145572863,16.0284,23.4242497564
 02/24  15:00:00,188.612952908,13.0098854234,17.6579714078,0.0,80.527626,75.0917375,34.4087556294,0.919109114038,16.0284,17.4612465153
 02/24  16:00:00,186.4200728,13.5432699838,16.9716070801,0.0,80.527626,73.092045,26.8742971344,6.18457694653,3.20568,17.4840401878
 02/24  17:00:00,174.130786953,9.5736841798,8.78292720195,0.0,80.527626,73.092045,14.6319855805,8.53808094595,3.20568,2.88822463458
 02/24  18:00:00,123.654873141,7.72364193617,3.46924927372,0.0,80.527626,29.818365,23.6139309529,14.652201565,3.20568,5.75604938791
 02/24  19:00:00,128.782346661,7.44498769323,0.336253109964,0.0,80.527626,29.818365,32.686452803,23.711698494,3.20568,5.769074309
 02/24  20:00:00,128.426867031,7.43404467154,0.0,0.0,80.527626,29.818365,54.7429678555,45.7583414116,3.20568,5.77894644383
 02/24  21:00:00,128.436610864,7.43404467154,0.0,0.0,80.527626,29.818365,82.3882149641,73.4080828523,3.20568,5.77445211183
 02/24  22:00:00,55.4296589391,0.0,0.0,0.0,15.863942322,29.242365,11.8578397761,0.0,3.20568,8.65215977607
 02/24  23:00:00,55.4698937897,0.0,0.0,0.0,15.863942322,29.242365,6.09543501027,0.0,3.20568,2.88975501027
 02/24  24:00:00,56.226519949,0.0,0.0,0.0,15.863942322,29.242365,6.09291632881,0.0,3.20568,2.88723632881
 02/25  01:00:00,55.4804716833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.4757161381,0.0,0.0,0.0,15.863942322,29.242365,6.088431564,0.0,3.20568,2.882751564
 02/25  03:00:00,55.4587191307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.4362508194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.6299327353,0.0,0.0,0.0,15.863942322,29.242365,6.08836654853,0.0,3.20568,2.88268654853
 02/25  06:00:00,55.6072312759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,54.1847668306,0.0,0.0,0.0,15.863942322,29.242365,6.08845125405,0.0,3.20568,2.88277125405
 02/25  08:00:00,46.9782450315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.0190238877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.0736045481,0.0,0.0,0.0,15.863942322,29.242365,6.09001242986,0.0,3.20568,2.88433242986
 02/25  11:00:00,47.0873803945,0.0,0.0,0.0,15.863942322,29.242365,6.08996441526,0.0,3.20568,2.88428441526
 02/25  12:00:00,47.7733694155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.0857922451,0.0,0.0,0.0,15.863942322,29.242365,6.08991644606,0.0,3.20568,2.88423644606
 02/25  14:00:00,47.1387603529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.1703597009,0.0,0.0,0.0,15.863942322,29.242365,6.08838054668,0.0,3.20568,2.88270054668
 02/25  16:00:00,47.1716283153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.0781343326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,47.0691697741,0.0,0.0,0.0,15.863942322,29.242365,6.08846510034,0.0,3.20568,2.88278510034
 02/25  19:00:00,55.6245859055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,55.8170909952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.7667363084,0.0,0.0,0.0,15.863942322,29.242365,6.08839988593,0.0,3.20568,2.88271988593
 02/25  22:00:00,55.6167334725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.4609967762,0.0,0.0,0.0,15.863942322,29.242365,6.0878717197,0.0,3.20568,2.8821917197
 02/25  24:00:00,56.182670326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.4569701115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.4432685215,0.0,0.0,0.0,15.863942322,29.242365,6.08841775159,0.0,3.20568,2.88273775159
 02/26  03:00:00,55.4296100562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.4135242116,0.0,0.0,0.0,15.863942322,29.242365,6.0883508262,0.0,3.20568,2.8826708262
 02/26  05:00:00,55.6146425214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.5904782192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  07:00:00,54.169078878,0.0,0.0,0.0,15.863942322,29.242365,6.08843347705,0.0,3.20568,2.88275347705
 02/26  08:00:00,46.9742660758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.0072533102,0.0,0.0,0.0,15.863942322,29.242365,6.0898456154,0.0,3.20568,2.8841656154
 02/26  10:00:00,47.0469225617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.0509244123,0.0,0.0,0.0,15.863942322,29.242365,6.09002189982,0.0,3.20568,2.88434189982
 02/26  12:00:00,47.7513603613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.0508299693,0.0,0.0,0.0,15.863942322,29.242365,6.08997162925,0.0,3.20568,2.88429162925
 02/26  14:00:00,47.1039052158,0.0,0.0,0.0,15.863942322,29.242365,6.08992141692,0.0,3.20568,2.88424141692
 02/26  15:00:00,47.1346091524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.1374869103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.044642708,0.0,0.0,0.0,15.863942322,29.242365,6.08845833471,0.0,3.20568,2.88277833471
 02/26  18:00:00,47.0391721207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.5998338195,0.0,0.0,0.0,15.863942322,29.242365,6.08839114651,0.0,3.20568,2.88271114651
 02/26  20:00:00,55.7902806719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.7546551105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.6169522848,0.0,0.0,0.0,15.863942322,29.242365,6.08847356206,0.0,3.20568,2.88279356206
 02/26  23:00:00,55.4451308393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.1654878279,0.0,0.0,0.0,15.863942322,29.242365,6.08840636142,0.0,3.20568,2.88272636142
 02/27  01:00:00,55.4330005466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.4190879658,0.0,0.0,0.0,15.863942322,29.242365,6.08982449274,0.0,3.20568,2.88414449274
 02/27  03:00:00,55.4154040508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.4184333325,0.0,0.0,0.0,15.863942322,29.242365,6.08999819917,0.0,3.20568,2.88431819917
 02/27  05:00:00,55.6343933888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  06:00:00,55.6198266502,0.0,0.0,0.0,15.863942322,29.242365,6.08994560856,0.0,3.20568,2.88426560856
 02/27  07:00:00,63.3457931731,7.43404467154,0.00379626738995,0.0,15.863942322,29.818365,465.01819223,458.928299157,3.20568,2.88421307366
 02/27  08:00:00,120.373264004,7.43404467154,0.00368561736872,0.0,80.527626,29.818365,235.479027775,229.385456513,3.20568,2.88789126232
 02/27  09:00:00,165.284672835,7.43404467154,0.0131261951613,0.0,80.527626,75.0917375,118.716882674,85.9952677725,24.0426,8.67901490144
 02/27  10:00:00,165.733301277,7.43404467154,0.468986462472,0.0,80.527626,75.0917375,75.609415982,34.1072200171,24.0426,17.4595959649
 02/27  11:00:00,175.359199591,7.57415091121,5.89502004651,0.0,80.527626,79.0911225,62.8590647192,13.3270421465,32.0568,17.4752225727
 02/27  12:00:00,184.142772804,8.22669001019,13.2198384893,0.0,80.527626,79.0911225,52.5013413622,0.0100556563334,32.0568,20.4344857059
 02/27  13:00:00,192.409111295,8.98870844852,21.3819704317,0.0,80.527626,79.0911225,55.4510695826,0.0,32.0568,23.3942695826
 02/27  14:00:00,196.613090954,10.3558505664,28.1701372671,0.0,80.527626,75.0917375,39.4651620867,0.0190219435761,16.0284,23.4177401432
 02/27  15:00:00,205.175517804,11.7653373288,35.3027766069,0.0,80.527626,75.0917375,33.4970772389,0.0,16.0284,17.4686772389
 02/27  16:00:00,207.624159006,12.8629851597,38.6707536651,0.0,80.527626,73.092045,23.6142188881,0.0187023889286,3.20568,20.3898364992
 02/27  17:00:00,195.090204764,9.48524559818,29.6385812944,0.0,80.527626,73.092045,6.10857168583,0.0148293919881,3.20568,2.88806229384
 02/27  18:00:00,140.537850672,7.74841757611,20.1269456253,0.0,80.527626,29.818365,6.09351249882,0.0,3.20568,2.88783249882
 02/27  19:00:00,141.525166632,7.49092901505,14.2822510237,0.0,80.527626,29.818365,9.13642560856,0.160889365549,3.20568,5.76985624301
 02/27  20:00:00,137.867107199,7.43404467154,9.06349102709,0.0,80.527626,29.818365,16.5414424544,4.67751160914,3.20568,8.65825084527
 02/27  21:00:00,136.305436727,7.43404467154,7.54393653857,0.0,80.527626,29.818365,17.3045874159,8.32428140749,3.20568,5.77462600839
 02/27  22:00:00,55.765092882,0.0,0.0,0.0,15.863942322,29.242365,8.97977244919,0.0,3.20568,5.77409244919
 02/27  23:00:00,55.6247059604,0.0,0.0,0.0,15.863942322,29.242365,6.09503740542,0.0,3.20568,2.88935740542
 02/27  24:00:00,56.3589042776,0.0,0.0,0.0,15.863942322,29.242365,6.09286634345,0.0,3.20568,2.88718634345
 02/28  01:00:00,55.6365885455,0.0,0.0,0.0,15.863942322,29.242365,6.0899555552,0.0,3.20568,2.8842755552
 02/28  02:00:00,55.6125919436,0.0,0.0,0.0,15.863942322,29.242365,6.08990044351,0.0,3.20568,2.88422044351
 02/28  03:00:00,55.5781121889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.5542486455,0.0,0.0,0.0,15.863942322,29.242365,6.08984547022,0.0,3.20568,2.88416547022
 02/28  05:00:00,56.5925574129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  06:00:00,56.4087872664,0.0,0.0,0.0,15.863942322,29.242365,6.09001652565,0.0,3.20568,2.88433652565
 02/28  07:00:00,62.9757969541,7.43404467154,0.0,0.0,15.863942322,29.818365,245.685376931,242.459696931,3.20568,0.02
 02/28  08:00:00,120.308534572,7.43404467154,0.00106297836267,0.0,80.527626,29.818365,207.797768617,198.83602494,3.20568,5.75606367738
 02/28  09:00:00,165.479014531,7.43404467154,0.00616724097337,0.0,80.527626,75.0917375,160.386672963,127.664329857,24.0426,8.67974310631
 02/28  10:00:00,165.426584787,7.47600685262,0.002912512427,0.0,80.527626,75.0917375,137.30997824,95.8106457277,24.0426,17.4567325127
 02/28  11:00:00,169.846559607,7.93466933688,0.00182585314521,0.0,80.527626,79.0911225,131.444274472,81.9140609429,32.0568,17.4734135293
 02/28  12:00:00,171.02077808,8.43875069847,0.0,0.0,80.527626,79.0911225,98.129421886,45.6416698167,32.0568,20.4309520693
 02/28  13:00:00,171.061584943,9.22111838676,0.0,0.0,80.527626,79.0911225,81.7307356761,26.2807871652,32.0568,23.393148511
 02/28  14:00:00,168.207908531,10.3523710985,0.0,0.0,80.527626,75.0917375,69.5927149279,30.1438698049,16.0284,23.420445123
 02/28  15:00:00,169.636262201,11.2793518413,0.50632219375,0.0,80.527626,75.0917375,55.7707040059,22.2772229687,16.0284,17.4650810372
 02/28  16:00:00,170.298728157,11.8827127446,2.58354087635,0.0,80.527626,73.092045,44.8077210036,21.2082960026,3.20568,20.393745001
 02/28  17:00:00,165.703890652,8.88425764841,1.1012332081,0.0,80.527626,73.092045,26.3062849573,20.2126721966,3.20568,2.88793276069
 02/28  18:00:00,120.054028963,7.62271708229,0.0,0.0,80.527626,29.818365,39.746224577,33.6524242265,3.20568,2.88812035051
 02/28  19:00:00,127.049707152,7.43404467154,0.0,0.0,80.527626,29.818365,79.7581592869,70.7822446513,3.20568,5.77023463564
 02/28  20:00:00,128.541072775,7.43404467154,0.0,0.0,80.527626,29.818365,114.303265898,105.31855649,3.20568,5.77902940783
 02/28  21:00:00,128.687040323,7.43404467154,0.0,0.0,80.527626,29.818365,153.922950239,142.065766283,3.20568,8.65150395574
 02/28  22:00:00,55.4045195987,0.0,0.0,0.0,15.863942322,29.242365,8.98037331064,0.0,3.20568,5.77469331064
 02/28  23:00:00,55.44601923,0.0,0.0,0.0,15.863942322,29.242365,6.09495598201,0.0,3.20568,2.88927598201
 02/28  24:00:00,56.2167275679,0.0,0.0,0.0,15.863942322,29.242365,6.0930495178,0.0,3.20568,2.8873695178
 03/01  01:00:00,55.4655401995,0.0,0.0,0.0,15.863942322,29.242365,6.08983247358,0.0,3.20568,2.88415247358
 03/01  02:00:00,55.459559731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.4470125242,0.0,0.0,0.0,15.863942322,29.242365,6.09000070663,0.0,3.20568,2.88432070663
 03/01  04:00:00,55.4349799416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.6366232819,0.0,0.0,0.0,15.863942322,29.242365,6.08994318278,0.0,3.20568,2.88426318278
 03/01  06:00:00,55.6108447261,0.0,0.0,0.0,15.863942322,29.242365,6.08988574703,0.0,3.20568,2.88420574703
 03/01  07:00:00,63.2524330555,7.43404467154,0.0,0.0,15.863942322,29.818365,390.178531989,386.952851989,3.20568,0.02
 03/01  08:00:00,120.72173715,7.43404467154,0.00117631672578,0.0,80.527626,29.818365,296.963447766,290.869793955,3.20568,2.88797381088
 03/01  09:00:00,165.584104573,7.43404467154,0.0105424201803,0.0,80.527626,75.0917375,173.544357985,137.936425484,24.0426,11.5653325013
 03/01  10:00:00,165.290699817,7.43404467154,0.00389326559892,0.0,80.527626,75.0917375,110.143481878,68.6482261424,24.0426,17.452655736
 03/01  11:00:00,169.392752736,7.56797360482,0.00441808767073,0.0,80.527626,79.0911225,91.6243384537,42.09847894,32.0568,17.4690595137
 03/01  12:00:00,170.792443001,8.16153628441,0.0925782806151,0.0,80.527626,79.0911225,64.9156081684,12.4273051025,32.0568,20.4315030659
 03/01  13:00:00,172.891491878,8.77153583378,2.27982880382,0.0,80.527626,79.0911225,57.765883757,2.31574675846,32.0568,23.3933369985
 03/01  14:00:00,172.674143981,9.86156844222,4.93492117423,0.0,80.527626,75.0917375,51.8402774582,12.3944796302,16.0284,23.417397828
 03/01  15:00:00,176.076913786,10.9010936202,7.28890603996,0.0,80.527626,75.0917375,43.7257035195,10.2370876716,16.0284,17.4602158479
 03/01  16:00:00,177.503428615,11.5707351844,10.0574597429,0.0,80.527626,73.092045,31.7579653772,11.0699231848,3.20568,17.4823621923
 03/01  17:00:00,168.709539833,8.62858887888,4.34010060644,0.0,80.527626,73.092045,21.0312596304,14.9374233977,3.20568,2.88815623267
 03/01  18:00:00,120.232531716,7.51630148327,0.288404126073,0.0,80.527626,29.818365,34.213004259,25.2514432415,3.20568,5.75588101749
 03/01  19:00:00,127.016297481,7.43404467154,0.0,0.0,80.527626,29.818365,54.754136878,48.6543041141,3.20568,2.89415276391
 03/01  20:00:00,128.688859561,7.43404467154,0.0,0.0,80.527626,29.818365,84.0529305271,72.1889430726,3.20568,8.65830745453
 03/01  21:00:00,128.706569263,7.43404467154,0.0,0.0,80.527626,29.818365,99.4065631868,90.4268851265,3.20568,5.77399806032
 03/01  22:00:00,55.5847840109,0.0,0.0,0.0,15.863942322,29.242365,11.8570564329,0.0,3.20568,8.65137643291
 03/01  23:00:00,55.4739916412,0.0,0.0,0.0,15.863942322,29.242365,6.09519404149,0.0,3.20568,2.88951404149
 03/01  24:00:00,56.23798799,0.0,0.0,0.0,15.863942322,29.242365,6.09305767706,0.0,3.20568,2.88737767706
 03/02  01:00:00,55.5084325129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  02:00:00,55.5020055789,0.0,0.0,0.0,15.863942322,29.242365,6.08998636379,0.0,3.20568,2.88430636379
 03/02  03:00:00,55.4820049114,0.0,0.0,0.0,15.863942322,29.242365,6.08992621493,0.0,3.20568,2.88424621493
 03/02  04:00:00,55.4623349583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.6662323837,0.0,0.0,0.0,15.863942322,29.242365,6.08986617906,0.0,3.20568,2.88418617906
 03/02  06:00:00,55.6491297924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,63.1806475351,7.43404467154,0.0,0.0,15.863942322,29.818365,347.440264273,341.350458055,3.20568,2.88412621773
 03/02  08:00:00,120.375893727,7.43404467154,0.00123899073301,0.0,80.527626,29.818365,209.335554699,203.241831597,3.20568,2.88804310216
 03/02  09:00:00,165.375524024,7.43404467154,0.0071368762726,0.0,80.527626,75.0917375,150.368362246,117.646968004,24.0426,8.67879424253
 03/02  10:00:00,165.299934701,7.43404467154,0.003397236444,0.0,80.527626,75.0917375,121.596324471,80.0917772162,24.0426,17.4619472547
 03/02  11:00:00,169.328123762,7.4969370359,0.00194835427077,0.0,80.527626,79.0911225,109.920387892,57.4793446888,32.0568,20.3842432032
 03/02  12:00:00,170.553853368,8.01411766087,0.0,0.0,80.527626,79.0911225,77.7444905841,25.2571936535,32.0568,20.4304969306
 03/02  13:00:00,170.587417858,8.49374802093,0.266896136332,0.0,80.527626,79.0911225,61.8535793051,9.32972820298,32.0568,20.4670511021
 03/02  14:00:00,168.067354584,9.30250508905,0.910391392048,0.0,80.527626,75.0917375,62.3561909424,20.076564571,16.0284,26.2512263715
 03/02  15:00:00,168.511704438,10.0894423202,0.568568605592,0.0,80.527626,75.0917375,54.3739473558,20.7999658289,16.0284,17.545581527
 03/02  16:00:00,166.657930328,10.6520145144,0.176422233984,0.0,80.527626,73.092045,45.4065211061,24.7249175733,3.20568,17.4759235328
 03/02  17:00:00,163.952921919,8.2367394971,0.0,0.0,80.527626,73.092045,40.2489929903,34.1551342905,3.20568,2.88817869982
 03/02  18:00:00,119.903547825,7.46028075096,0.0,0.0,80.527626,29.818365,62.2128722511,56.1192519203,3.20568,2.88794033076
 03/02  19:00:00,127.070059444,7.43404467154,0.0,0.0,80.527626,29.818365,98.7200475417,89.7444032236,3.20568,5.76996431811
 03/02  20:00:00,128.760101205,7.43404467154,0.0,0.0,80.527626,29.818365,121.159191731,109.295761906,3.20568,8.65774982466
 03/02  21:00:00,128.771623251,7.43404467154,0.0,0.0,80.527626,29.818365,122.569472283,113.590254065,3.20568,5.7735382184
 03/02  22:00:00,55.5710217959,0.0,0.0,0.0,15.863942322,29.242365,8.97976629021,0.0,3.20568,5.77408629021
 03/02  23:00:00,55.4564849293,0.0,0.0,0.0,15.863942322,29.242365,6.09505161863,0.0,3.20568,2.88937161863
 03/02  24:00:00,56.2188062991,0.0,0.0,0.0,15.863942322,29.242365,6.09288087053,0.0,3.20568,2.88720087053
 03/03  01:00:00,55.4722684908,0.0,0.0,0.0,15.863942322,29.242365,6.08997313451,0.0,3.20568,2.88429313451
 03/03  02:00:00,55.4738455462,0.0,0.0,0.0,15.863942322,29.242365,6.08991023007,0.0,3.20568,2.88423023007
 03/03  03:00:00,55.4753605398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.4776156525,0.0,0.0,0.0,15.863942322,29.242365,6.08984748197,0.0,3.20568,2.88416748197
 03/03  05:00:00,56.5402847614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.3740531092,0.0,0.0,0.0,15.863942322,29.242365,6.08978484085,0.0,3.20568,2.88410484085
 03/03  07:00:00,62.8931199761,7.43404467154,0.0,0.0,15.863942322,29.818365,214.283914146,211.058234146,3.20568,0.02
 03/03  08:00:00,120.040414294,7.43404467154,0.00147065267916,0.0,80.527626,29.818365,149.744627276,140.782950808,3.20568,5.7559964679
 03/03  09:00:00,165.260963985,7.43404467154,0.00937746459899,0.0,80.527626,75.0917375,94.4559177458,61.7339737306,24.0426,8.67934401522
 03/03  10:00:00,166.004765321,7.43404467154,0.717148731492,0.0,80.527626,75.0917375,72.9168915317,31.4190946072,24.0426,17.4551969245
 03/03  11:00:00,173.930577295,7.54618802145,4.49052624475,0.0,80.527626,79.0911225,67.6295666811,18.1013197037,32.0568,17.4714469774
 03/03  12:00:00,180.216743821,8.15983885206,9.4096673181,0.0,80.527626,79.0911225,52.4876749261,0.0,32.0568,20.4308749261
 03/03  13:00:00,186.522164041,9.11289043311,15.42219865,0.0,80.527626,79.0911225,55.4490078433,0.0,32.0568,23.3922078433
 03/03  14:00:00,187.378650712,9.9471001526,19.4044581334,0.0,80.527626,75.0917375,39.480767904,0.0353121785166,16.0284,23.4170557255
 03/03  15:00:00,191.203425908,10.9715592793,22.2030907115,0.0,80.527626,75.0917375,33.4898574016,0.0,16.0284,17.4614574016
 03/03  16:00:00,191.277584365,11.2726130622,23.9913085709,0.0,80.527626,73.092045,20.7023971237,0.0133606183767,3.20568,17.4833565053
 03/03  17:00:00,182.405038991,8.49517191349,18.0213894269,0.0,80.527626,73.092045,9.30662903636,0.344975095358,3.20568,5.755973941
 03/03  18:00:00,132.186074622,7.48477194302,12.1179428504,0.0,80.527626,29.818365,10.1369759363,4.04324994097,3.20568,2.88804599533
 03/03  19:00:00,136.636291547,7.43404467154,9.49485160597,0.0,80.527626,29.818365,17.6687469291,8.69390314649,3.20568,5.76916378264
 03/03  20:00:00,137.340831379,7.43404467154,8.77835503022,0.0,80.527626,29.818365,19.4617399101,10.477182283,3.20568,5.77887762716
 03/03  21:00:00,137.80181057,7.43404467154,9.23649619179,0.0,80.527626,29.818365,19.4140268292,10.4348827616,3.20568,5.77346406759
 03/03  22:00:00,55.6085644892,0.0,0.0,0.0,15.863942322,29.242365,11.8563568699,0.0,3.20568,8.6506768699
 03/03  23:00:00,55.6470464278,0.0,0.0,0.0,15.863942322,29.242365,6.09535971386,0.0,3.20568,2.88967971386
 03/03  24:00:00,56.3786572001,0.0,0.0,0.0,15.863942322,29.242365,6.09284440264,0.0,3.20568,2.88716440264
 03/04  01:00:00,55.6730101068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.6688133677,0.0,0.0,0.0,15.863942322,29.242365,6.08838187028,0.0,3.20568,2.88270187028
 03/04  03:00:00,55.6648327399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.6615587309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.9065697518,0.0,0.0,0.0,15.863942322,29.242365,6.08844992814,0.0,3.20568,2.88276992814
 03/04  06:00:00,55.8910926858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,53.0412618134,0.0,0.0,0.0,15.863942322,29.242365,6.08836918401,0.0,3.20568,2.88268918401
 03/04  08:00:00,47.2559212477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.2607672104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.2797171305,0.0,0.0,0.0,15.863942322,29.242365,6.08990009091,0.0,3.20568,2.88422009091
 03/04  11:00:00,47.28552906,0.0,0.0,0.0,15.863942322,29.242365,6.08983470405,0.0,3.20568,2.88415470405
 03/04  12:00:00,47.9789531575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.31179577,0.0,0.0,0.0,15.863942322,29.242365,6.08999424008,0.0,3.20568,2.88431424008
 03/04  14:00:00,47.3439843418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.3285792615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,47.2875815099,0.0,0.0,0.0,15.863942322,29.242365,6.08837961778,0.0,3.20568,2.88269961778
 03/04  17:00:00,47.1814223612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,47.1859388722,0.0,0.0,0.0,15.863942322,29.242365,6.08844741151,0.0,3.20568,2.88276741151
 03/04  19:00:00,54.3353339927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.0104363557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.9843747822,0.0,0.0,0.0,15.863942322,29.242365,6.08836652391,0.0,3.20568,2.88268652391
 03/04  22:00:00,55.8401324544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.6599855777,0.0,0.0,0.0,15.863942322,29.242365,6.08843434052,0.0,3.20568,2.88275434052
 03/04  24:00:00,56.3464890651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  01:00:00,55.6598836285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6592146351,0.0,0.0,0.0,15.863942322,29.242365,6.0883513853,0.0,3.20568,2.8826713853
 03/05  03:00:00,55.6574925731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.655934039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.9024504882,0.0,0.0,0.0,15.863942322,29.242365,6.08841684438,0.0,3.20568,2.88273684438
 03/05  06:00:00,55.8852555077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,53.0331112481,0.0,0.0,0.0,15.863942322,29.242365,6.08833359137,0.0,3.20568,2.88265359137
 03/05  08:00:00,47.2405220164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.2385251017,0.0,0.0,0.0,15.863942322,29.242365,6.08979103321,0.0,3.20568,2.88411103321
 03/05  10:00:00,47.2492114691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.2374745534,0.0,0.0,0.0,15.863942322,29.242365,6.08994744261,0.0,3.20568,2.88426744261
 03/05  12:00:00,47.9057899353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.2197057706,0.0,0.0,0.0,15.863942322,29.242365,6.08987915326,0.0,3.20568,2.88419915326
 03/05  14:00:00,47.2623158255,0.0,0.0,0.0,15.863942322,29.242365,6.08981093371,0.0,3.20568,2.88413093371
 03/05  15:00:00,47.2800952439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,47.2733254873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.1726485969,0.0,0.0,0.0,15.863942322,29.242365,6.08841797601,0.0,3.20568,2.88273797601
 03/05  18:00:00,47.160628374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,54.2928825694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.9470801983,0.0,0.0,0.0,15.863942322,29.242365,6.08833458499,0.0,3.20568,2.88265458499
 03/05  21:00:00,55.9214201193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.7836033154,0.0,0.0,0.0,15.863942322,29.242365,6.08839975326,0.0,3.20568,2.88271975326
 03/05  23:00:00,55.6084168284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  24:00:00,56.2898240096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5963735103,0.0,0.0,0.0,15.863942322,29.242365,6.08992337649,0.0,3.20568,2.88424337649
 03/06  02:00:00,55.5892932815,0.0,0.0,0.0,15.863942322,29.242365,6.0898519869,0.0,3.20568,2.8841719869
 03/06  03:00:00,55.5814512255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.5735715031,0.0,0.0,0.0,15.863942322,29.242365,6.08978075123,0.0,3.20568,2.88410075123
 03/06  05:00:00,55.7883398146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.7650994644,0.0,0.0,0.0,15.863942322,29.242365,6.08993392413,0.0,3.20568,2.88425392413
 03/06  07:00:00,60.9362773413,7.43404467154,0.0,0.0,15.863942322,29.818365,101.699805008,98.4741250084,3.20568,0.02
 03/06  08:00:00,120.002009298,7.43404467154,0.00171730904968,0.0,80.527626,29.818365,75.2006992098,66.2392347458,3.20568,5.755784464
 03/06  09:00:00,165.289751382,7.43404467154,0.00665413556957,0.0,80.527626,75.0917375,71.7920292473,39.0707371926,24.0426,8.67869205474
 03/06  10:00:00,165.332682842,7.44930640165,0.00500032522779,0.0,80.527626,75.0917375,75.05051183,33.5548188711,24.0426,17.4530929589
 03/06  11:00:00,169.513230087,7.62356077041,0.00314660424487,0.0,80.527626,79.0911225,77.0908844364,27.5652277451,32.0568,17.4688566913
 03/06  12:00:00,171.271749512,8.11284433284,0.568321692265,0.0,80.527626,79.0911225,60.3527833965,7.86875246122,32.0568,20.4272309353
 03/06  13:00:00,171.715625807,8.40725408543,1.41521621421,0.0,80.527626,79.0911225,60.4822474575,5.03511144015,32.0568,23.3903360174
 03/06  14:00:00,168.518187733,8.73698084921,1.86501279011,0.0,80.527626,75.0917375,58.2611581748,18.815734626,16.0284,23.4170235487
 03/06  15:00:00,168.853620581,8.9417661205,1.99410424303,0.0,80.527626,75.0917375,52.292705804,18.8072530904,16.0284,17.4570527136
 03/06  16:00:00,167.036324189,9.05729108597,2.08297938524,0.0,80.527626,73.092045,42.7398693005,22.0558415822,3.20568,17.4783477183
 03/06  17:00:00,164.772712825,7.58127434243,1.41027760208,0.0,80.527626,73.092045,26.9808651051,20.8870744597,3.20568,2.88811064538
 03/06  18:00:00,121.285730601,7.43404467154,1.35087872958,0.0,80.527626,29.818365,27.431858347,21.3381140394,3.20568,2.88806430766
 03/06  19:00:00,128.44437109,7.43404467154,1.36391205701,0.0,80.527626,29.818365,30.7920827147,21.8169995592,3.20568,5.76940315549
 03/06  20:00:00,129.357483959,7.43404467154,0.625989671705,0.0,80.527626,29.818365,34.9331645722,23.0698631918,3.20568,8.65762138046
 03/06  21:00:00,128.709124081,7.43404467154,0.0,0.0,80.527626,29.818365,35.4639292043,26.484546188,3.20568,5.77370301623
 03/06  22:00:00,55.6960014885,0.0,0.0,0.0,15.863942322,29.242365,8.97964885077,0.0,3.20568,5.77396885077
 03/06  23:00:00,55.5664391222,0.0,0.0,0.0,15.863942322,29.242365,8.96437266125,0.0,3.20568,5.75869266125
 03/06  24:00:00,56.2919539283,0.0,0.0,0.0,15.863942322,29.242365,6.09284197941,0.0,3.20568,2.88716197941
 03/07  01:00:00,55.5840603632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.578463015,0.0,0.0,0.0,15.863942322,29.242365,6.08985083406,0.0,3.20568,2.88417083406
 03/07  03:00:00,55.5741517372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  04:00:00,55.5703184012,0.0,0.0,0.0,15.863942322,29.242365,6.08977653924,0.0,3.20568,2.88409653924
 03/07  05:00:00,56.6612865207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  06:00:00,56.4825442296,0.0,0.0,0.0,15.863942322,29.242365,6.08992636524,0.0,3.20568,2.88424636524
 03/07  07:00:00,61.2894068396,7.43404467154,0.0,0.0,15.863942322,29.818365,118.182857729,112.093005613,3.20568,2.88417211549
 03/07  08:00:00,120.001399897,7.43404467154,0.0,0.0,80.527626,29.818365,88.6448919677,82.5514271741,3.20568,2.8877847936
 03/07  09:00:00,165.284753906,7.43404467154,0.00602939592159,0.0,80.527626,75.0917375,102.444585688,69.7240744404,24.0426,8.67791124807
 03/07  10:00:00,165.319238304,7.4419352719,0.00393460847712,0.0,80.527626,75.0917375,123.418757161,81.9209393349,24.0426,17.4552178259
 03/07  11:00:00,169.403232704,7.52821791691,0.00584878415405,0.0,80.527626,79.0911225,115.81807357,66.2915919583,32.0568,17.4696816115
 03/07  12:00:00,170.727405219,8.15227400712,0.0,0.0,80.527626,79.0911225,76.2587212097,23.7754943665,32.0568,20.4264268431
 03/07  13:00:00,172.175064405,8.80026999384,1.4972084614,0.0,80.527626,79.0911225,60.6532100533,5.20793768236,32.0568,23.3884723709
 03/07  14:00:00,172.557278632,9.63337107101,5.00722835603,0.0,80.527626,75.0917375,53.5470946957,14.1070562425,16.0284,23.4116384532
 03/07  15:00:00,175.508756298,10.0986082538,7.48182860185,0.0,80.527626,75.0917375,44.8235893492,11.3367296052,16.0284,17.4584597441
 03/07  16:00:00,176.055926601,10.4082257744,9.73144630825,0.0,80.527626,73.092045,32.1764601327,11.4911540943,3.20568,17.4796260384
 03/07  17:00:00,169.959822502,8.15078514486,6.02280108082,0.0,80.527626,73.092045,19.7341146806,13.6404225344,3.20568,2.88801214617
 03/07  18:00:00,121.802686783,7.43882137027,1.89023216927,0.0,80.527626,29.818365,25.5427348406,19.448950933,3.20568,2.8881039076
 03/07  19:00:00,127.030921421,7.43404467154,0.0,0.0,80.527626,29.818365,40.0106009348,31.0350623936,3.20568,5.76985854123
 03/07  20:00:00,128.457119678,7.43404467154,0.0,0.0,80.527626,29.818365,66.6240518242,54.7611041313,3.20568,8.65726769286
 03/07  21:00:00,128.469919617,7.43404467154,0.0,0.0,80.527626,29.818365,93.1459752008,84.1661788269,3.20568,5.77411637385
 03/07  22:00:00,55.4417344638,0.0,0.0,0.0,15.863942322,29.242365,8.97977388012,0.0,3.20568,5.77409388012
 03/07  23:00:00,55.4727724418,0.0,0.0,0.0,15.863942322,29.242365,8.96478147111,0.0,3.20568,5.75910147111
 03/07  24:00:00,56.2214259532,0.0,0.0,0.0,15.863942322,29.242365,6.09224855993,0.0,3.20568,2.88656855993
 03/08  01:00:00,55.4750416232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.465933654,0.0,0.0,0.0,15.863942322,29.242365,6.08983002804,0.0,3.20568,2.88415002804
 03/08  03:00:00,55.4545838724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4437394198,0.0,0.0,0.0,15.863942322,29.242365,6.08950350014,0.0,3.20568,2.88382350014
 03/08  05:00:00,55.6470857648,0.0,0.0,0.0,15.863942322,29.242365,6.08989892598,0.0,3.20568,2.88421892598
 03/08  06:00:00,55.6231119653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,61.8212285637,7.43404467154,0.0,0.0,15.863942322,29.818365,458.76250851,452.672686914,3.20568,2.88414159555
 03/08  08:00:00,120.690891089,7.43404467154,0.00130982706588,0.0,80.527626,29.818365,273.761515261,267.667866122,3.20568,2.88796913899
 03/08  09:00:00,165.426378023,7.43404467154,0.0115242583088,0.0,80.527626,75.0917375,146.404502747,113.683551006,24.0426,8.67835174114
 03/08  10:00:00,165.27651279,7.43404467154,0.00419961827666,0.0,80.527626,75.0917375,97.7542745276,56.2558356049,24.0426,17.4558389227
 03/08  11:00:00,169.382510872,7.54971112919,0.00222109780394,0.0,80.527626,79.0911225,81.5866265937,32.0597028126,32.0568,17.4701237812
 03/08  12:00:00,171.743975831,8.13387921745,1.05377405579,0.0,80.527626,79.0911225,58.990065982,6.50662683008,32.0568,20.4266391519
 03/08  13:00:00,174.260932149,8.75921488853,3.63801926361,0.0,80.527626,79.0911225,55.8086330378,0.365709811696,32.0568,23.3861232261
 03/08  14:00:00,172.723278619,9.78773721219,5.04206691363,0.0,80.527626,75.0917375,51.3434644712,11.9037342728,16.0284,23.4113301984
 03/08  15:00:00,173.965377747,10.7209620001,5.34987476753,0.0,80.527626,75.0917375,45.9174680852,12.4308218184,16.0284,17.4582462668
 03/08  16:00:00,173.113690785,11.2950543802,5.94544631806,0.0,80.527626,73.092045,36.5722732799,15.887358165,3.20568,17.4792351149
 03/08  17:00:00,165.75112209,8.50072944061,1.50978112573,0.0,80.527626,73.092045,26.1161987898,20.0225158635,3.20568,2.8880029263
 03/08  18:00:00,119.934510637,7.48984430281,0.0,0.0,80.527626,29.818365,37.0799454609,30.9861743319,3.20568,2.88809112895
 03/08  19:00:00,127.034837209,7.43404467154,0.0,0.0,80.527626,29.818365,60.9501962427,51.9747164782,3.20568,5.76979976449
 03/08  20:00:00,128.709453658,7.43404467154,0.0,0.0,80.527626,29.818365,89.4422614161,77.5794491511,3.20568,8.65713226494
 03/08  21:00:00,128.747075741,7.43404467154,0.0,0.0,80.527626,29.818365,112.701178762,103.721485178,3.20568,5.77401358345
 03/08  22:00:00,55.5803003807,0.0,0.0,0.0,15.863942322,29.242365,8.97965785696,0.0,3.20568,5.77397785696
 03/08  23:00:00,55.4600529836,0.0,0.0,0.0,15.863942322,29.242365,8.96467529546,0.0,3.20568,5.75899529546
 03/08  24:00:00,56.2212425762,0.0,0.0,0.0,15.863942322,29.242365,6.09298943911,0.0,3.20568,2.88730943911
 03/09  01:00:00,55.4717710876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.4618475127,0.0,0.0,0.0,15.863942322,29.242365,6.08977734028,0.0,3.20568,2.88409734028
 03/09  03:00:00,55.4479528749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.4347194249,0.0,0.0,0.0,15.863942322,29.242365,6.08992015657,0.0,3.20568,2.88424015657
 03/09  05:00:00,55.6372238915,0.0,0.0,0.0,15.863942322,29.242365,6.08983959434,0.0,3.20568,2.88415959434
 03/09  06:00:00,55.6132816075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  07:00:00,61.8388275254,7.43404467154,0.00110652854652,0.0,15.863942322,29.818365,411.191660486,405.101901363,3.20568,2.88407912247
 03/09  08:00:00,120.665335979,7.43404467154,0.00369551929244,0.0,80.527626,29.818365,272.143041438,266.049464874,3.20568,2.8878965646
 03/09  09:00:00,165.364746579,7.43404467154,0.0128262662021,0.0,80.527626,75.0917375,131.112085421,98.3914667314,24.0426,8.67801868931
 03/09  10:00:00,165.704206863,7.43404467154,0.428246693547,0.0,80.527626,75.0917375,79.8818813133,38.3844384808,24.0426,17.4548428325
 03/09  11:00:00,172.923304807,7.57393680447,3.47012763176,0.0,80.527626,79.0911225,67.8165682658,18.2908049246,32.0568,17.4689633412
 03/09  12:00:00,177.458978318,8.21769952735,6.62490923975,0.0,80.527626,79.0911225,52.481869719,0.0,32.0568,20.425069719
 03/09  13:00:00,180.998915283,9.01476410629,10.0447241358,0.0,80.527626,79.0911225,55.4438851561,0.0,32.0568,23.3870851561
 03/09  14:00:00,180.446376058,10.1635988335,12.3198477081,0.0,80.527626,75.0917375,41.6536282133,2.21541318611,16.0284,23.4098150272
 03/09  15:00:00,183.160670939,11.2576353645,13.9453058698,0.0,80.527626,75.0917375,36.0557775847,2.57096201453,16.0284,17.4564155701
 03/09  16:00:00,183.123171043,11.9112593378,15.2746909579,0.0,80.527626,73.092045,26.0670512252,5.38418467768,3.20568,17.4771865475
 03/09  17:00:00,174.104144189,8.891178377,9.40660611008,0.0,80.527626,73.092045,14.7589492236,8.66518686637,3.20568,2.88808235727
 03/09  18:00:00,124.546104248,7.57916797358,4.46826929028,0.0,80.527626,29.818365,20.5530578447,14.4593519805,3.20568,2.88802586419
 03/09  19:00:00,128.128073012,7.43570890777,1.07442440903,0.0,80.527626,29.818365,29.6016277553,20.6267189205,3.20568,5.76922883474
 03/09  20:00:00,128.690452404,7.43404467154,0.0,0.0,80.527626,29.818365,38.8507661496,26.9878758124,3.20568,8.65721033719
 03/09  21:00:00,128.669356738,7.43404467154,0.0,0.0,80.527626,29.818365,43.3291021911,34.3500232756,3.20568,5.77339891555
 03/09  22:00:00,55.6466674269,0.0,0.0,0.0,15.863942322,29.242365,8.9793001784,0.0,3.20568,5.7736201784
 03/09  23:00:00,55.5234232759,0.0,0.0,0.0,15.863942322,29.242365,8.96454423291,0.0,3.20568,5.75886423291
 03/09  24:00:00,56.2577075743,0.0,0.0,0.0,15.863942322,29.242365,6.09267880353,0.0,3.20568,2.88699880353
 03/10  01:00:00,55.5294846601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.5251056273,0.0,0.0,0.0,15.863942322,29.242365,6.08991574724,0.0,3.20568,2.88423574724
 03/10  03:00:00,55.5239431966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.5240034631,0.0,0.0,0.0,15.863942322,29.242365,6.08983184599,0.0,3.20568,2.88415184599
 03/10  05:00:00,56.5851777858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.4201957104,0.0,0.0,0.0,15.863942322,29.242365,6.0897480835,0.0,3.20568,2.8840680835
 03/10  07:00:00,61.3110604119,7.43404467154,0.0,0.0,15.863942322,29.818365,129.605589483,123.515702037,3.20568,2.88420744628
 03/10  08:00:00,120.001522718,7.43404467154,0.00171486817525,0.0,80.527626,29.818365,82.1456055379,76.0519462202,3.20568,2.88797931774
 03/10  09:00:00,166.287307915,7.43404467154,1.00439400185,0.0,80.527626,75.0917375,62.2271805872,29.5056901743,24.0426,8.67889041294
 03/10  10:00:00,170.57310524,7.44157031663,5.22212358745,0.0,80.527626,75.0917375,61.1600729739,19.6652235759,24.0426,17.4522493979
 03/10  11:00:00,178.026725672,7.59930005754,8.48776591435,0.0,80.527626,79.0911225,61.4763604919,11.9521816137,32.0568,17.4673788782
 03/10  12:00:00,182.830835714,8.15170840175,12.0055858289,0.0,80.527626,79.0911225,52.4822190807,0.0,32.0568,20.4254190807
 03/10  13:00:00,186.244727455,8.66875442933,15.5752610586,0.0,80.527626,79.0911225,55.442727395,0.0,32.0568,23.385927395
 03/10  14:00:00,184.218480376,9.036878163,17.162218522,0.0,80.527626,75.0917375,39.8601087484,0.418886129691,16.0284,23.4128226187
 03/10  15:00:00,184.732582812,9.28883883478,17.4343861284,0.0,80.527626,75.0917375,34.9251365785,1.44369545031,16.0284,17.4530411282
 03/10  16:00:00,183.045062222,9.49790301412,17.5632981252,0.0,80.527626,73.092045,26.042096471,5.36297202771,3.20568,17.4734444433
 03/10  17:00:00,176.282914544,7.83830999093,12.582613383,0.0,80.527626,73.092045,13.4425572358,7.34911923851,3.20568,2.8877579973
 03/10  18:00:00,130.036713838,7.43404467154,10.0303917169,0.0,80.527626,29.818365,15.8416419011,9.74805416803,3.20568,2.8879077331
 03/10  19:00:00,135.84100568,7.43404467154,8.69891804033,0.0,80.527626,29.818365,21.2664629381,12.2911414808,3.20568,5.76964145728
 03/10  20:00:00,136.683008257,7.43404467154,8.1162328572,0.0,80.527626,29.818365,25.4803551413,13.6172047938,3.20568,8.65747034746
 03/10  21:00:00,136.768859526,7.43404467154,8.20232835705,0.0,80.527626,29.818365,22.9545020465,13.9748319165,3.20568,5.77399012998
 03/10  22:00:00,55.6027101356,0.0,0.0,0.0,15.863942322,29.242365,8.97900180777,0.0,3.20568,5.77332180777
 03/10  23:00:00,55.6352124327,0.0,0.0,0.0,15.863942322,29.242365,6.09521207081,0.0,3.20568,2.88953207081
 03/10  24:00:00,56.36003052,0.0,0.0,0.0,15.863942322,29.242365,6.09292781947,0.0,3.20568,2.88724781947
 03/11  01:00:00,55.6531741203,0.0,0.0,0.0,15.863942322,29.242365,6.08835551681,0.0,3.20568,2.88267551681
 03/11  02:00:00,55.648418713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.6445846644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.6412722577,0.0,0.0,0.0,15.863942322,29.242365,6.08840300296,0.0,3.20568,2.88272300296
 03/11  05:00:00,55.8786583199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.8606092868,0.0,0.0,0.0,15.863942322,29.242365,6.08830288862,0.0,3.20568,2.88262288862
 03/11  07:00:00,53.0088916611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.2290711383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.2453425493,0.0,0.0,0.0,15.863942322,29.242365,6.08835012699,0.0,3.20568,2.88267012699
 03/11  10:00:00,47.2772007581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.2866034062,0.0,0.0,0.0,15.863942322,29.242365,6.08992744063,0.0,3.20568,2.88424744063
 03/11  12:00:00,47.9766663943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.306777009,0.0,0.0,0.0,15.863942322,29.242365,6.08984031377,0.0,3.20568,2.88416031377
 03/11  14:00:00,47.3534231153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.3667402715,0.0,0.0,0.0,15.863942322,29.242365,6.08837618654,0.0,3.20568,2.88269618654
 03/11  16:00:00,47.3545245091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.248920254,0.0,0.0,0.0,15.863942322,29.242365,6.08842313268,0.0,3.20568,2.88274313268
 03/11  18:00:00,47.2334526513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
