Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  19:00:00,52.9329704388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.0304899071,0.0,0.0,0.0,15.863942322,29.242365,6.08832274541,0.0,3.20568,2.88264274541
 03/11  21:00:00,56.0037961723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  22:00:00,55.8572686199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6713164299,0.0,0.0,0.0,15.863942322,29.242365,6.08836977987,0.0,3.20568,2.88268977987
 03/11  24:00:00,56.3523966708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.6609584776,0.0,0.0,0.0,15.863942322,29.242365,6.08841492145,0.0,3.20568,2.88273492145
 03/12  02:00:00,55.6571125817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.6547422189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.8980968544,0.0,0.0,0.0,15.863942322,29.242365,6.08831192032,0.0,3.20568,2.88263192032
 03/12  05:00:00,55.8827385633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.891478159,0.0,0.0,0.0,15.863942322,29.242365,6.0883559708,0.0,3.20568,2.8826759708
 03/12  07:00:00,51.5319811355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.2559713521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.288984528,0.0,0.0,0.0,15.863942322,29.242365,6.08992469776,0.0,3.20568,2.88424469776
 03/12  10:00:00,47.2988101211,0.0,0.0,0.0,15.863942322,29.242365,6.08983411472,0.0,3.20568,2.88415411472
 03/12  11:00:00,47.982637524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  12:00:00,47.3018270008,0.0,0.0,0.0,15.863942322,29.242365,6.08974363097,0.0,3.20568,2.88406363097
 03/12  13:00:00,47.3501154371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  14:00:00,47.3624558809,0.0,0.0,0.0,15.863942322,29.242365,6.08839507732,0.0,3.20568,2.88271507732
 03/12  15:00:00,47.3424292182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,47.2352708686,0.0,0.0,0.0,15.863942322,29.242365,6.08832894317,0.0,3.20568,2.88264894317
 03/12  17:00:00,47.2292937467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.2268779421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,53.1957937167,0.0,0.0,0.0,15.863942322,29.242365,6.08837270893,0.0,3.20568,2.88269270893
 03/12  20:00:00,56.0356903126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.895337755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.7102765537,0.0,0.0,0.0,15.863942322,29.242365,6.08841639971,0.0,3.20568,2.88273639971
 03/12  23:00:00,56.3940656834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.7063906777,0.0,0.0,0.0,15.863942322,29.242365,6.0883129493,0.0,3.20568,2.8826329493
 03/13  01:00:00,55.7050090021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.7056045485,0.0,0.0,0.0,15.863942322,29.242365,6.08980544349,0.0,3.20568,2.88412544349
 03/13  03:00:00,55.7072344928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.9702201473,0.0,0.0,0.0,15.863942322,29.242365,6.08993329156,0.0,3.20568,2.88425329156
 03/13  05:00:00,55.9519511689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,89.7059972072,7.43404467154,25.7619707226,0.0,15.863942322,29.818365,9.63767122685,3.5477413195,3.20568,2.88424990735
 03/13  07:00:00,149.399104619,7.43404467154,24.9112038563,0.0,80.527626,29.818365,7.25708471445,1.16362230003,3.20568,2.88778241443
 03/13  08:00:00,192.608827822,7.72579808916,26.8183316878,0.0,80.527626,75.0917375,32.7263328143,0.00589982727804,24.0426,8.67783298703
 03/13  09:00:00,198.966760595,8.56247462389,32.3124083394,0.0,80.527626,75.0917375,41.4995928704,0.0,24.0426,17.4569928704
 03/13  10:00:00,207.05196368,9.22024130321,35.7350631841,0.0,80.527626,79.0911225,49.5270620559,0.0,32.0568,17.4702620559
 03/13  11:00:00,215.894802428,10.2626694122,42.8147276658,0.0,80.527626,79.0911225,52.4790271287,0.0,32.0568,20.4222271287
 03/13  12:00:00,223.315553664,12.0153083641,49.1645758914,0.0,80.527626,79.0911225,55.4401833669,0.000334984442229,32.0568,23.3830483825
 03/13  13:00:00,223.694331362,14.2695060103,51.2709660884,0.0,80.527626,75.0917375,39.4713603405,0.0361706744869,16.0284,23.406789666
 03/13  14:00:00,229.23359339,15.8937244162,55.1730184809,0.0,80.527626,75.0917375,33.493282859,0.0100161814841,16.0284,17.4548666775
 03/13  15:00:00,234.267215866,17.8883409037,60.201738579,0.0,80.527626,73.092045,20.7082336519,0.027698659743,3.20568,17.4748549922
 03/13  16:00:00,223.000346439,13.5406079687,53.337884535,0.0,80.527626,73.092045,6.11584609942,0.0222230412641,3.20568,2.88794305816
 03/13  17:00:00,163.840304999,10.1363552616,40.9360369279,0.0,80.527626,29.818365,6.09882367066,0.0052723731017,3.20568,2.88787129756
 03/13  18:00:00,153.510882267,9.10961062209,31.6681589416,0.0,80.527626,29.818365,8.97445881781,0.0,3.20568,5.76877881781
 03/13  19:00:00,149.743037163,8.13964283731,22.9400674809,0.0,80.527626,29.818365,11.932159379,0.0691880673032,3.20568,8.65729131174
 03/13  20:00:00,146.150707391,7.64739099838,17.049739594,0.0,80.527626,29.818365,9.01409306186,0.0347919705601,3.20568,5.7736210913
 03/13  21:00:00,55.8460134523,0.0,0.0,0.0,15.863942322,29.242365,8.97946852698,0.0,3.20568,5.77378852698
 03/13  22:00:00,55.69014309,0.0,0.0,0.0,15.863942322,29.242365,6.09497048639,0.0,3.20568,2.88929048639
 03/13  23:00:00,56.4098848127,0.0,0.0,0.0,15.863942322,29.242365,6.092800795,0.0,3.20568,2.887120795
 03/13  24:00:00,55.6997876013,0.0,0.0,0.0,15.863942322,29.242365,6.08990991565,0.0,3.20568,2.88422991565
 03/14  01:00:00,55.6920921816,0.0,0.0,0.0,15.863942322,29.242365,6.08981181554,0.0,3.20568,2.88413181554
 03/14  02:00:00,55.6792120516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.6641242223,0.0,0.0,0.0,15.863942322,29.242365,6.08963669663,0.0,3.20568,2.88395669663
 03/14  04:00:00,56.8141386651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.6056966208,0.0,0.0,0.0,15.863942322,29.242365,6.08983792092,0.0,3.20568,2.88415792092
 03/14  06:00:00,65.6654951976,7.43404467154,1.52596869561,0.0,15.863942322,29.818365,54.2353702788,51.0096902788,3.20568,0.02
 03/14  07:00:00,124.265123981,7.43404467154,0.0,0.0,80.527626,29.818365,46.3164592015,40.2229361354,3.20568,2.88784306606
 03/14  08:00:00,167.529047839,7.44295337825,2.22601992501,0.0,80.527626,75.0917375,55.7442815805,20.1381139573,24.0426,11.5635676233
 03/14  09:00:00,174.513042071,7.76500640448,8.81026576659,0.0,80.527626,75.0917375,50.2428098742,8.75285138687,24.0426,17.4473584873
 03/14  10:00:00,187.0602416,8.58500564675,16.4803292973,0.0,80.527626,79.0911225,49.9425345247,0.424078097969,32.0568,17.4616564267
 03/14  11:00:00,197.462615192,9.66732497875,25.0161271427,0.0,80.527626,79.0911225,52.4991588059,0.0180559186689,32.0568,20.4243028872
 03/14  12:00:00,206.299209774,11.1294120759,33.0652245544,0.0,80.527626,79.0911225,52.5153785616,0.0,32.0568,20.4585785616
 03/14  13:00:00,211.713308212,13.1395981857,40.4194531884,0.0,80.527626,75.0917375,39.4647860782,0.0306022159344,16.0284,23.4057838623
 03/14  14:00:00,222.668779564,15.4044059941,49.0945670135,0.0,80.527626,75.0917375,33.4874366298,0.0,16.0284,17.4590366298
 03/14  15:00:00,228.297790706,17.3554913571,54.7803255042,0.0,80.527626,73.092045,20.7037271499,0.0191640012939,3.20568,17.4788831486
 03/14  16:00:00,221.077907216,13.2768062553,51.7490761587,0.0,80.527626,73.092045,8.97470276687,0.0132853595363,3.20568,5.75573740733
 03/14  17:00:00,161.374619167,10.0175446161,38.6034037704,0.0,80.527626,29.818365,6.09354908527,0.0,3.20568,2.88786908527
 03/14  18:00:00,150.694293564,9.02105762924,28.9532662905,0.0,80.527626,29.818365,8.97412767676,0.0,3.20568,5.76844767676
 03/14  19:00:00,147.83292459,8.14504002103,21.2925727397,0.0,80.527626,29.818365,9.01834640354,0.0348518077071,3.20568,5.77781459584
 03/14  20:00:00,144.490614909,7.66761426431,15.6221543496,0.0,80.527626,29.818365,9.03462222757,0.0557391872904,3.20568,5.77320304028
 03/14  21:00:00,55.6480366012,0.0,0.0,0.0,15.863942322,29.242365,8.97955590886,0.0,3.20568,5.77387590886
 03/14  22:00:00,55.6641795583,0.0,0.0,0.0,15.863942322,29.242365,8.96420937604,0.0,3.20568,5.75852937604
 03/14  23:00:00,56.3763691308,0.0,0.0,0.0,15.863942322,29.242365,6.09261634877,0.0,3.20568,2.88693634877
 03/14  24:00:00,55.6513801077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  01:00:00,55.6298311263,0.0,0.0,0.0,15.863942322,29.242365,6.08979075576,0.0,3.20568,2.88411075576
 03/15  02:00:00,55.611278147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.5973986379,0.0,0.0,0.0,15.863942322,29.242365,6.08991053014,0.0,3.20568,2.88423053014
 03/15  04:00:00,55.8017484436,0.0,0.0,0.0,15.863942322,29.242365,6.08980913308,0.0,3.20568,2.88412913308
 03/15  05:00:00,55.7749279869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,63.7880587838,7.43404467154,0.00214955233689,0.0,15.863942322,29.818365,119.009580936,112.920269692,3.20568,2.88363124412
 03/15  07:00:00,124.284233757,7.43404467154,0.0,0.0,80.527626,29.818365,96.2939057134,90.2004453743,3.20568,2.88778033909
 03/15  08:00:00,166.937055823,7.43404467154,1.64589649506,0.0,80.527626,75.0917375,62.9579842086,30.2384591469,24.0426,8.67692506167
 03/15  09:00:00,176.744544985,7.55507185883,11.2241231664,0.0,80.527626,75.0917375,47.4629262589,5.96660133165,24.0426,17.4537249273
 03/15  10:00:00,193.703441279,8.31566599115,23.3170315228,0.0,80.527626,79.0911225,49.5264236016,0.0,32.0568,17.4696236016
 03/15  11:00:00,209.931330274,9.61978300284,37.4575222835,0.0,80.527626,79.0911225,52.4794920154,0.0,32.0568,20.4226920154
 03/15  12:00:00,221.596795315,11.3441575145,48.0760451577,0.0,80.527626,79.0911225,55.4388887298,0.0,32.0568,23.3820887298
 03/15  13:00:00,232.10690083,13.7713693875,60.1165930214,0.0,80.527626,75.0917375,36.5381918257,0.0300495068342,16.0284,20.4797423189
 03/15  14:00:00,243.286008529,16.2024685961,68.8579843563,0.0,80.527626,75.0917375,33.4898049116,0.0,16.0284,17.4614049116
 03/15  15:00:00,245.282379857,18.0745264865,70.9944136803,0.0,80.527626,73.092045,23.60925895,0.0199560582164,3.20568,20.3836228918
 03/15  16:00:00,234.338399499,14.1273151087,64.127670341,0.0,80.527626,73.092045,6.10694257752,0.0135685692982,3.20568,2.88769400822
 03/15  17:00:00,169.68710198,10.4852286348,46.423958557,0.0,80.527626,29.818365,6.09350566789,0.0,3.20568,2.88782566789
 03/15  18:00:00,156.068683972,9.35154892881,33.9733634598,0.0,80.527626,29.818365,8.97482118216,0.0,3.20568,5.76914118216
 03/15  19:00:00,151.813637885,8.33498402321,24.7910870776,0.0,80.527626,29.818365,9.0151251154,0.0319407953619,3.20568,5.77750432003
 03/15  20:00:00,148.054982475,7.77223899421,18.8070325266,0.0,80.527626,29.818365,9.01479094598,0.0361224065426,3.20568,5.77298853944
 03/15  21:00:00,55.8612893045,0.0,0.0,0.0,15.863942322,29.242365,11.8552747263,0.0,3.20568,8.64959472626
 03/15  22:00:00,55.7008947798,0.0,0.0,0.0,15.863942322,29.242365,6.09506476884,0.0,3.20568,2.88938476884
 03/15  23:00:00,56.4295548592,0.0,0.0,0.0,15.863942322,29.242365,6.09292894812,0.0,3.20568,2.88724894812
 03/15  24:00:00,55.7168012826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.7133046436,0.0,0.0,0.0,15.863942322,29.242365,6.08988304461,0.0,3.20568,2.88420304461
 03/16  02:00:00,55.7068286281,0.0,0.0,0.0,15.863942322,29.242365,6.08977780041,0.0,3.20568,2.88409780041
 03/16  03:00:00,55.6999602942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.9417797274,0.0,0.0,0.0,15.863942322,29.242365,6.0898935792,0.0,3.20568,2.8842135792
 03/16  05:00:00,55.9158534979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,75.8682348623,7.43404467154,12.0122166721,0.0,15.863942322,29.818365,27.411422259,21.3216337577,3.20568,2.88410850129
 03/16  07:00:00,135.947269837,7.43404467154,11.5684643223,0.0,80.527626,29.818365,17.8125400176,11.7191963471,3.20568,2.88766367052
 03/16  08:00:00,181.894953588,7.57534291441,16.3309484145,0.0,80.527626,75.0917375,34.5244713479,1.80483661448,24.0426,8.67703473344
 03/16  09:00:00,194.948427743,8.43261418322,28.4305933015,0.0,80.527626,75.0917375,41.4944957172,0.0,24.0426,17.4518957172
 03/16  10:00:00,214.906758601,9.29712988328,43.4549318879,0.0,80.527626,79.0911225,49.5212954414,0.0,32.0568,17.4644954414
 03/16  11:00:00,236.169953522,10.6601810594,62.605426858,0.0,80.527626,79.0911225,52.4775722855,0.0,32.0568,20.4207722855
 03/16  12:00:00,248.640274688,12.7180326147,73.7009856187,0.0,80.527626,79.0911225,55.4405434401,0.00407751382585,32.0568,23.3796659263
 03/16  13:00:00,254.71022107,15.4860768251,80.9782022622,0.0,80.527626,75.0917375,39.4665311403,0.0355391856555,16.0284,23.4025919547
 03/16  14:00:00,262.497070013,17.629505056,86.6115392173,0.0,80.527626,75.0917375,30.5892484707,0.0107595439517,16.0284,14.5500889268
 03/16  15:00:00,262.843260722,19.4552562848,87.1325072712,0.0,80.527626,73.092045,23.6184785519,0.0318180367906,3.20568,20.3809805151
 03/16  16:00:00,248.735248823,15.6113491173,76.8701262426,0.0,80.527626,73.092045,6.11556697996,0.0221328105281,3.20568,2.88775416943
 03/16  17:00:00,185.72535899,11.5006171978,61.3674477299,0.0,80.527626,29.818365,6.09356099878,0.0,3.20568,2.88788099878
 03/16  18:00:00,172.831709957,10.2597244561,49.7640641381,0.0,80.527626,29.818365,8.97489211736,0.0,3.20568,5.76921211736
 03/16  19:00:00,166.070184838,9.0651788971,38.2306390164,0.0,80.527626,29.818365,8.983218633,0.0,3.20568,5.777538633
 03/16  20:00:00,157.357902453,8.21726261926,27.5781867516,0.0,80.527626,29.818365,8.97869376986,0.0,3.20568,5.77301376986
 03/16  21:00:00,55.9109482382,0.0,0.0,0.0,15.863942322,29.242365,11.8553080495,0.0,3.20568,8.64962804946
 03/16  22:00:00,55.7237881956,0.0,0.0,0.0,15.863942322,29.242365,6.09507231563,0.0,3.20568,2.88939231563
 03/16  23:00:00,56.4219057392,0.0,0.0,0.0,15.863942322,29.242365,6.09256624739,0.0,3.20568,2.88688624739
 03/16  24:00:00,55.6895258077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.6600416981,0.0,0.0,0.0,15.863942322,29.242365,6.08989280148,0.0,3.20568,2.88421280148
 03/17  02:00:00,55.6397618572,0.0,0.0,0.0,15.863942322,29.242365,6.08978373343,0.0,3.20568,2.88410373343
 03/17  03:00:00,55.633211423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.7473260975,0.0,0.0,0.0,15.863942322,29.242365,6.08989529867,0.0,3.20568,2.88421529867
 03/17  05:00:00,56.5696121768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.3432774577,7.43404467154,0.228030076213,0.0,15.863942322,29.818365,64.5291740746,58.4393876683,3.20568,2.88410640634
 03/17  07:00:00,124.243716963,7.43404467154,0.0,0.0,80.527626,29.818365,44.118407287,38.0250772289,3.20568,2.88765005803
 03/17  08:00:00,166.442141343,7.43748722389,1.17527451869,0.0,80.527626,75.0917375,54.2650863541,21.5463246501,24.0426,8.67616170397
 03/17  09:00:00,169.447044504,7.67129745995,3.89485736147,0.0,80.527626,75.0917375,56.1730017294,14.6793862626,24.0426,17.4510154668
 03/17  10:00:00,177.363887951,8.35915506652,7.09425991061,0.0,80.527626,79.0911225,57.8036551015,8.28323842347,32.0568,17.463616678
 03/17  11:00:00,182.480267691,9.1149743689,10.6988955155,0.0,80.527626,79.0911225,52.4768102565,0.0,32.0568,20.4200102565
 03/17  12:00:00,187.368852676,10.1059613097,15.2717294686,0.0,80.527626,79.0911225,55.4352964454,0.0,32.0568,23.3784964454
 03/17  13:00:00,190.221298551,11.2880369103,20.9032865654,0.0,80.527626,75.0917375,36.536123712,0.0275590986247,16.0284,20.4801646134
 03/17  14:00:00,197.155584161,12.552878491,26.5622814198,0.0,80.527626,75.0917375,33.4882418147,0.0,16.0284,17.4598418147
 03/17  15:00:00,202.144426934,14.2966124156,31.8225513695,0.0,80.527626,73.092045,23.6021529526,0.0125426347189,3.20568,20.3839303179
 03/17  16:00:00,193.648046069,10.8442462719,26.8880791151,0.0,80.527626,73.092045,6.10605246061,0.0124631320336,3.20568,2.88790932857
 03/17  17:00:00,138.6954847,8.44385874551,17.6353633682,0.0,80.527626,29.818365,6.09330538955,0.0,3.20568,2.88762538955
 03/17  18:00:00,131.91519054,7.85621333784,11.4903100564,0.0,80.527626,29.818365,9.46122074694,0.486883506816,3.20568,5.76865724013
 03/17  19:00:00,132.596988907,7.54214595483,6.81396672078,0.0,80.527626,29.818365,15.8827990018,6.89920036141,3.20568,5.77791864038
 03/17  20:00:00,133.313067996,7.43544451374,4.8017676737,0.0,80.527626,29.818365,20.7492701884,11.770313236,3.20568,5.77327695242
 03/17  21:00:00,55.5679513218,0.0,0.0,0.0,15.863942322,29.242365,9.07865223431,0.0,3.20568,5.87297223431
 03/17  22:00:00,55.6121100536,0.0,0.0,0.0,15.863942322,29.242365,8.86524463559,0.0,3.20568,5.65956463559
 03/17  23:00:00,56.349566392,0.0,0.0,0.0,15.863942322,29.242365,6.09263869949,0.0,3.20568,2.88695869949
 03/17  24:00:00,55.6321441186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  01:00:00,55.6277223133,0.0,0.0,0.0,15.863942322,29.242365,6.08831599275,0.0,3.20568,2.88263599275
 03/18  02:00:00,55.6179284305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.6116608202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.83323279,0.0,0.0,0.0,15.863942322,29.242365,6.08833899623,0.0,3.20568,2.88265899623
 03/18  05:00:00,55.8181672275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.8315555185,0.0,0.0,0.0,15.863942322,29.242365,6.08836172861,0.0,3.20568,2.88268172861
 03/18  07:00:00,51.4801465738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.2205652054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.2804106671,0.0,0.0,0.0,15.863942322,29.242365,6.08988462841,0.0,3.20568,2.88420462841
 03/18  10:00:00,47.3181453175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,48.0116128212,0.0,0.0,0.0,15.863942322,29.242365,6.08977190453,0.0,3.20568,2.88409190453
 03/18  12:00:00,47.3315296272,0.0,0.0,0.0,15.863942322,29.242365,6.08987933105,0.0,3.20568,2.88419933105
 03/18  13:00:00,47.3765766425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.4120244156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.4319757556,0.0,0.0,0.0,15.863942322,29.242365,6.08833151344,0.0,3.20568,2.88265151344
 03/18  16:00:00,47.3670292309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.381016066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.3803811525,0.0,0.0,0.0,15.863942322,29.242365,6.0883539696,0.0,3.20568,2.8826739696
 03/18  19:00:00,53.3878877083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,56.2127729951,0.0,0.0,0.0,15.863942322,29.242365,6.08837638236,0.0,3.20568,2.88269638236
 03/18  21:00:00,56.0326146927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.8101896953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.4742227573,0.0,0.0,0.0,15.863942322,29.242365,6.08839875945,0.0,3.20568,2.88271875945
 03/18  24:00:00,55.7757965795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.7581704659,0.0,0.0,0.0,15.863942322,29.242365,6.08827305578,0.0,3.20568,2.88259305578
 03/19  02:00:00,55.743714573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.7321223607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,55.9802923117,0.0,0.0,0.0,15.863942322,29.242365,6.08829229354,0.0,3.20568,2.88261229354
 03/19  05:00:00,55.9454315534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.9312277344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,51.5517636928,0.0,0.0,0.0,15.863942322,29.242365,6.08831127031,0.0,3.20568,2.88263127031
 03/19  08:00:00,47.2756348148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.3188346403,0.0,0.0,0.0,15.863942322,29.242365,6.08976037237,0.0,3.20568,2.88408037237
 03/19  10:00:00,47.3398021017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.0273860591,0.0,0.0,0.0,15.863942322,29.242365,6.08986341456,0.0,3.20568,2.88418341456
 03/19  12:00:00,47.3487176162,0.0,0.0,0.0,15.863942322,29.242365,6.0897467635,0.0,3.20568,2.8840667635
 03/19  13:00:00,47.3954538215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  14:00:00,47.4029561854,0.0,0.0,0.0,15.863942322,29.242365,6.08827893752,0.0,3.20568,2.88259893752
 03/19  15:00:00,47.3736083082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,47.2572514007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.240649886,0.0,0.0,0.0,15.863942322,29.242365,6.08829762005,0.0,3.20568,2.88261762005
 03/19  18:00:00,47.223093546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,53.1644333472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.9935452142,0.0,0.0,0.0,15.863942322,29.242365,6.08831627734,0.0,3.20568,2.88263627734
 03/19  21:00:00,55.8540251111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.6739045651,0.0,0.0,0.0,15.863942322,29.242365,6.08833491134,0.0,3.20568,2.88265491134
 03/19  23:00:00,56.3597043544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.6718698582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  01:00:00,55.6736886178,0.0,0.0,0.0,15.863942322,29.242365,6.08977317035,0.0,3.20568,2.88409317035
 03/20  02:00:00,55.6768112469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  03:00:00,55.6791730221,0.0,0.0,0.0,15.863942322,29.242365,6.08987151768,0.0,3.20568,2.88419151768
 03/20  04:00:00,55.9345404619,0.0,0.0,0.0,15.863942322,29.242365,6.08975071263,0.0,3.20568,2.88407071263
 03/20  05:00:00,55.9242470401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,85.1715140971,7.43404467154,21.257074125,0.0,15.863942322,29.818365,16.7141565324,10.6243072473,3.20568,2.8841692851
 03/20  07:00:00,145.352793891,7.43404467154,22.3157588339,0.0,80.527626,29.818365,8.36591848506,2.27237688509,3.20568,2.88786159998
 03/20  08:00:00,188.123400333,7.6204933392,22.4590141915,0.0,80.527626,75.0917375,32.7251780276,0.00610456858307,24.0426,8.67647345906
 03/20  09:00:00,189.278772996,8.28671777048,22.9475117287,0.0,80.527626,75.0917375,41.7761888267,0.285807608851,24.0426,17.4477812179
 03/20  10:00:00,191.908343799,8.68443637694,21.2001835995,0.0,80.527626,79.0911225,51.3019783089,1.78423071428,32.0568,17.4609475946
 03/20  11:00:00,193.88210937,9.25353060849,21.8918393562,0.0,80.527626,79.0911225,52.4765715943,0.0,32.0568,20.4197715943
 03/20  12:00:00,197.512664218,10.2799620538,25.1688319545,0.0,80.527626,79.0911225,52.5105484962,0.0,32.0568,20.4537484962
 03/20  13:00:00,197.474303669,11.4999651403,27.890277984,0.0,80.527626,75.0917375,39.4536065391,0.0266671190554,16.0284,23.39853942
 03/20  14:00:00,201.106718401,12.595509169,30.4268130049,0.0,80.527626,75.0917375,33.4828352566,0.00101972491994,16.0284,17.4534155317
 03/20  15:00:00,203.154532856,14.0589698883,33.0305167199,0.0,80.527626,73.092045,20.6973550847,0.0197402081902,3.20568,17.4719348765
 03/20  16:00:00,194.059090348,10.6091351427,27.4980744756,0.0,80.527626,73.092045,6.10525428901,0.0116487337392,3.20568,2.88792555527
 03/20  17:00:00,142.138942473,8.43104061741,21.0532286748,0.0,80.527626,29.818365,6.09350513975,0.0,3.20568,2.88782513975
 03/20  18:00:00,136.933858187,7.87822650738,16.4356771917,0.0,80.527626,29.818365,8.97408688867,0.0,3.20568,5.76840688867
 03/20  19:00:00,138.156902182,7.55903916694,12.0484930021,0.0,80.527626,29.818365,13.37865859,1.51668602331,3.20568,8.6562925667
 03/20  20:00:00,137.704899918,7.43808056242,8.9097414882,0.0,80.527626,29.818365,15.9581510841,6.97960526303,3.20568,5.77286582107
 03/20  21:00:00,55.7691672074,0.0,0.0,0.0,15.863942322,29.242365,8.97900269991,0.0,3.20568,5.77332269991
 03/20  22:00:00,55.6242662531,0.0,0.0,0.0,15.863942322,29.242365,6.0950690925,0.0,3.20568,2.8893890925
 03/20  23:00:00,56.3461378325,0.0,0.0,0.0,15.863942322,29.242365,6.09278771545,0.0,3.20568,2.88710771545
 03/20  24:00:00,55.6357285735,0.0,0.0,0.0,15.863942322,29.242365,6.08976036519,0.0,3.20568,2.88408036519
 03/21  01:00:00,55.6278846793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.6180954102,0.0,0.0,0.0,15.863942322,29.242365,6.08985347841,0.0,3.20568,2.88417347841
 03/21  03:00:00,55.609002877,0.0,0.0,0.0,15.863942322,29.242365,6.08972852817,0.0,3.20568,2.88404852817
 03/21  04:00:00,56.7114681214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.538280067,0.0,0.0,0.0,15.863942322,29.242365,6.08982258503,0.0,3.20568,2.88414258503
 03/21  06:00:00,64.5725750809,7.43404467154,0.43022104143,0.0,15.863942322,29.818365,69.9702262367,66.7445462367,3.20568,0.02
 03/21  07:00:00,123.902441694,7.43404467154,1.04056444944,0.0,80.527626,29.818365,43.4704584342,37.3770713362,3.20568,2.88770709797
 03/21  08:00:00,168.04701522,7.43795023618,2.73397052741,0.0,80.527626,75.0917375,57.4309166868,21.826049778,24.0426,11.5622669088
 03/21  09:00:00,170.89418059,7.5583925444,5.41783845155,0.0,80.527626,75.0917375,55.716138107,17.130233408,24.0426,14.543304699
 03/21  10:00:00,178.617033987,8.0347052534,8.64371995881,0.0,80.527626,79.0911225,61.237907133,11.7157014823,32.0568,17.4654056507
 03/21  11:00:00,181.762380491,8.47428513302,10.63031398,0.0,80.527626,79.0911225,52.4740359775,0.0,32.0568,20.4172359775
 03/21  12:00:00,182.467005943,8.84374600868,11.6553047551,0.0,80.527626,79.0911225,55.4337360524,0.0,32.0568,23.3769360524
 03/21  13:00:00,179.456895114,9.02089371023,12.451703856,0.0,80.527626,75.0917375,44.7564785718,5.32897203782,16.0284,23.3991065339
 03/21  14:00:00,178.920758611,9.33246861461,11.6131704523,0.0,80.527626,75.0917375,38.3936503468,7.81592700961,16.0284,14.5493233372
 03/21  15:00:00,174.735638049,9.55926554848,9.23836716234,0.0,80.527626,73.092045,37.3841117797,13.7973724786,3.20568,20.3810593011
 03/21  16:00:00,168.061837744,7.82622257964,4.42763549896,0.0,80.527626,73.092045,23.147523594,17.0540734514,3.20568,2.88777014268
 03/21  17:00:00,121.601883078,7.43404467154,1.65660360211,0.0,80.527626,29.818365,26.1757573789,20.0822029324,3.20568,2.88787444658
 03/21  18:00:00,119.983956391,7.43404467154,0.0556484108079,0.0,80.527626,29.818365,34.8584115507,25.8845564779,3.20568,5.76817507277
 03/21  19:00:00,125.636049175,7.43404467154,0.0,0.0,80.527626,29.818365,47.3632636804,38.3803065159,3.20568,5.77727716446
 03/21  20:00:00,128.488431014,7.43404467154,0.0,0.0,80.527626,29.818365,53.2148451314,44.2357144723,3.20568,5.7734506591
 03/21  21:00:00,55.5226375044,0.0,0.0,0.0,15.863942322,29.242365,8.97886609897,0.0,3.20568,5.77318609897
 03/21  22:00:00,55.5593919274,0.0,0.0,0.0,15.863942322,29.242365,8.96404240199,0.0,3.20568,5.75836240199
 03/21  23:00:00,56.2908297114,0.0,0.0,0.0,15.863942322,29.242365,6.09264876947,0.0,3.20568,2.88696876947
 03/21  24:00:00,55.5883572913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.5885746236,0.0,0.0,0.0,15.863942322,29.242365,6.08968746179,0.0,3.20568,2.88400746179
 03/22  02:00:00,55.5883207388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.5874586382,0.0,0.0,0.0,15.863942322,29.242365,6.08977679421,0.0,3.20568,2.88409679421
 03/22  04:00:00,55.8136407552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.8099919184,0.0,0.0,0.0,15.863942322,29.242365,6.0898661574,0.0,3.20568,2.8841861574
 03/22  06:00:00,71.1185795875,7.43404467154,7.27738425318,0.0,15.863942322,29.818365,76.7541933173,70.6644561645,3.20568,2.88405715276
 03/22  07:00:00,134.143294811,7.43404467154,11.1927461865,0.0,80.527626,29.818365,34.2826277632,28.1892602116,3.20568,2.88768755164
 03/22  08:00:00,178.375187457,7.43653561126,12.9731585757,0.0,80.527626,75.0917375,40.8375463671,8.11860645693,24.0426,8.6763399102
 03/22  09:00:00,178.833312394,7.53227932241,13.3099524857,0.0,80.527626,75.0917375,49.1576442745,7.67212470516,24.0426,17.4429195694
 03/22  10:00:00,185.197580945,8.06443011095,15.1394666126,0.0,80.527626,79.0911225,54.3649553274,4.85255142874,32.0568,17.4556038986
 03/22  11:00:00,187.920605709,8.72199821815,16.4832814375,0.0,80.527626,79.0911225,49.5593438489,0.0,32.0568,17.5025438489
 03/22  12:00:00,188.724946199,9.40772935225,17.2876288236,0.0,80.527626,79.0911225,55.4313947744,0.0,32.0568,23.3745947744
 03/22  13:00:00,187.673886334,10.2467850386,19.3913985101,0.0,80.527626,75.0917375,39.4613484996,0.0332653780528,16.0284,23.3996831216
 03/22  14:00:00,190.281241207,11.1761842076,21.0943239426,0.0,80.527626,75.0917375,33.4905128183,0.015792676798,16.0284,17.4463201416
 03/22  15:00:00,189.009890638,12.003952567,21.0370668879,0.0,80.527626,73.092045,20.6884502108,0.0173137360351,3.20568,17.4654564748
 03/22  16:00:00,179.109681293,8.99670891868,14.2788054053,0.0,80.527626,73.092045,6.17078759149,0.0772602000951,3.20568,2.88784739139
 03/22  17:00:00,129.329803746,7.6187707968,9.17779522822,0.0,80.527626,29.818365,9.08472939618,2.99150795966,3.20568,2.88754143652
 03/22  18:00:00,126.687019882,7.45567186339,6.72005059759,0.0,80.527626,29.818365,16.7818456192,7.80708408613,3.20568,5.76908153306
 03/22  19:00:00,130.493364437,7.43404467154,4.61623172375,0.0,80.527626,29.818365,21.6699644356,12.6871044347,3.20568,5.77718000097
 03/22  20:00:00,130.890294774,7.43404467154,2.20279292873,0.0,80.527626,29.818365,27.2055245866,18.2272450132,3.20568,5.77259957343
 03/22  21:00:00,55.6726501678,0.0,0.0,0.0,15.863942322,29.242365,11.8553143813,0.0,3.20568,8.64963438125
 03/22  22:00:00,55.5384923366,0.0,0.0,0.0,15.863942322,29.242365,6.09482897807,0.0,3.20568,2.88914897807
 03/22  23:00:00,56.2681386159,0.0,0.0,0.0,15.863942322,29.242365,6.09269394921,0.0,3.20568,2.88701394921
 03/22  24:00:00,55.5368058822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  01:00:00,55.5229825208,0.0,0.0,0.0,15.863942322,29.242365,6.0896637715,0.0,3.20568,2.8839837715
 03/23  02:00:00,55.5030832714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4849331614,0.0,0.0,0.0,15.863942322,29.242365,6.08974844654,0.0,3.20568,2.88406844654
 03/23  04:00:00,55.6815020763,0.0,0.0,0.0,15.863942322,29.242365,6.08983316757,0.0,3.20568,2.88415316757
 03/23  05:00:00,55.6562465366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.5983801124,7.43404467154,0.0,0.0,15.863942322,29.818365,477.476135114,471.386435168,3.20568,2.88401994598
 03/23  07:00:00,123.569032323,7.43404467154,0.000933746056752,0.0,80.527626,29.818365,260.699113369,254.605760517,3.20568,2.88767285213
 03/23  08:00:00,165.713756703,7.43404467154,0.00976573057469,0.0,80.527626,75.0917375,178.726640705,146.008700257,24.0426,8.67534044835
 03/23  09:00:00,165.332493548,7.43404467154,0.00383670555047,0.0,80.527626,75.0917375,117.504073245,76.0169812241,24.0426,17.4444920211
 03/23  10:00:00,169.291532614,7.45956545405,0.0049345876291,0.0,80.527626,79.0911225,87.020366636,37.5065415651,32.0568,17.457025071
 03/23  11:00:00,171.298053513,7.83975216096,0.908395954291,0.0,80.527626,79.0911225,56.1155358608,3.64214099792,32.0568,20.4165948629
 03/23  12:00:00,173.843146571,8.4772776754,3.50882435708,0.0,80.527626,79.0911225,52.5068314087,0.0,32.0568,20.4500314087
 03/23  13:00:00,174.2499055,9.43670037799,6.91356447417,0.0,80.527626,75.0917375,47.6689699935,8.24465076635,16.0284,23.3959192271
 03/23  14:00:00,178.255387797,10.5450570913,9.79885843925,0.0,80.527626,75.0917375,39.3248150709,5.84953325932,16.0284,17.4468818116
 03/23  15:00:00,179.968065447,11.6069278845,12.46583777,0.0,80.527626,73.092045,28.0428602234,7.37260805835,3.20568,17.464572165
 03/23  16:00:00,175.237759143,9.2233206185,10.2291305483,0.0,80.527626,73.092045,12.0027971067,5.90954229122,3.20568,2.88757481544
 03/23  17:00:00,127.171578578,7.85794547775,6.81955060031,0.0,80.527626,29.818365,14.1051147724,8.01176896595,3.20568,2.88766580644
 03/23  18:00:00,124.023179497,7.5792076523,3.97414606217,0.0,80.527626,29.818365,21.9806998038,13.0068024411,3.20568,5.76821736269
 03/23  19:00:00,127.479483114,7.43693376592,1.65050597314,0.0,80.527626,29.818365,27.2462953281,18.2632713194,3.20568,5.77734400862
 03/23  20:00:00,128.678097606,7.43404467154,0.0366598555429,0.0,80.527626,29.818365,36.3859530848,27.4075224059,3.20568,5.77275067891
 03/23  21:00:00,55.6233210146,0.0,0.0,0.0,15.863942322,29.242365,11.8546549159,0.0,3.20568,8.64897491587
 03/23  22:00:00,55.4989698558,0.0,0.0,0.0,15.863942322,29.242365,6.09489913023,0.0,3.20568,2.88921913023
 03/23  23:00:00,56.2532894266,0.0,0.0,0.0,15.863942322,29.242365,6.09276381618,0.0,3.20568,2.88708381618
 03/23  24:00:00,55.5173073358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  01:00:00,55.515557849,0.0,0.0,0.0,15.863942322,29.242365,6.08973563083,0.0,3.20568,2.88405563083
 03/24  02:00:00,55.502391377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4887686113,0.0,0.0,0.0,15.863942322,29.242365,6.08981547478,0.0,3.20568,2.88413547478
 03/24  04:00:00,56.5367588096,0.0,0.0,0.0,15.863942322,29.242365,6.08967789581,0.0,3.20568,2.88399789581
 03/24  05:00:00,56.3600400022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.9195719008,7.43404467154,0.0,0.0,15.863942322,29.818365,320.885311158,314.795553134,3.20568,2.88407802416
 03/24  07:00:00,123.580360385,7.43404467154,0.0,0.0,80.527626,29.818365,249.371349109,243.277951473,3.20568,2.88771763577
 03/24  08:00:00,165.527532159,7.43404467154,0.0111236684975,0.0,80.527626,75.0917375,153.895865999,121.177844935,24.0426,8.67542106434
 03/24  09:00:00,165.278133032,7.43404467154,0.00460482356351,0.0,80.527626,75.0917375,92.2383815057,50.7517451041,24.0426,17.4440364016
 03/24  10:00:00,172.760755914,7.45897977764,3.43272418034,0.0,80.527626,79.0911225,65.8340033807,16.3196485376,32.0568,17.4575548431
 03/24  11:00:00,179.802637921,7.96028870107,9.19021468839,0.0,80.527626,79.0911225,52.4739337226,0.0,32.0568,20.4171337226
 03/24  12:00:00,185.826388666,8.89766198902,14.945109386,0.0,80.527626,79.0911225,52.5053171252,0.0,32.0568,20.4485171252
 03/24  13:00:00,190.31850205,10.1426973903,22.1438189457,0.0,80.527626,75.0917375,39.4312325163,0.00761631057717,16.0284,23.3952162057
 03/24  14:00:00,198.330363198,11.5419045054,28.7374117168,0.0,80.527626,75.0917375,33.4737044481,0.0,16.0284,17.4453044481
 03/24  15:00:00,202.568956369,12.9173216435,33.6152857395,0.0,80.527626,73.092045,20.6820787034,0.0124155377716,3.20568,17.4639831656
 03/24  16:00:00,195.164366703,10.1094597122,29.12809557,0.0,80.527626,73.092045,6.14261061475,0.0491787157956,3.20568,2.88775189895
 03/24  17:00:00,140.958412065,8.20848756608,20.1191345972,0.0,80.527626,29.818365,6.09351859975,0.0,3.20568,2.88783859975
 03/24  18:00:00,134.254975539,7.75052603107,13.9152827406,0.0,80.527626,29.818365,8.97445615092,0.0,3.20568,5.76877615092
 03/24  19:00:00,135.137439204,7.51663515302,9.3577688269,0.0,80.527626,29.818365,10.4725266403,1.49004912565,3.20568,5.77679751463
 03/24  20:00:00,134.968832231,7.43404467154,6.44850805786,0.0,80.527626,29.818365,16.9270785357,7.94919993165,3.20568,5.77219860401
 03/24  21:00:00,55.5602782523,0.0,0.0,0.0,15.863942322,29.242365,11.8549107807,0.0,3.20568,8.64923078066
 03/24  22:00:00,55.5883800015,0.0,0.0,0.0,15.863942322,29.242365,6.09461597774,0.0,3.20568,2.88893597774
 03/24  23:00:00,56.3143161098,0.0,0.0,0.0,15.863942322,29.242365,6.0924812726,0.0,3.20568,2.8868012726
 03/24  24:00:00,55.5844722531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  01:00:00,55.5709280661,0.0,0.0,0.0,15.863942322,29.242365,6.08833940376,0.0,3.20568,2.88265940376
 03/25  02:00:00,55.5546536199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.5429334711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.7461013816,0.0,0.0,0.0,15.863942322,29.242365,6.08833441718,0.0,3.20568,2.88265441718
 03/25  05:00:00,55.7263604645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.7387464053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,49.9611492081,0.0,0.0,0.0,15.863942322,29.242365,6.08832917591,0.0,3.20568,2.88264917591
 03/25  08:00:00,47.123322291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.1814452924,0.0,0.0,0.0,15.863942322,29.242365,6.08965610755,0.0,3.20568,2.88397610755
 03/25  10:00:00,47.219709517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.9231466601,0.0,0.0,0.0,15.863942322,29.242365,6.08973148644,0.0,3.20568,2.88405148644
 03/25  12:00:00,47.2495411301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.3061445836,0.0,0.0,0.0,15.863942322,29.242365,6.0883332801,0.0,3.20568,2.8826532801
 03/25  14:00:00,47.3271116994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.3161634979,0.0,0.0,0.0,15.863942322,29.242365,6.08832780853,0.0,3.20568,2.88264780853
 03/25  16:00:00,47.2196998959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.2058239883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.1806677432,0.0,0.0,0.0,15.863942322,29.242365,6.08832229182,0.0,3.20568,2.88264229182
 03/25  19:00:00,51.6717880347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  20:00:00,55.9089592427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.7546159328,0.0,0.0,0.0,15.863942322,29.242365,6.088317209,0.0,3.20568,2.882637209
 03/25  22:00:00,55.5705305222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2493929689,0.0,0.0,0.0,15.863942322,29.242365,6.08831127104,0.0,3.20568,2.88263127104
 03/25  24:00:00,55.5457065744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.5369712673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.5282980212,0.0,0.0,0.0,15.863942322,29.242365,6.08830245251,0.0,3.20568,2.88262245251
 03/26  03:00:00,55.5200536428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.7265081385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.7041916048,0.0,0.0,0.0,15.863942322,29.242365,6.08829319779,0.0,3.20568,2.88261319779
 03/26  06:00:00,55.7103573938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,49.925454907,0.0,0.0,0.0,15.863942322,29.242365,6.08828371235,0.0,3.20568,2.88260371235
 03/26  08:00:00,47.092882163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.1694568758,0.0,0.0,0.0,15.863942322,29.242365,6.0896803161,0.0,3.20568,2.8840003161
 03/26  10:00:00,47.2268130097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,47.9463490381,0.0,0.0,0.0,15.863942322,29.242365,6.08975080361,0.0,3.20568,2.88407080361
 03/26  12:00:00,47.2859378431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.3584026522,0.0,0.0,0.0,15.863942322,29.242365,6.08982122391,0.0,3.20568,2.88414122391
 03/26  14:00:00,47.3949944464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  15:00:00,47.3978497616,0.0,0.0,0.0,15.863942322,29.242365,6.08827174379,0.0,3.20568,2.88259174379
 03/26  16:00:00,47.316003815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,53.0055237192,0.669770190604,5.03003094157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,47.273859941,0.0,0.0,0.0,15.863942322,29.242365,6.08835828742,0.0,3.20568,2.88267828742
 03/26  19:00:00,51.7806856646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,56.0133609875,0.0,0.0,0.0,15.863942322,29.242365,6.08825211682,0.0,3.20568,2.88257211682
 03/26  21:00:00,55.8483138137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.649559094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.3148963654,0.0,0.0,0.0,15.863942322,29.242365,6.08824233691,0.0,3.20568,2.88256233691
 03/26  24:00:00,55.6102188915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.593542981,0.0,0.0,0.0,15.863942322,29.242365,6.08970224502,0.0,3.20568,2.88402224502
 03/27  02:00:00,55.5770706164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.5605645265,0.0,0.0,0.0,15.863942322,29.242365,6.08976749647,0.0,3.20568,2.88408749647
 03/27  04:00:00,55.7595365911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.7368286874,0.0,0.0,0.0,15.863942322,29.242365,6.08961667064,0.0,3.20568,2.88393667064
 03/27  06:00:00,63.7940878497,7.43404467154,0.0,0.0,15.863942322,29.818365,105.238588306,102.012908306,3.20568,0.02
 03/27  07:00:00,121.426690849,7.43404467154,0.0,0.0,80.527626,29.818365,97.7942949884,91.7009379147,3.20568,2.88767707368
 03/27  08:00:00,165.64874248,7.43404467154,0.381898273056,0.0,80.527626,75.0917375,76.2724328919,40.6698618175,24.0426,11.5599710743
 03/27  09:00:00,172.7994305,7.45168472439,7.4250960918,0.0,80.527626,75.0917375,51.833813991,13.2543876303,24.0426,14.5368263607
 03/27  10:00:00,187.721766898,7.92255355764,17.7843157823,0.0,80.527626,79.0911225,50.1301744871,0.611644335944,32.0568,17.4617301511
 03/27  11:00:00,197.055250441,8.74443617538,25.5221031922,0.0,80.527626,79.0911225,52.4678163331,0.0,32.0568,20.4110163331
 03/27  12:00:00,200.011663437,9.58785672014,28.3315269865,0.0,80.527626,79.0911225,52.5051036105,0.0,32.0568,20.4483036105
 03/27  13:00:00,196.532309967,10.399607396,28.0199804296,0.0,80.527626,75.0917375,39.4374270351,0.0174446917521,16.0284,23.3915823433
 03/27  14:00:00,198.976160538,11.36464603,29.5013284502,0.0,80.527626,75.0917375,33.477546596,0.0,16.0284,17.449146596
 03/27  15:00:00,197.894499977,11.8214770424,29.9919700748,0.0,80.527626,73.092045,20.687843974,0.0150425103435,3.20568,17.4671214636
 03/27  16:00:00,190.680045538,9.13394583411,25.5878265059,0.0,80.527626,73.092045,6.10864132118,0.0152799111853,3.20568,2.88768140999
 03/27  17:00:00,140.098825553,7.73637280186,19.7016953619,0.0,80.527626,29.818365,6.09343071048,0.0,3.20568,2.88775071048
 03/27  18:00:00,136.200371224,7.50201252897,16.0671808406,0.0,80.527626,29.818365,8.97427953398,0.0,3.20568,5.76859953398
 03/27  19:00:00,137.559741372,7.43440766313,12.9887152441,0.0,80.527626,29.818365,9.75956522361,0.776881575643,3.20568,5.77700364797
 03/27  20:00:00,140.059943919,7.43404467154,11.2409538677,0.0,80.527626,29.818365,15.9890131967,4.13476221714,3.20568,8.64857097957
 03/27  21:00:00,55.8014716531,0.0,0.0,0.0,15.863942322,29.242365,8.97839473895,0.0,3.20568,5.77271473895
 03/27  22:00:00,55.65802093,0.0,0.0,0.0,15.863942322,29.242365,6.09468209579,0.0,3.20568,2.88900209579
 03/27  23:00:00,56.3850420854,0.0,0.0,0.0,15.863942322,29.242365,6.09265613897,0.0,3.20568,2.88697613897
 03/27  24:00:00,55.6751640878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.669110731,0.0,0.0,0.0,15.863942322,29.242365,6.08978326098,0.0,3.20568,2.88410326098
 03/28  02:00:00,55.6612213598,0.0,0.0,0.0,15.863942322,29.242365,6.08962769116,0.0,3.20568,2.88394769116
 03/28  03:00:00,55.6526857126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.8202269812,0.0,0.0,0.0,15.863942322,29.242365,6.08968810806,0.0,3.20568,2.88400810806
 03/28  05:00:00,56.6417192788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  06:00:00,72.813824165,7.43404467154,8.59359953453,0.0,15.863942322,29.818365,41.0604428492,34.9706943133,3.20568,2.88406853585
 03/28  07:00:00,131.073191301,7.43404467154,9.57612184945,0.0,80.527626,29.818365,21.7192106237,15.6260589782,3.20568,2.88747164551
 03/28  08:00:00,178.11019847,7.46610196317,12.6843753022,0.0,80.527626,75.0917375,35.8181056728,3.10113519764,24.0426,8.67437047518
 03/28  09:00:00,184.626621918,7.99816321896,18.6070025023,0.0,80.527626,75.0917375,41.5590374385,0.0744994856663,24.0426,17.4419379528
 03/28  10:00:00,196.098537646,8.76162053628,25.2619752196,0.0,80.527626,79.0911225,49.5101134222,0.0,32.0568,17.4533134222
 03/28  11:00:00,204.789935804,9.42442171952,32.5470561704,0.0,80.527626,79.0911225,49.5548231815,0.0,32.0568,17.4980231815
 03/28  12:00:00,208.300894125,10.1654947996,36.0069259974,0.0,80.527626,79.0911225,55.4233438334,0.0,32.0568,23.3665438334
 03/28  13:00:00,206.587250226,11.0082752428,37.4308120417,0.0,80.527626,75.0917375,39.4416148178,0.0208272291272,16.0284,23.3923875886
 03/28  14:00:00,213.362123857,12.1733047064,43.0351737603,0.0,80.527626,75.0917375,30.5812229624,0.00708555461191,16.0284,14.5457374078
 03/28  15:00:00,216.112735178,13.0345329319,46.9193538818,0.0,80.527626,73.092045,20.704244235,0.0291286733269,3.20568,17.4694355616
 03/28  16:00:00,208.063159521,10.1020537667,41.8918783486,0.0,80.527626,73.092045,6.11664469409,0.0234401287935,3.20568,2.8875245653
 03/28  17:00:00,154.000330253,8.16866100374,33.0721875987,0.0,80.527626,29.818365,6.09327166091,0.0,3.20568,2.88759166091
 03/28  18:00:00,148.370527983,7.81073633646,27.8227838212,0.0,80.527626,29.818365,8.97405207723,0.0,3.20568,5.76837207723
 03/28  19:00:00,147.985604355,7.56971963371,23.4212312154,0.0,80.527626,29.818365,11.8604088369,0.0,3.20568,8.65472883694
 03/28  20:00:00,149.953185641,7.44141486515,21.2515301428,0.0,80.527626,29.818365,8.97801315234,0.0,3.20568,5.77233315234
 03/28  21:00:00,55.7163719102,0.0,0.0,0.0,15.863942322,29.242365,8.97829490408,0.0,3.20568,5.77261490408
 03/28  22:00:00,55.7481888095,0.0,0.0,0.0,15.863942322,29.242365,6.09479088033,0.0,3.20568,2.88911088033
 03/28  23:00:00,56.4726681293,0.0,0.0,0.0,15.863942322,29.242365,6.09251282178,0.0,3.20568,2.88683282178
 03/28  24:00:00,55.7625676943,0.0,0.0,0.0,15.863942322,29.242365,6.0897193623,0.0,3.20568,2.8840393623
 03/29  01:00:00,55.7561205486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.749255244,0.0,0.0,0.0,15.863942322,29.242365,6.08977311171,0.0,3.20568,2.88409311171
 03/29  03:00:00,55.7415476391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.9931458259,0.0,0.0,0.0,15.863942322,29.242365,6.08961305353,0.0,3.20568,2.88393305353
 03/29  05:00:00,55.9684561746,0.0,0.0,0.0,15.863942322,29.242365,6.08966846846,0.0,3.20568,2.88398846846
 03/29  06:00:00,82.3744195342,7.43404467154,18.4619969035,0.0,15.863942322,29.818365,5.96397940823,2.73829940823,3.20568,0.02
 03/29  07:00:00,139.562761817,7.43404467154,17.9800417691,0.0,80.527626,29.818365,6.83060212787,0.737294347809,3.20568,2.88762778006
 03/29  08:00:00,189.16165074,8.00326042316,23.1099881567,0.0,80.527626,75.0917375,32.7278972223,0.010338518764,24.0426,8.67495870355
