Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  09:00:00,199.801907365,8.94621392975,32.7294266109,0.0,80.527626,75.0917375,41.4871565452,0.0,24.0426,17.4445565452
 03/29  10:00:00,215.32635643,9.81398847078,43.3449031103,0.0,80.527626,79.0911225,49.5123912423,0.0,32.0568,17.4555912423
 03/29  11:00:00,230.743316563,11.111714633,56.7335593998,0.0,80.527626,79.0911225,52.4701909815,0.00329308861022,32.0568,20.4100978929
 03/29  12:00:00,240.045780555,12.8154115048,65.0313054357,0.0,80.527626,79.0911225,52.5058307917,0.0051615720876,32.0568,20.4438692197
 03/29  13:00:00,243.40946819,14.8621916289,70.3403618425,0.0,80.527626,75.0917375,39.4363949765,0.0184270219591,16.0284,23.3895679545
 03/29  14:00:00,248.895552348,16.6044259147,74.0851941351,0.0,80.527626,75.0917375,30.5732882152,0.00567041364062,16.0284,14.5392178015
 03/29  15:00:00,246.29779833,17.4180905406,72.68097737,0.0,80.527626,73.092045,22.9386263976,0.0280464903289,3.20568,19.7048999073
 03/29  16:00:00,228.789964204,12.6036255596,59.9959149139,0.0,80.527626,73.092045,6.78022872591,0.0228661613344,3.20568,3.55168256458
 03/29  17:00:00,167.089163955,9.44719524744,44.8285179712,0.0,80.527626,29.818365,6.09317789646,0.0,3.20568,2.88749789646
 03/29  18:00:00,158.49108426,8.61112360929,37.1054556848,0.0,80.527626,29.818365,6.10001124631,0.0,3.20568,2.89433124631
 03/29  19:00:00,156.277331744,8.06980181678,30.8952016321,0.0,80.527626,29.818365,11.8610047995,0.0,3.20568,8.65532479948
 03/29  20:00:00,156.495172616,7.74837392345,27.1866454069,0.0,80.527626,29.818365,8.97755731312,0.0,3.20568,5.77187731312
 03/29  21:00:00,55.9390731328,0.0,0.0,0.0,15.863942322,29.242365,8.97824172311,0.0,3.20568,5.77256172311
 03/29  22:00:00,55.7685858872,0.0,0.0,0.0,15.863942322,29.242365,6.09451086867,0.0,3.20568,2.88883086867
 03/29  23:00:00,56.4865591633,0.0,0.0,0.0,15.863942322,29.242365,6.09270208257,0.0,3.20568,2.88702208257
 03/29  24:00:00,55.7759476868,0.0,0.0,0.0,15.863942322,29.242365,6.08969511171,0.0,3.20568,2.88401511171
 03/30  01:00:00,55.7678173477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.7611602819,0.0,0.0,0.0,15.863942322,29.242365,6.08974421115,0.0,3.20568,2.88406421115
 03/30  03:00:00,55.7552475688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,56.0114674082,0.0,0.0,0.0,15.863942322,29.242365,6.08979421019,0.0,3.20568,2.88411421019
 03/30  05:00:00,55.9900869766,0.0,0.0,0.0,15.863942322,29.242365,6.08962956101,0.0,3.20568,2.88394956101
 03/30  06:00:00,85.2878508183,7.43404467154,21.3454364236,0.0,15.863942322,29.818365,4.34734839741,1.12166839741,3.20568,0.02
 03/30  07:00:00,142.729539948,7.43404467154,21.109796603,0.0,80.527626,29.818365,6.09627264194,0.00319858774241,3.20568,2.88739405419
 03/30  08:00:00,194.60698582,8.23115533953,28.2904986278,0.0,80.527626,75.0917375,32.72763747,0.010010575366,24.0426,8.67502689465
 03/30  09:00:00,206.414099261,9.1374334065,39.1258257649,0.0,80.527626,75.0917375,41.4873450172,0.0,24.0426,17.4447450172
 03/30  10:00:00,225.224175076,10.146063458,52.896919389,0.0,80.527626,79.0911225,49.5111646272,0.0,32.0568,17.4543646272
 03/30  11:00:00,244.000820961,11.7515650235,69.3369156137,0.0,80.527626,79.0911225,52.4669047936,0.00059562642048,32.0568,20.4095091672
 03/30  12:00:00,256.854169441,13.8748053225,80.7587209545,0.0,80.527626,79.0911225,52.5040590054,0.00424717420588,32.0568,20.4430118312
 03/30  13:00:00,261.137251057,16.1658029985,86.736171615,0.0,80.527626,75.0917375,39.420932954,0.00435613776049,16.0284,23.3881768162
 03/30  14:00:00,267.955184041,18.3916861036,91.3289215276,0.0,80.527626,75.0917375,30.572820095,0.00378535632084,16.0284,14.5406347387
 03/30  15:00:00,265.354797202,19.3961146484,89.734191925,0.0,80.527626,73.092045,20.6998353269,0.0248481769292,3.20568,17.46930715
 03/30  16:00:00,245.356906554,13.7063736965,75.4372806042,0.0,80.527626,73.092045,6.1113042287,0.0179599825738,3.20568,2.88766424613
 03/30  17:00:00,180.630198523,10.1069013278,57.6032583773,0.0,80.527626,29.818365,8.96078431279,0.0,3.20568,5.75510431279
 03/30  18:00:00,167.924251695,9.11735358358,45.9989326251,0.0,80.527626,29.818365,6.0998702702,0.0,3.20568,2.8941902702
 03/30  19:00:00,161.740396214,8.37570298782,36.0335785109,0.0,80.527626,29.818365,11.860518302,0.0,3.20568,8.654838302
 03/30  20:00:00,159.934426354,7.93695000906,30.4229035959,0.0,80.527626,29.818365,8.97805135238,0.0,3.20568,5.77237135238
 03/30  21:00:00,55.9510562455,0.0,0.0,0.0,15.863942322,29.242365,8.97828682652,0.0,3.20568,5.77260682652
 03/30  22:00:00,55.7784429019,0.0,0.0,0.0,15.863942322,29.242365,6.09480686084,0.0,3.20568,2.88912686084
 03/30  23:00:00,56.4921927137,0.0,0.0,0.0,15.863942322,29.242365,6.0925293001,0.0,3.20568,2.8868493001
 03/30  24:00:00,55.7811871165,0.0,0.0,0.0,15.863942322,29.242365,6.08973972715,0.0,3.20568,2.88405972715
 03/31  01:00:00,55.7729781272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.7612148941,0.0,0.0,0.0,15.863942322,29.242365,6.08978303853,0.0,3.20568,2.88410303853
 03/31  03:00:00,55.7471000471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.9891872959,0.0,0.0,0.0,15.863942322,29.242365,6.08961357372,0.0,3.20568,2.88393357372
 03/31  05:00:00,56.7874369269,0.0,0.0,0.0,15.863942322,29.242365,6.08965862153,0.0,3.20568,2.88397862153
 03/31  06:00:00,81.1537592205,7.43404467154,16.8469116731,0.0,15.863942322,29.818365,7.32095843501,4.09527843501,3.20568,0.02
 03/31  07:00:00,138.405368961,7.43404467154,16.8352252057,0.0,80.527626,29.818365,6.28322523823,0.189956691357,3.20568,2.88758854687
 03/31  08:00:00,187.526587044,8.10800750426,21.39727394,0.0,80.527626,75.0917375,32.7259334356,0.00883599556371,24.0426,8.67449744007
 03/31  09:00:00,194.73851813,8.87935500492,27.7862831047,0.0,80.527626,75.0917375,41.485287297,0.0,24.0426,17.442687297
 03/31  10:00:00,204.700255159,9.29278451554,33.3002097452,0.0,80.527626,79.0911225,49.5100512848,0.0,32.0568,17.4532512848
 03/31  11:00:00,221.148791576,10.2398045183,48.0521762017,0.0,80.527626,79.0911225,52.4672536647,0.0,32.0568,20.4104536647
 03/31  12:00:00,241.621804085,11.9972289013,67.4347795526,0.0,80.527626,79.0911225,52.4993046786,0.0,32.0568,20.4425046786
 03/31  13:00:00,255.121337463,14.1757559917,82.718568982,0.0,80.527626,75.0917375,38.735820282,0.037382434614,16.0284,22.6700378474
 03/31  14:00:00,266.486610863,15.9876744461,92.2535691495,0.0,80.527626,75.0917375,31.2902011125,0.00476464451104,16.0284,15.257036468
 03/31  15:00:00,268.966366944,17.9469757826,94.7699838176,0.0,80.527626,73.092045,20.6985406396,0.0271632284032,3.20568,17.4656974112
 03/31  16:00:00,253.778912488,13.5643135868,83.962164759,0.0,80.527626,73.092045,6.11488157036,0.0216237083852,3.20568,2.88757786197
 03/31  17:00:00,190.710156893,10.3685929128,67.4094742219,0.0,80.527626,29.818365,6.10036106773,0.00705949405144,3.20568,2.88762157368
 03/31  18:00:00,178.338613088,9.56941757132,55.924690899,0.0,80.527626,29.818365,8.9731712484,0.0,3.20568,5.7674912484
 03/31  19:00:00,170.424263936,8.6914663561,44.6318213906,0.0,80.527626,29.818365,11.8597940872,0.0,3.20568,8.6541140872
 03/31  20:00:00,166.054808076,8.06795388645,36.6272754972,0.0,80.527626,29.818365,8.97774852417,0.0,3.20568,5.77206852417
 03/31  21:00:00,55.7797806749,0.0,0.0,0.0,15.863942322,29.242365,8.97837009752,0.0,3.20568,5.77269009752
 03/31  22:00:00,55.7886585281,0.0,0.0,0.0,15.863942322,29.242365,6.09470888943,0.0,3.20568,2.88902888943
 03/31  23:00:00,56.4843920154,0.0,0.0,0.0,15.863942322,29.242365,6.09268241737,0.0,3.20568,2.88700241737
 03/31  24:00:00,55.7591967139,0.0,0.0,0.0,15.863942322,29.242365,6.08960679115,0.0,3.20568,2.88392679115
 04/01  01:00:00,55.7303510453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.7040805568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.6779166175,0.0,0.0,0.0,15.863942322,29.242365,6.08833143179,0.0,3.20568,2.88265143179
 04/01  04:00:00,55.884076802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.8404368431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.8320728431,0.0,0.0,0.0,15.863942322,29.242365,6.08829534289,0.0,3.20568,2.88261534289
 04/01  07:00:00,48.615048814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.2016460329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.258719131,0.0,0.0,0.0,15.863942322,29.242365,6.08970668696,0.0,3.20568,2.88402668696
 04/01  10:00:00,47.2956211229,0.0,0.0,0.0,15.863942322,29.242365,6.0897464443,0.0,3.20568,2.8840664443
 04/01  11:00:00,47.979946336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.2956888915,0.0,0.0,0.0,15.863942322,29.242365,6.08957241422,0.0,3.20568,2.88389241422
 04/01  13:00:00,47.3524387645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.3726605301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.3590860782,0.0,0.0,0.0,15.863942322,29.242365,6.08830180663,0.0,3.20568,2.88262180663
 04/01  16:00:00,47.2632694069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.2588225967,0.0,0.0,0.0,15.863942322,29.242365,6.0882652602,0.0,3.20568,2.8825852602
 04/01  18:00:00,47.2327959801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,51.7328696227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.9685974096,0.0,0.0,0.0,15.863942322,29.242365,6.0882287313,0.0,3.20568,2.8825487313
 04/01  21:00:00,55.8071050273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6189055783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.28252658,0.0,0.0,0.0,15.863942322,29.242365,6.088192224,0.0,3.20568,2.882512224
 04/01  24:00:00,55.5684333887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5496065614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.5331590212,0.0,0.0,0.0,15.863942322,29.242365,6.08829469002,0.0,3.20568,2.88261469002
 04/02  03:00:00,55.5080651906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.712300652,0.0,0.0,0.0,15.863942322,29.242365,6.08825414711,0.0,3.20568,2.88257414711
 04/02  05:00:00,55.6804353638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.6733467681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,48.4727377891,0.0,0.0,0.0,15.863942322,29.242365,6.08821334962,0.0,3.20568,2.88253334962
 04/02  08:00:00,47.0844594277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  09:00:00,47.1418079078,0.0,0.0,0.0,15.863942322,29.242365,6.08962112247,0.0,3.20568,2.88394112247
 04/02  10:00:00,47.1687411148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.8741332687,0.0,0.0,0.0,15.863942322,29.242365,6.08965562151,0.0,3.20568,2.88397562151
 04/02  12:00:00,47.2089686414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  13:00:00,47.2730813392,0.0,0.0,0.0,15.863942322,29.242365,6.0896901091,0.0,3.20568,2.8840101091
 04/02  14:00:00,47.3157452098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.323572163,0.0,0.0,0.0,15.863942322,29.242365,6.08820652982,0.0,3.20568,2.88252652982
 04/02  16:00:00,47.2406214382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.2250265538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.1881554829,0.0,0.0,0.0,15.863942322,29.242365,6.08830710079,0.0,3.20568,2.88262710079
 04/02  19:00:00,51.6762204617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.9034003084,0.0,0.0,0.0,15.863942322,29.242365,6.0882658906,0.0,3.20568,2.8825858906
 04/02  21:00:00,55.7520115615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.5846536191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2610755587,0.0,0.0,0.0,15.863942322,29.242365,6.08822470241,0.0,3.20568,2.88254470241
 04/02  24:00:00,55.5606364865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.559785452,0.0,0.0,0.0,15.863942322,29.242365,6.08962505765,0.0,3.20568,2.88394505765
 04/03  02:00:00,55.5492557828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.5382413929,0.0,0.0,0.0,15.863942322,29.242365,6.08965390956,0.0,3.20568,2.88397390956
 04/03  04:00:00,55.7447258608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  05:00:00,55.7308980336,0.0,0.0,0.0,15.863942322,29.242365,6.08968287369,0.0,3.20568,2.88400287369
 04/03  06:00:00,63.80052622,7.43404467154,0.0,0.0,15.863942322,29.818365,136.621308204,133.395628204,3.20568,0.02
 04/03  07:00:00,121.425517926,7.43404467154,0.00165856751224,0.0,80.527626,29.818365,77.9634611755,71.870158519,3.20568,2.88762265653
 04/03  08:00:00,169.193226472,7.43404467154,3.89029786275,0.0,80.527626,75.0917375,57.7806364777,22.1801500138,24.0426,11.5578864639
 04/03  09:00:00,175.038279577,7.44194045344,9.65115993416,0.0,80.527626,75.0917375,48.7372471524,10.1572541004,24.0426,14.537393052
 04/03  10:00:00,183.270248625,7.57947143213,13.7081262976,0.0,80.527626,79.0911225,51.41637549,1.90693146159,32.0568,17.4526440285
 04/03  11:00:00,187.911572365,8.04589831173,17.1356109866,0.0,80.527626,79.0911225,52.4806566176,0.0168026386384,32.0568,20.407053979
 04/03  12:00:00,186.22166144,8.35027340289,15.8534165718,0.0,80.527626,79.0911225,52.4975163863,0.0,32.0568,20.4407163863
 04/03  13:00:00,181.303177742,8.57061120324,14.7271515756,0.0,80.527626,75.0917375,43.2296928697,4.09686277662,16.0284,23.1044300931
 04/03  14:00:00,185.11648815,8.79854615563,18.3000400907,0.0,80.527626,75.0917375,33.8297386299,2.98063695015,16.0284,14.8207016798
 04/03  15:00:00,186.659733019,8.98638364331,21.6599316985,0.0,80.527626,73.092045,24.0173414615,3.34924120797,3.20568,17.4624202535
 04/03  16:00:00,180.355880864,7.62699397196,16.8259461714,0.0,80.527626,73.092045,8.71248956676,2.61930567849,3.20568,2.88750388827
 04/03  17:00:00,136.175547114,7.43404467154,16.1159869774,0.0,80.527626,29.818365,6.74869370418,0.655679977238,3.20568,2.88733372695
 04/03  18:00:00,135.954432575,7.43404467154,15.9046244333,0.0,80.527626,29.818365,9.21359915365,0.240237168012,3.20568,5.76768198564
 04/03  19:00:00,138.622798695,7.43404467154,14.0505465777,0.0,80.527626,29.818365,12.5066153935,3.52465807714,3.20568,5.77627731631
 04/03  20:00:00,141.335693404,7.43404467154,12.5076227813,0.0,80.527626,29.818365,18.4418957178,6.58808656017,3.20568,8.64812915761
 04/03  21:00:00,55.7994795742,0.0,0.0,0.0,15.863942322,29.242365,8.97733834277,0.0,3.20568,5.77165834277
 04/03  22:00:00,55.6534916921,0.0,0.0,0.0,15.863942322,29.242365,6.0946952556,0.0,3.20568,2.8890152556
 04/03  23:00:00,56.3502541642,0.0,0.0,0.0,15.863942322,29.242365,6.09256057453,0.0,3.20568,2.88688057453
 04/03  24:00:00,55.6360674219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.6344407353,0.0,0.0,0.0,15.863942322,29.242365,6.08956045418,0.0,3.20568,2.88388045418
 04/04  02:00:00,55.6384434826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.6290437259,0.0,0.0,0.0,15.863942322,29.242365,6.0895838888,0.0,3.20568,2.8839038888
 04/04  04:00:00,56.7915054568,0.0,0.0,0.0,15.863942322,29.242365,6.0896074609,0.0,3.20568,2.8839274609
 04/04  05:00:00,56.6270673072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,72.3216527549,7.43404467154,8.10353173942,0.0,15.863942322,29.818365,53.3745580678,47.2849269853,3.20568,2.88395108255
 04/04  07:00:00,128.310198635,7.43404467154,8.24241398328,0.0,80.527626,29.818365,29.9349401544,23.8416525122,3.20568,2.88760764223
 04/04  08:00:00,175.497297223,7.44451898932,10.1096577853,0.0,80.527626,75.0917375,42.8196718621,10.1033576978,24.0426,8.67371416439
 04/04  09:00:00,178.902229424,7.71855962117,13.2003531045,0.0,80.527626,75.0917375,46.8194665133,8.24387394423,24.0426,14.5329925691
 04/04  10:00:00,188.258141215,8.38683930678,17.8634811527,0.0,80.527626,79.0911225,51.9013001883,2.38953385838,32.0568,17.4549663299
 04/04  11:00:00,195.01283047,8.95404443641,23.2934668348,0.0,80.527626,79.0911225,52.4763740836,0.016241327094,32.0568,20.4033327565
 04/04  12:00:00,197.122976722,9.51191966662,25.5327985061,0.0,80.527626,79.0911225,52.4965690074,0.0,32.0568,20.4397690074
 04/04  13:00:00,192.441441865,10.0301009674,24.3284395881,0.0,80.527626,75.0917375,39.4403271001,0.0289228162393,16.0284,23.3830042838
 04/04  14:00:00,197.824448196,11.2339741544,28.5010588062,0.0,80.527626,75.0917375,30.5676024643,0.0,16.0284,14.5392024643
 04/04  15:00:00,196.374567,11.7191072162,28.5917660029,0.0,80.527626,73.092045,20.6830891189,0.0139454628679,3.20568,17.463463656
 04/04  16:00:00,189.527207903,9.11625302398,24.4736069643,0.0,80.527626,73.092045,6.1064634794,0.013219917847,3.20568,2.88756356156
 04/04  17:00:00,138.881599786,7.7974568142,18.4400258324,0.0,80.527626,29.818365,6.09326486175,0.0,3.20568,2.88758486175
 04/04  18:00:00,135.230107472,7.58364570955,15.0332405554,0.0,80.527626,29.818365,8.97289369884,0.0,3.20568,5.76721369884
 04/04  19:00:00,134.982921234,7.44279876048,10.6715367489,0.0,80.527626,29.818365,16.7479079763,4.88884864855,3.20568,8.65337932777
 04/04  20:00:00,134.771397895,7.43404467154,6.22054620964,0.0,80.527626,29.818365,21.7979929283,12.8208118547,3.20568,5.77150107355
 04/04  21:00:00,55.5880592234,0.0,0.0,0.0,15.863942322,29.242365,8.97769719797,0.0,3.20568,5.77201719797
 04/04  22:00:00,55.618810849,0.0,0.0,0.0,15.863942322,29.242365,6.09442021457,0.0,3.20568,2.88874021457
 04/04  23:00:00,56.3419921966,0.0,0.0,0.0,15.863942322,29.242365,6.09239249396,0.0,3.20568,2.88671249396
 04/04  24:00:00,55.621885882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.6070448639,0.0,0.0,0.0,15.863942322,29.242365,6.08953793264,0.0,3.20568,2.88385793264
 04/05  02:00:00,55.5950008703,0.0,0.0,0.0,15.863942322,29.242365,6.08955586867,0.0,3.20568,2.88387586867
 04/05  03:00:00,55.5806245062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7818386478,0.0,0.0,0.0,15.863942322,29.242365,6.08957395698,0.0,3.20568,2.88389395698
 04/05  05:00:00,55.7539665542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,63.8031959182,7.43404467154,0.0,0.0,15.863942322,29.818365,155.867091814,149.777499703,3.20568,2.88391211105
 04/05  07:00:00,120.004598752,7.43404467154,0.0,0.0,80.527626,29.818365,108.502089898,102.409034285,3.20568,2.88737561322
 04/05  08:00:00,165.292056187,7.43404467154,0.00702441430487,0.0,80.527626,75.0917375,76.4062535348,43.689635499,24.0426,8.67401803575
 04/05  09:00:00,169.431943866,7.52576912853,3.99683659042,0.0,80.527626,75.0917375,55.7494492863,17.1759722492,24.0426,14.530877037
 04/05  10:00:00,180.381999951,8.07011820669,10.3578927821,0.0,80.527626,79.0911225,56.4676863604,6.95602469018,32.0568,17.4548616702
 04/05  11:00:00,189.676063354,8.96216230912,17.9763310829,0.0,80.527626,79.0911225,52.4701234496,0.0117732696931,32.0568,20.4015501799
 04/05  12:00:00,197.593520835,10.0812045406,25.4396557694,0.0,80.527626,79.0911225,52.4955820046,0.0,32.0568,20.4387820046
 04/05  13:00:00,197.696418002,11.5075839493,28.0908224094,0.0,80.527626,75.0917375,39.428870768,0.0199018469924,16.0284,23.3805689211
 04/05  14:00:00,203.916792561,13.3068625904,32.5041500737,0.0,80.527626,75.0917375,30.5706062401,0.00399917634393,16.0284,14.5382070638
 04/05  15:00:00,208.079423725,15.0827446955,36.9085071131,0.0,80.527626,73.092045,20.690188697,0.0225058459155,3.20568,17.4620028511
 04/05  16:00:00,195.88059078,11.3607315571,28.5674890334,0.0,80.527626,73.092045,6.11333483293,0.0200430548226,3.20568,2.88761177811
 04/05  17:00:00,140.396325652,8.81972446177,18.9472422224,0.0,80.527626,29.818365,6.09311168478,0.0,3.20568,2.88743168478
 04/05  18:00:00,132.288549204,8.08940870512,11.6209093996,0.0,80.527626,29.818365,11.4135767363,2.44033050756,3.20568,5.76756622876
 04/05  19:00:00,131.880992931,7.66511794426,7.14764992645,0.0,80.527626,29.818365,17.1666733802,8.18472447711,3.20568,5.77626890306
 04/05  20:00:00,134.295047558,7.45147701334,5.52368396543,0.0,80.527626,29.818365,23.5018358244,11.6489150821,3.20568,8.64724074231
 04/05  21:00:00,55.7589842343,0.0,0.0,0.0,15.863942322,29.242365,8.97723383334,0.0,3.20568,5.77155383334
 04/05  22:00:00,55.6311567622,0.0,0.0,0.0,15.863942322,29.242365,6.09466266633,0.0,3.20568,2.88898266633
 04/05  23:00:00,56.355902348,0.0,0.0,0.0,15.863942322,29.242365,6.09252804482,0.0,3.20568,2.88684804482
 04/05  24:00:00,55.6349087862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.6326205995,0.0,0.0,0.0,15.863942322,29.242365,6.08953341459,0.0,3.20568,2.88385341459
 04/06  02:00:00,55.6190466163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  03:00:00,55.5971154013,0.0,0.0,0.0,15.863942322,29.242365,6.08954581369,0.0,3.20568,2.88386581369
 04/06  04:00:00,55.7938887585,0.0,0.0,0.0,15.863942322,29.242365,6.08955836348,0.0,3.20568,2.88387836348
 04/06  05:00:00,55.76507424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,63.7841876205,7.43404467154,0.00205854298154,0.0,15.863942322,29.818365,115.644796738,109.555225762,3.20568,2.88389097679
 04/06  07:00:00,119.997960406,7.43404467154,0.00167827719786,0.0,80.527626,29.818365,62.0510718779,55.9578769328,3.20568,2.88751494512
 04/06  08:00:00,170.614039089,7.44522310131,5.26917755999,0.0,80.527626,75.0917375,48.2278747558,15.5122025991,24.0426,8.67307215675
 04/06  09:00:00,182.5137463,7.74013738029,16.7647574472,0.0,80.527626,75.0917375,41.0752477513,2.49599489429,24.0426,14.536652857
 04/06  10:00:00,199.641376373,8.64200033095,28.9008796225,0.0,80.527626,79.0911225,49.5090406785,0.0,32.0568,17.4522406785
 04/06  11:00:00,214.255668704,9.85003017682,41.5465696908,0.0,80.527626,79.0911225,52.4628994406,0.00259441975267,32.0568,20.4035050209
 04/06  12:00:00,225.680737276,11.5264516503,51.9774307056,0.0,80.527626,79.0911225,52.5033897188,0.00893782168024,32.0568,20.4376518971
 04/06  13:00:00,231.953213075,13.6404405555,60.1254066133,0.0,80.527626,75.0917375,36.5276518795,0.0407807332599,16.0284,20.4584711462
 04/06  14:00:00,240.217371281,15.4555173983,66.5712217392,0.0,80.527626,75.0917375,33.4820840015,0.00968068530789,16.0284,17.4440033162
 04/06  15:00:00,246.027099565,17.3745105154,72.4624931195,0.0,80.527626,73.092045,20.6916609905,0.0279241986673,3.20568,17.4580567919
 04/06  16:00:00,237.248930141,13.014368503,68.0476116242,0.0,80.527626,73.092045,6.11309925743,0.0201683068447,3.20568,2.88725095059
 04/06  17:00:00,173.966965091,9.98622801903,51.1732079666,0.0,80.527626,29.818365,6.09294228872,0.0,3.20568,2.88726228872
 04/06  18:00:00,159.894595174,9.18428299562,37.9442406755,0.0,80.527626,29.818365,8.97278091727,0.0,3.20568,5.76710091727
 04/06  19:00:00,154.548607549,8.29956500337,28.9747793673,0.0,80.527626,29.818365,9.03214982687,0.0505039005289,3.20568,5.77596592635
 04/06  20:00:00,152.298255839,7.79066505277,23.0101103828,0.0,80.527626,29.818365,9.01226172899,0.0353604438127,3.20568,5.77122128518
 04/06  21:00:00,55.8884800203,0.0,0.0,0.0,15.863942322,29.242365,8.97771478722,0.0,3.20568,5.77203478722
 04/06  22:00:00,55.7349693084,0.0,0.0,0.0,15.863942322,29.242365,8.96334612333,0.0,3.20568,5.75766612333
 04/06  23:00:00,56.4528995729,0.0,0.0,0.0,15.863942322,29.242365,6.09226229841,0.0,3.20568,2.88658229841
 04/06  24:00:00,55.7390206466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.7249736886,0.0,0.0,0.0,15.863942322,29.242365,6.0895512126,0.0,3.20568,2.8838712126
 04/07  02:00:00,55.719142084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.7164559708,0.0,0.0,0.0,15.863942322,29.242365,6.08955801494,0.0,3.20568,2.88387801494
 04/07  04:00:00,56.949414958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.7465182915,0.0,0.0,0.0,15.863942322,29.242365,6.08956495953,0.0,3.20568,2.88388495953
 04/07  06:00:00,78.8544951539,7.43404467154,14.5805629738,0.0,15.863942322,29.818365,17.9509742216,14.7252942216,3.20568,0.02
 04/07  07:00:00,134.893577795,7.43404467154,14.7686522656,0.0,80.527626,29.818365,12.2054961764,6.11237361751,3.20568,2.88744255893
 04/07  08:00:00,186.614631294,7.82700889168,20.7645465313,0.0,80.527626,75.0917375,35.7001247762,0.0998330839631,24.0426,11.5576916923
 04/07  09:00:00,200.799126644,8.82856175035,33.8545003879,0.0,80.527626,75.0917375,38.5782687334,0.0,24.0426,14.5356687334
 04/07  10:00:00,221.512385093,9.8027143279,49.5411593228,0.0,80.527626,79.0911225,49.5036879872,0.0,32.0568,17.4468879872
 04/07  11:00:00,245.984182238,11.421453266,71.6426186614,0.0,80.527626,79.0911225,49.5471650292,0.00222703998453,32.0568,17.4881379893
 04/07  12:00:00,264.855287004,13.9227052202,88.6969474378,0.0,80.527626,79.0911225,55.418484541,0.00812066807229,32.0568,23.353563873
 04/07  13:00:00,273.422221576,17.0038022911,98.1653036834,0.0,80.527626,75.0917375,36.4878717199,0.00539822853684,16.0284,20.4540734913
 04/07  14:00:00,284.050520735,19.5445322743,106.24604709,0.0,80.527626,75.0917375,33.4697465139,0.00353363515732,16.0284,17.4378128788
 04/07  15:00:00,287.229189823,21.5529281316,109.422752205,0.0,80.527626,73.092045,20.6839371696,0.0266425503907,3.20568,17.4516146192
 04/07  16:00:00,265.070921549,16.2290405119,92.6091404372,0.0,80.527626,73.092045,6.11781829253,0.0246946275932,3.20568,2.88744366493
 04/07  17:00:00,193.20698757,11.3497485281,68.9214998172,0.0,80.527626,29.818365,6.09313178618,0.0,3.20568,2.88745178618
 04/07  18:00:00,176.714701459,9.96909584342,53.8700127585,0.0,80.527626,29.818365,6.09903855871,0.0,3.20568,2.89335855871
 04/07  19:00:00,165.983952806,8.92025961948,39.9972278453,0.0,80.527626,29.818365,11.8595741631,0.0,3.20568,8.65389416312
 04/07  20:00:00,161.058492304,8.26625535992,31.4713320126,0.0,80.527626,29.818365,8.97727109492,0.0,3.20568,5.77159109492
 04/07  21:00:00,55.7502985937,0.0,0.0,0.0,15.863942322,29.242365,8.97730729999,0.0,3.20568,5.77162729999
 04/07  22:00:00,55.7612550011,0.0,0.0,0.0,15.863942322,29.242365,6.09440333411,0.0,3.20568,2.88872333411
 04/07  23:00:00,56.4652303949,0.0,0.0,0.0,15.863942322,29.242365,6.09248141813,0.0,3.20568,2.88680141813
 04/07  24:00:00,55.7475239818,0.0,0.0,0.0,15.863942322,29.242365,6.0895671662,0.0,3.20568,2.8838871662
 04/08  01:00:00,55.7426632871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.7409997614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.733702745,0.0,0.0,0.0,15.863942322,29.242365,6.08821294419,0.0,3.20568,2.88253294419
 04/08  04:00:00,55.9804977557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.9528178798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,55.9502673951,0.0,0.0,0.0,15.863942322,29.242365,6.08828332505,0.0,3.20568,2.88260332505
 04/08  07:00:00,47.3085136993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.3275615357,0.0,0.0,0.0,15.863942322,29.242365,6.08821355412,0.0,3.20568,2.88253355412
 04/08  09:00:00,47.3678997332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.4012439203,0.0,0.0,0.0,15.863942322,29.242365,6.08956525996,0.0,3.20568,2.88388525996
 04/08  11:00:00,48.1188364206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.4585645931,0.0,0.0,0.0,15.863942322,29.242365,6.0895666888,0.0,3.20568,2.8838866888
 04/08  13:00:00,47.5121402105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,55.512925882,0.662760997979,7.33368501495,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,53.1043772326,0.469877435822,5.1171363235,0.0,15.863942322,29.242365,6.08828693769,0.0,3.20568,2.88260693769
 04/08  16:00:00,50.1413046034,0.234938717911,2.42771497062,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,55.0627122198,0.683788575856,6.96030387016,0.0,15.863942322,29.242365,6.08821635656,0.0,3.20568,2.88253635656
 04/08  18:00:00,47.3882382779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,50.4977113812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,56.1499188259,0.0,0.0,0.0,15.863942322,29.242365,6.08828617888,0.0,3.20568,2.88260617888
 04/08  21:00:00,55.9700381784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.7710510989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.4370185404,0.0,0.0,0.0,15.863942322,29.242365,6.08821611611,0.0,3.20568,2.88253611611
 04/08  24:00:00,55.7457420373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.7430016699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.7428837878,0.0,0.0,0.0,15.863942322,29.242365,6.08828233862,0.0,3.20568,2.88260233862
 04/09  03:00:00,55.7368076331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.9745780114,0.0,0.0,0.0,15.863942322,29.242365,6.08820798568,0.0,3.20568,2.88252798568
 04/09  05:00:00,55.9392540504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,55.9263188494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.2934648436,0.0,0.0,0.0,15.863942322,29.242365,6.08827294219,0.0,3.20568,2.88259294219
 04/09  08:00:00,47.3413795234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.4107324683,0.0,0.0,0.0,15.863942322,29.242365,6.08954555127,0.0,3.20568,2.88386555127
 04/09  10:00:00,47.4501877068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  11:00:00,48.1539344329,0.0,0.0,0.0,15.863942322,29.242365,6.08954126954,0.0,3.20568,2.88386126954
 04/09  12:00:00,47.4881713237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.5307417365,0.0,0.0,0.0,15.863942322,29.242365,6.08953701292,0.0,3.20568,2.88385701292
 04/09  14:00:00,59.5107684163,0.977697283238,10.9928866216,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,63.3160914473,1.31465248954,14.451044563,0.0,15.863942322,29.242365,6.0882559527,0.0,3.20568,2.8825759527
 04/09  16:00:00,64.2328408848,1.41009890676,15.271653151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,64.2474526002,1.52464657573,15.2591129762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,61.3570857016,1.34500888417,12.5837353685,0.0,15.863942322,29.242365,6.08826478685,0.0,3.20568,2.88258478685
 04/09  19:00:00,57.7123478523,0.725885147087,6.45195025238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,56.1881966253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,56.0090562092,0.0,0.0,0.0,15.863942322,29.242365,6.08824493044,0.0,3.20568,2.88256493044
 04/09  22:00:00,55.800616519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.474074375,0.0,0.0,0.0,15.863942322,29.242365,6.08816989786,0.0,3.20568,2.88248989786
 04/09  24:00:00,55.776666312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.7665412523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.760859195,0.0,0.0,0.0,15.863942322,29.242365,6.08950531995,0.0,3.20568,2.88382531995
 04/10  03:00:00,55.750143381,0.0,0.0,0.0,15.863942322,29.242365,6.08949509071,0.0,3.20568,2.88381509071
 04/10  04:00:00,55.9939282357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.9683133157,0.0,0.0,0.0,15.863942322,29.242365,6.08948500189,0.0,3.20568,2.88380500189
 04/10  06:00:00,83.147370631,7.43404467154,19.2329049153,0.0,15.863942322,29.818365,5.49682967365,2.27114967365,3.20568,0.02
 04/10  07:00:00,138.79034133,7.43404467154,18.6325529442,0.0,80.527626,29.818365,6.09314762411,0.0,3.20568,2.88746762411
 04/10  08:00:00,197.438624329,8.48068460431,30.8796645076,0.0,80.527626,75.0917375,32.7275867273,0.0113891197857,24.0426,8.67359760752
 04/10  09:00:00,216.321568138,9.5720457006,48.5890684547,0.0,80.527626,75.0917375,41.4758964401,0.0,24.0426,17.4332964401
 04/10  10:00:00,239.918413127,10.8419172725,66.8776472154,0.0,80.527626,79.0911225,46.5958786666,0.0,32.0568,14.5390786666
 04/10  11:00:00,262.804468244,12.6777484225,87.2005967122,0.0,80.527626,79.0911225,52.4508679368,0.0,32.0568,20.3940679368
 04/10  12:00:00,276.713487592,15.1593663116,99.3178624474,0.0,80.527626,79.0911225,52.4902587275,0.00225173063455,32.0568,20.4312069969
 04/10  13:00:00,283.293491826,18.0983301029,106.941277478,0.0,80.527626,75.0917375,39.4072652916,0.00606224623791,16.0284,23.3728030453
 04/10  14:00:00,300.315949362,20.5335767215,121.504871623,0.0,80.527626,75.0917375,30.5736042217,0.00746875172823,16.0284,14.5377354699
 04/10  15:00:00,311.243342571,23.815517033,131.134802551,0.0,80.527626,73.092045,20.680214745,0.0197354398528,3.20568,17.4547993052
 04/10  16:00:00,301.855502296,19.3566609361,126.203783269,0.0,80.527626,73.092045,6.13371701582,0.0405690985276,3.20568,2.8874679173
 04/10  17:00:00,229.250454684,13.8427473879,102.417956411,0.0,80.527626,29.818365,6.09628859102,0.00315407161298,3.20568,2.88745451941
 04/10  18:00:00,209.912670043,12.2082325391,84.7584509435,0.0,80.527626,29.818365,8.9728739207,0.0,3.20568,5.7671939207
 04/10  19:00:00,192.030437618,10.4333280873,65.553216844,0.0,80.527626,29.818365,8.98082722545,0.0,3.20568,5.77514722545
 04/10  20:00:00,178.45739833,9.1004772745,47.732337381,0.0,80.527626,29.818365,8.97765227413,0.0,3.20568,5.77197227413
 04/10  21:00:00,55.9942301007,0.0,0.0,0.0,15.863942322,29.242365,8.97701367025,0.0,3.20568,5.77133367025
 04/10  22:00:00,55.8188800061,0.0,0.0,0.0,15.863942322,29.242365,6.09453458288,0.0,3.20568,2.88885458288
 04/10  23:00:00,56.5012012036,0.0,0.0,0.0,15.863942322,29.242365,6.09236700333,0.0,3.20568,2.88668700333
 04/10  24:00:00,55.7847077239,0.0,0.0,0.0,15.863942322,29.242365,6.08953132363,0.0,3.20568,2.88385132363
 04/11  01:00:00,55.7775666075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.7646207896,0.0,0.0,0.0,15.863942322,29.242365,6.08951470137,0.0,3.20568,2.88383470137
 04/11  03:00:00,55.7631232192,0.0,0.0,0.0,15.863942322,29.242365,6.08949867724,0.0,3.20568,2.88381867724
 04/11  04:00:00,57.028700776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.8048762924,0.0,0.0,0.0,15.863942322,29.242365,6.08948279368,0.0,3.20568,2.88380279368
 04/11  06:00:00,84.9360311044,7.43404467154,20.6021328236,0.0,15.863942322,29.818365,5.14257928085,1.91689928085,3.20568,0.02
 04/11  07:00:00,143.626941889,7.43404467154,23.4274118301,0.0,80.527626,29.818365,6.09312841508,0.0,3.20568,2.88744841508
 04/11  08:00:00,203.015962754,8.57376632821,36.3291948726,0.0,80.527626,75.0917375,32.7261995367,0.0115443789464,24.0426,8.6720551577
 04/11  09:00:00,223.085350321,9.65867888914,55.2593363131,0.0,80.527626,75.0917375,41.4748925292,0.0,24.0426,17.4322925292
 04/11  10:00:00,247.614640066,10.976316782,74.4336282209,0.0,80.527626,79.0911225,46.596313941,0.0,32.0568,14.539513941
 04/11  11:00:00,272.137265702,13.0301092846,96.1669423118,0.0,80.527626,79.0911225,52.451580506,0.0,32.0568,20.394780506
 04/11  12:00:00,286.005984087,15.6341192885,108.123003632,0.0,80.527626,79.0911225,52.4901868763,0.00177253062924,32.0568,20.4316143457
 04/11  13:00:00,283.747039486,18.4613705371,107.028253217,0.0,80.527626,75.0917375,36.4874017245,0.00576560386206,16.0284,20.4532361207
 04/11  14:00:00,282.656962477,20.4310794164,103.966295261,0.0,80.527626,75.0917375,33.4770367528,0.00909532657386,16.0284,17.4395414262
 04/11  15:00:00,281.455679435,22.1213454835,103.077501169,0.0,80.527626,73.092045,20.6860279441,0.0281628783257,3.20568,17.4521850658
 04/11  16:00:00,259.359498404,16.4177165553,86.7079062937,0.0,80.527626,73.092045,6.1158810347,0.0226890885683,3.20568,2.88751194613
 04/11  17:00:00,186.380181577,11.7193655964,61.7390545437,0.0,80.527626,29.818365,6.10316036074,0.00998788039019,3.20568,2.88749248035
 04/11  18:00:00,177.141228054,10.6163773796,53.6203255862,0.0,80.527626,29.818365,8.97458328738,0.00176275564614,3.20568,5.76714053174
 04/11  19:00:00,167.545490574,9.3885953926,42.5071185463,0.0,80.527626,29.818365,8.98093807206,0.0,3.20568,5.77525807206
 04/11  20:00:00,162.203128561,8.45332133941,32.4244040587,0.0,80.527626,29.818365,8.97682942534,0.0,3.20568,5.77114942534
 04/11  21:00:00,55.7533020184,0.0,0.0,0.0,15.863942322,29.242365,8.97717180445,0.0,3.20568,5.77149180445
 04/11  22:00:00,55.757957977,0.0,0.0,0.0,15.863942322,29.242365,6.09457888788,0.0,3.20568,2.88889888788
 04/11  23:00:00,56.4725145574,0.0,0.0,0.0,15.863942322,29.242365,6.09230594334,0.0,3.20568,2.88662594334
 04/11  24:00:00,55.7726174365,0.0,0.0,0.0,15.863942322,29.242365,6.08954171231,0.0,3.20568,2.88386171231
 04/12  01:00:00,55.7697955119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.7574552198,0.0,0.0,0.0,15.863942322,29.242365,6.08951812576,0.0,3.20568,2.88383812576
 04/12  03:00:00,55.7516359681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,56.0015215482,0.0,0.0,0.0,15.863942322,29.242365,6.08949629758,0.0,3.20568,2.88381629758
 04/12  05:00:00,55.9878814741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,92.0672202834,7.43404467154,29.5169662851,0.0,15.863942322,29.818365,7.17698419763,1.08734121384,3.20568,2.88396298379
 04/12  07:00:00,151.465334406,7.43404467154,31.205344961,0.0,80.527626,29.818365,6.09306849248,0.0,3.20568,2.88738849248
 04/12  08:00:00,209.436027203,8.44568173102,42.8548457302,0.0,80.527626,75.0917375,32.7236060956,0.00999986491617,24.0426,8.67100623068
 04/12  09:00:00,225.507260447,9.43174505025,57.9092522473,0.0,80.527626,75.0917375,40.2371461427,0.0,24.0426,16.1945461427
 04/12  10:00:00,248.215258418,10.664543052,75.3524166167,0.0,80.527626,79.0911225,47.8362834411,0.0,32.0568,15.7794834411
 04/12  11:00:00,268.966017182,12.1409835993,93.9025355009,0.0,80.527626,79.0911225,52.453933216,0.0,32.0568,20.397133216
 04/12  12:00:00,281.184095842,14.5657529826,104.386350554,0.0,80.527626,79.0911225,52.4857275342,0.0,32.0568,20.4289275342
 04/12  13:00:00,284.457172248,17.443302356,108.757929846,0.0,80.527626,75.0917375,36.4826889479,0.00413984714599,16.0284,20.4501491008
 04/12  14:00:00,297.477638246,20.1700796137,119.026688739,0.0,80.527626,75.0917375,33.4700290428,0.0070484498017,16.0284,17.434580593
 04/12  15:00:00,299.18755527,22.1873255481,120.718426545,0.0,80.527626,73.092045,20.6746604524,0.0220070097631,3.20568,17.4469734426
 04/12  16:00:00,277.453337977,17.0312060346,104.152349539,0.0,80.527626,73.092045,6.11165095414,0.0188530832105,3.20568,2.88711787093
 04/12  17:00:00,210.892833569,12.5777523653,85.3348066808,0.0,80.527626,29.818365,3.23372072202,0.00804072202366,3.20568,0.02
 04/12  18:00:00,201.128602619,11.224450759,76.9570924383,0.0,80.527626,29.818365,8.97394136948,0.00088526829516,3.20568,5.76737610118
 04/12  19:00:00,185.13366415,9.67733610694,59.4217443748,0.0,80.527626,29.818365,11.8586277885,0.0,3.20568,8.65294778854
 04/12  20:00:00,173.675855803,8.59969188756,43.4412711471,0.0,80.527626,29.818365,8.97673397462,0.0,3.20568,5.77105397462
 04/12  21:00:00,55.9810937226,0.0,0.0,0.0,15.863942322,29.242365,8.97703155935,0.0,3.20568,5.77135155935
 04/12  22:00:00,55.8085016077,0.0,0.0,0.0,15.863942322,29.242365,6.09418083646,0.0,3.20568,2.88850083646
 04/12  23:00:00,56.5162886596,0.0,0.0,0.0,15.863942322,29.242365,6.09215138984,0.0,3.20568,2.88647138984
 04/12  24:00:00,55.8059265267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.7999272421,0.0,0.0,0.0,15.863942322,29.242365,6.08952408938,0.0,3.20568,2.88384408938
 04/13  02:00:00,55.7926871058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.7914973838,0.0,0.0,0.0,15.863942322,29.242365,6.08949626598,0.0,3.20568,2.88381626598
 04/13  04:00:00,56.0526105155,0.0,0.0,0.0,15.863942322,29.242365,6.08946862673,0.0,3.20568,2.88378862673
 04/13  05:00:00,56.0197435317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  06:00:00,90.7489008684,7.43404467154,28.190721698,0.0,15.863942322,29.818365,6.23010018139,0.1404515837,3.20568,2.88396859769
 04/13  07:00:00,148.300048542,7.43404467154,28.0464224783,0.0,80.527626,29.818365,6.09294673776,0.0,3.20568,2.88726673776
 04/13  08:00:00,210.636205882,8.88860807865,43.5949820151,0.0,80.527626,75.0917375,32.7258002568,0.0120281349586,24.0426,8.67117212188
 04/13  09:00:00,228.52665294,10.161097343,60.1624980895,0.0,80.527626,75.0917375,38.5717480266,0.0,24.0426,14.5291480266
 04/13  10:00:00,247.740978371,11.7296060374,73.7778275018,0.0,80.527626,79.0911225,49.5067965079,0.00736054828454,32.0568,17.4426359596
 04/13  11:00:00,271.302544585,13.9776561348,94.3519000023,0.0,80.527626,79.0911225,49.5476042422,0.00937897110134,32.0568,17.4814252711
 04/13  12:00:00,287.418739787,16.8073611819,108.328385122,0.0,80.527626,79.0911225,52.4911570546,0.00563313426018,32.0568,20.4287239204
 04/13  13:00:00,294.595071139,19.740774204,116.557783711,0.0,80.527626,75.0917375,39.4056161854,0.00847051854802,16.0284,23.3687456669
 04/13  14:00:00,300.070754521,21.3646907555,120.407924427,0.0,80.527626,75.0917375,30.5715168997,0.0104077371981,16.0284,14.5327091625
 04/13  15:00:00,298.557968269,22.2637473764,120.020733532,0.0,80.527626,73.092045,20.6640233599,0.00520252084476,3.20568,17.4531408391
 04/13  16:00:00,269.524852952,15.025467694,98.2610713795,0.0,80.527626,73.092045,6.11045161085,0.017294132349,3.20568,2.8874774785
 04/13  17:00:00,202.150145319,10.8511659667,78.360475019,0.0,80.527626,29.818365,6.09312490882,0.0,3.20568,2.88744490882
 04/13  18:00:00,193.050155822,9.71637333734,70.4080098345,0.0,80.527626,29.818365,8.97268237888,0.0,3.20568,5.76700237888
 04/13  19:00:00,183.131208538,8.79502090589,58.339838233,0.0,80.527626,29.818365,8.98048170809,0.0,3.20568,5.77480170809
 04/13  20:00:00,180.469620155,8.27119224438,50.5592961129,0.0,80.527626,29.818365,8.97725389085,0.0,3.20568,5.77157389085
 04/13  21:00:00,56.0184092472,0.0,0.0,0.0,15.863942322,29.242365,8.97673387052,0.0,3.20568,5.77105387052
 04/13  22:00:00,55.8403339398,0.0,0.0,0.0,15.863942322,29.242365,6.09433072441,0.0,3.20568,2.88865072441
 04/13  23:00:00,56.5356714404,0.0,0.0,0.0,15.863942322,29.242365,6.09216408222,0.0,3.20568,2.88648408222
 04/13  24:00:00,55.8204307,0.0,0.0,0.0,15.863942322,29.242365,6.08954301448,0.0,3.20568,2.88386301448
 04/14  01:00:00,55.8071806542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.7922048037,0.0,0.0,0.0,15.863942322,29.242365,6.08950815544,0.0,3.20568,2.88382815544
 04/14  03:00:00,55.7772265087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,57.0439267872,0.0,0.0,0.0,15.863942322,29.242365,6.08947452174,0.0,3.20568,2.88379452174
 04/14  05:00:00,56.817813604,0.0,0.0,0.0,15.863942322,29.242365,5.317733218,0.0,3.20568,2.112053218
 04/14  06:00:00,83.6571261197,7.43404467154,20.7564731886,0.0,15.863942322,29.818365,7.20387968411,3.20690125308,3.20568,0.791298431033
 04/14  07:00:00,142.789779821,7.43404467154,22.6057753947,0.0,80.527626,29.818365,6.09282799716,0.0,3.20568,2.88714799716
 04/14  08:00:00,202.754728435,8.74793902628,35.9003340617,0.0,80.527626,75.0917375,32.72651475,0.0118253159908,24.0426,8.67208943399
 04/14  09:00:00,209.052385842,9.79541157864,41.1034408575,0.0,80.527626,75.0917375,41.4714454637,0.00109498056757,24.0426,17.4277504831
 04/14  10:00:00,219.468621705,11.0209411838,46.2700829829,0.0,80.527626,79.0911225,46.6106874376,0.0111307788319,32.0568,14.5427566588
 04/14  11:00:00,233.730873365,12.8493167388,57.9703056422,0.0,80.527626,79.0911225,52.462181789,0.0101873987345,32.0568,20.3951943902
 04/14  12:00:00,242.991303869,15.2458132568,65.5315159354,0.0,80.527626,79.0911225,52.4959520151,0.0110399506451,32.0568,20.4281120644
 04/14  13:00:00,244.580937894,17.8865849889,68.4744881387,0.0,80.527626,75.0917375,36.4862722923,0.012182156186,16.0284,20.4456901361
 04/14  14:00:00,252.921938815,19.9785144675,74.7171400081,0.0,80.527626,75.0917375,30.557946621,0.0,16.0284,14.529546621
 04/14  15:00:00,257.975438166,21.9930494535,79.7542928319,0.0,80.527626,73.092045,20.6829899931,0.0203971853398,3.20568,17.4569128078
 04/14  16:00:00,240.66812501,17.0520014972,67.460222589,0.0,80.527626,73.092045,6.10903105506,0.0159453424034,3.20568,2.88740571266
 04/14  17:00:00,175.952467804,12.4319647032,50.7249169773,0.0,80.527626,29.818365,6.10276130435,0.00971513091815,3.20568,2.88736617343
 04/14  18:00:00,160.99626003,10.6740735642,37.5662000068,0.0,80.527626,29.818365,8.97260469045,0.0,3.20568,5.76692469045
 04/14  19:00:00,152.947844405,9.36807096928,28.0079612059,0.0,80.527626,29.818365,8.9808427556,0.0,3.20568,5.7751627556
 04/14  20:00:00,152.772224758,8.49403547656,23.0202080161,0.0,80.527626,29.818365,8.97690141136,0.0,3.20568,5.77122141136
 04/14  21:00:00,55.7151280717,0.0,0.0,0.0,15.863942322,29.242365,8.97716731611,0.0,3.20568,5.77148731611
 04/14  22:00:00,55.7543666515,0.0,0.0,0.0,15.863942322,29.242365,8.96324946287,0.0,3.20568,5.75756946287
 04/14  23:00:00,56.4831147434,0.0,0.0,0.0,15.863942322,29.242365,6.09219176376,0.0,3.20568,2.88651176376
 04/14  24:00:00,55.7635172945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  01:00:00,55.7533526732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.7446310849,0.0,0.0,0.0,15.863942322,29.242365,6.08824442863,0.0,3.20568,2.88256442863
 04/15  03:00:00,55.737220688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.9836131536,0.0,0.0,0.0,15.863942322,29.242365,6.08813951639,0.0,3.20568,2.88245951639
 04/15  05:00:00,55.9680972257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,54.5442683909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.3270905371,0.0,0.0,0.0,15.863942322,29.242365,6.08817201502,0.0,3.20568,2.88249201502
 04/15  08:00:00,47.3394262806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3583523897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  10:00:00,47.3289650876,0.0,0.0,0.0,15.863942322,29.242365,6.08959413111,0.0,3.20568,2.88391413111
 04/15  11:00:00,47.9723834431,0.0,0.0,0.0,15.863942322,29.242365,6.08955464589,0.0,3.20568,2.88387464589
 04/15  12:00:00,47.3023513099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.3539091826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.359525445,0.0,0.0,0.0,15.863942322,29.242365,6.08812556758,0.0,3.20568,2.88244556758
 04/15  15:00:00,47.3377791568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,47.2362106426,0.0,0.0,0.0,15.863942322,29.242365,6.08815766634,0.0,3.20568,2.88247766634
 04/15  17:00:00,47.2529861854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
