Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/15  18:00:00,47.2710479854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,50.3955004469,0.0,0.0,0.0,15.863942322,29.242365,6.08818971345,0.0,3.20568,2.88250971345
 04/15  20:00:00,56.0822681525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.9311516174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.7339063173,0.0,0.0,0.0,15.863942322,29.242365,6.08822171467,0.0,3.20568,2.88254171467
 04/15  23:00:00,56.4055590157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.7152582452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.712202966,0.0,0.0,0.0,15.863942322,29.242365,6.08811385481,0.0,3.20568,2.88243385481
 04/16  02:00:00,55.6999596539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.6861001532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.9312253982,0.0,0.0,0.0,15.863942322,29.242365,6.08814133036,0.0,3.20568,2.88246133036
 04/16  05:00:00,55.9127252473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,54.4815902525,0.0,0.0,0.0,15.863942322,29.242365,6.08816835591,0.0,3.20568,2.88248835591
 04/16  07:00:00,47.2677769434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.2951867121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.3335787617,0.0,0.0,0.0,15.863942322,29.242365,6.08944290993,0.0,3.20568,2.88376290993
 04/16  10:00:00,47.3501378759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  11:00:00,48.0449411413,0.0,0.0,0.0,15.863942322,29.242365,6.08960341736,0.0,3.20568,2.88392341736
 04/16  12:00:00,47.3689346359,0.0,0.0,0.0,15.863942322,29.242365,6.08955796172,0.0,3.20568,2.88387796172
 04/16  13:00:00,47.4233437747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.4489071634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.4529624627,0.0,0.0,0.0,15.863942322,29.242365,6.08812759148,0.0,3.20568,2.88244759148
 04/16  16:00:00,56.2386535483,0.822285512688,8.05404068605,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,59.9030437908,1.22147051707,11.3215000328,0.0,15.863942322,29.242365,6.08822312538,0.0,3.20568,2.88254312538
 04/16  18:00:00,57.1790525207,1.01202540725,8.81868140878,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,52.5566087787,0.234938717911,1.89090108889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.082089316,0.0,0.0,0.0,15.863942322,29.242365,6.0881805432,0.0,3.20568,2.8825005432
 04/16  21:00:00,55.877979408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.6690079296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.3537517656,0.0,0.0,0.0,15.863942322,29.242365,6.08820699501,0.0,3.20568,2.88252699501
 04/16  24:00:00,55.6691213109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.6695957688,0.0,0.0,0.0,15.863942322,29.242365,6.08954332813,0.0,3.20568,2.88386332813
 04/17  02:00:00,55.653124267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.6302946336,0.0,0.0,0.0,15.863942322,29.242365,6.08949164388,0.0,3.20568,2.88381164388
 04/17  04:00:00,55.8417891318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.8116109508,0.0,0.0,0.0,15.863942322,29.242365,6.0894401411,0.0,3.20568,2.8837601411
 04/17  06:00:00,62.3277917388,7.43404467154,0.00264111303154,0.0,15.863942322,29.818365,67.2201445618,63.9944645618,3.20568,0.02
 04/17  07:00:00,120.42474713,7.43404467154,0.453726980546,0.0,80.527626,29.818365,41.166614558,35.0738042068,3.20568,2.88713035119
 04/17  08:00:00,167.781448869,7.44320295457,2.48556106687,0.0,80.527626,75.0917375,52.0303490831,19.3169338098,24.0426,8.67081527327
 04/17  09:00:00,170.901927476,7.6739289205,5.32808392972,0.0,80.527626,75.0917375,56.2519227086,14.7822219748,24.0426,17.4271007338
 04/17  10:00:00,179.722427219,8.27322779238,9.51569284445,0.0,80.527626,79.0911225,54.5242075476,7.92702641212,32.0568,14.5403811355
 04/17  11:00:00,184.237918785,8.91129492694,12.6460058059,0.0,80.527626,79.0911225,52.4494290467,0.0,32.0568,20.3926290467
 04/17  12:00:00,185.651192619,9.52218435634,14.133390786,0.0,80.527626,79.0911225,52.4803963107,0.0,32.0568,20.4235963107
 04/17  13:00:00,187.232190605,10.4779280533,18.7291961449,0.0,80.527626,75.0917375,36.5002458296,0.027109468208,16.0284,20.4447363614
 04/17  14:00:00,194.519035758,11.6431617757,24.8345664937,0.0,80.527626,75.0917375,30.5582310985,0.0,16.0284,14.5298310985
 04/17  15:00:00,192.872181036,12.57417793,24.3000626413,0.0,80.527626,73.092045,20.6728741828,0.0162306602366,3.20568,17.4509635225
 04/17  16:00:00,178.770640575,9.50770417423,13.4373973314,0.0,80.527626,73.092045,6.84888962161,0.756081698812,3.20568,2.8871279228
 04/17  17:00:00,127.204264459,7.76635862537,6.93330428364,0.0,80.527626,29.818365,11.4485618145,5.35581176663,3.20568,2.88707004791
 04/17  18:00:00,123.744264584,7.48511286681,3.78474512758,0.0,80.527626,29.818365,20.4985080112,11.5260564967,3.20568,5.76677151443
 04/17  19:00:00,123.446984886,7.43404467154,0.494984432286,0.0,80.527626,29.818365,34.5528450006,25.572805026,3.20568,5.77435997469
 04/17  20:00:00,128.638295913,7.43404467154,0.0,0.0,80.527626,29.818365,71.5225605079,62.5458196085,3.20568,5.77106089945
 04/17  21:00:00,55.5992586523,0.0,0.0,0.0,15.863942322,29.242365,8.97690781155,0.0,3.20568,5.77122781155
 04/17  22:00:00,55.4802214751,0.0,0.0,0.0,15.863942322,29.242365,6.09406838107,0.0,3.20568,2.88838838107
 04/17  23:00:00,56.2387126462,0.0,0.0,0.0,15.863942322,29.242365,6.09224381376,0.0,3.20568,2.88656381376
 04/17  24:00:00,55.4941205668,0.0,0.0,0.0,15.863942322,29.242365,6.08949322518,0.0,3.20568,2.88381322518
 04/18  01:00:00,55.4975394997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4900356715,0.0,0.0,0.0,15.863942322,29.242365,6.08943375081,0.0,3.20568,2.88375375081
 04/18  03:00:00,55.4784443377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,56.5226862891,0.0,0.0,0.0,15.863942322,29.242365,6.08958090382,0.0,3.20568,2.88390090382
 04/18  05:00:00,56.3466043842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,63.5105135522,7.43404467154,0.0,0.0,15.863942322,29.818365,461.587694363,455.498171059,3.20568,2.88384330394
 04/18  07:00:00,120.697441516,7.43404467154,0.00112657318481,0.0,80.527626,29.818365,251.160706,245.067898753,3.20568,2.88712724698
 04/18  08:00:00,165.523950003,7.43404467154,0.00758566046767,0.0,80.527626,75.0917375,154.551293502,121.837249409,24.0426,8.67144409361
 04/18  09:00:00,165.302511036,7.436823907,0.00383103427978,0.0,80.527626,75.0917375,103.502472093,64.9357919416,24.0426,14.524080151
 04/18  10:00:00,169.33916128,7.50403612757,0.00472497769445,0.0,80.527626,79.0911225,85.2598571311,35.7627789013,32.0568,17.4402782299
 04/18  11:00:00,171.589551408,7.7376158645,1.28662439133,0.0,80.527626,79.0911225,52.3982670237,2.86423387529,32.0568,17.4772331484
 04/18  12:00:00,173.611509596,8.45468348393,3.28763016219,0.0,80.527626,79.0911225,52.4783513171,0.0,32.0568,20.4215513171
 04/18  13:00:00,172.256817139,9.14178062946,5.21521107044,0.0,80.527626,75.0917375,46.2165266292,9.74522914937,16.0284,20.4428974798
 04/18  14:00:00,176.684603504,9.98972150407,8.77717212338,0.0,80.527626,75.0917375,39.0087105223,5.54707193378,16.0284,17.4332385886
 04/18  15:00:00,177.995321918,10.9771591386,11.1136753293,0.0,80.527626,73.092045,27.3244181975,6.67486805824,3.20568,17.4438701392
 04/18  16:00:00,174.342511187,8.9035692047,9.64907666512,0.0,80.527626,73.092045,11.3952661926,5.30242069688,3.20568,2.88716549573
 04/18  17:00:00,128.192972765,7.67371171388,8.00684588903,0.0,80.527626,29.818365,10.4993382106,4.40655540246,3.20568,2.88710280813
 04/18  18:00:00,126.406122906,7.50770138872,6.39652727712,0.0,80.527626,29.818365,13.105119053,7.00601901642,3.20568,2.8934200366
 04/18  19:00:00,124.960722887,7.43404467154,2.20923632103,0.0,80.527626,29.818365,28.4096570745,16.5519635359,3.20568,8.65201353861
 04/18  20:00:00,128.44324981,7.43404467154,0.0,0.0,80.527626,29.818365,31.8156351655,22.8396534748,3.20568,5.77030169079
 04/18  21:00:00,55.4874607448,0.0,0.0,0.0,15.863942322,29.242365,8.97610560539,0.0,3.20568,5.77042560539
 04/18  22:00:00,55.5098024146,0.0,0.0,0.0,15.863942322,29.242365,6.09423722091,0.0,3.20568,2.88855722091
 04/18  23:00:00,56.2631911749,0.0,0.0,0.0,15.863942322,29.242365,6.09210435062,0.0,3.20568,2.88642435062
 04/18  24:00:00,55.5296071869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.5229472339,0.0,0.0,0.0,15.863942322,29.242365,6.0895567878,0.0,3.20568,2.8838767878
 04/19  02:00:00,55.503054619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.49308474,0.0,0.0,0.0,15.863942322,29.242365,6.08949292558,0.0,3.20568,2.88381292558
 04/19  04:00:00,55.7026245167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,55.6756051131,0.0,0.0,0.0,15.863942322,29.242365,6.08942926483,0.0,3.20568,2.88374926483
 04/19  06:00:00,63.000474997,7.43404467154,0.0,0.0,15.863942322,29.818365,290.809960274,287.584280274,3.20568,0.02
 04/19  07:00:00,120.236582867,7.43404467154,0.00143669055763,0.0,80.527626,29.818365,173.981157359,167.888167558,3.20568,2.88730980187
 04/19  08:00:00,165.287426918,7.43404467154,0.0112377848319,0.0,80.527626,75.0917375,94.7043536455,61.990464145,24.0426,8.67128950047
 04/19  09:00:00,169.030327107,7.46487995898,3.67930378192,0.0,80.527626,75.0917375,58.2679058724,16.7968776599,24.0426,17.4284282124
 04/19  10:00:00,178.37188507,7.62992531331,8.81165728978,0.0,80.527626,79.0911225,50.2960997904,3.7035441914,32.0568,14.535755599
 04/19  11:00:00,184.675027502,8.37204517495,13.602779076,0.0,80.527626,79.0911225,52.4592057078,0.0141847647018,32.0568,20.3882209431
 04/19  12:00:00,189.851620232,9.29838371558,18.5360212644,0.0,80.527626,79.0911225,52.4782333403,0.0,32.0568,20.4214333403
 04/19  13:00:00,192.03983979,10.4106343792,23.5811812131,0.0,80.527626,75.0917375,36.4803846346,0.00990362848073,16.0284,20.4420810061
 04/19  14:00:00,198.703718005,11.7982467305,28.8452602074,0.0,80.527626,75.0917375,30.5560731108,0.0,16.0284,14.5276731108
 04/19  15:00:00,200.122129731,13.1788674054,30.9111451954,0.0,80.527626,73.092045,20.6683730818,0.0148840862087,3.20568,17.4478089956
 04/19  16:00:00,190.270779508,10.2657118412,24.1009524276,0.0,80.527626,73.092045,6.1075463448,0.0146867177606,3.20568,2.88717962704
 04/19  17:00:00,138.109195329,8.39522896045,17.1061207535,0.0,80.527626,29.818365,6.09278817061,0.0,3.20568,2.88710817061
 04/19  18:00:00,132.700499616,7.9842350197,12.1442890923,0.0,80.527626,29.818365,9.06146187974,0.0891282501382,3.20568,5.7666536296
 04/19  19:00:00,129.691195889,7.542466613,6.52918573744,0.0,80.527626,29.818365,16.1573342974,7.17730967878,3.20568,5.77434461858
 04/19  20:00:00,131.694317146,7.43415851042,2.97727020499,0.0,80.527626,29.818365,24.0595257979,15.0837287567,3.20568,5.77011704121
 04/19  21:00:00,55.7185762429,0.0,0.0,0.0,15.863942322,29.242365,8.97629949357,0.0,3.20568,5.77061949357
 04/19  22:00:00,55.5901250015,0.0,0.0,0.0,15.863942322,29.242365,6.09403892255,0.0,3.20568,2.88835892255
 04/19  23:00:00,56.326594025,0.0,0.0,0.0,15.863942322,29.242365,6.09211021969,0.0,3.20568,2.88643021969
 04/19  24:00:00,55.6010617936,0.0,0.0,0.0,15.863942322,29.242365,6.08943268236,0.0,3.20568,2.88375268236
 04/20  01:00:00,55.5877749461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.5691766227,0.0,0.0,0.0,15.863942322,29.242365,6.08956345719,0.0,3.20568,2.88388345719
 04/20  03:00:00,55.5565990706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.7638428774,0.0,0.0,0.0,15.863942322,29.242365,6.08949360296,0.0,3.20568,2.88381360296
 04/20  05:00:00,55.7400365628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,61.0046988945,7.43404467154,0.0,0.0,15.863942322,29.818365,157.743516185,151.654092296,3.20568,2.88374388855
 04/20  07:00:00,120.021987369,7.43404467154,0.00168759931395,0.0,80.527626,29.818365,107.882419921,101.789781908,3.20568,2.88695801339
 04/20  08:00:00,167.949774397,7.4382213582,2.64218881467,0.0,80.527626,75.0917375,57.54736901,24.8349810506,24.0426,8.66978795933
 04/20  09:00:00,178.589363662,7.57813930634,13.0253437107,0.0,80.527626,75.0917375,42.6699492073,4.10121119505,24.0426,14.5261380122
 04/20  10:00:00,190.237064161,8.24527528154,19.9455500041,0.0,80.527626,79.0911225,49.4925251204,0.0,32.0568,17.4357251204
 04/20  11:00:00,199.834326754,9.22438463528,27.8077369322,0.0,80.527626,79.0911225,49.5290233825,0.0,32.0568,17.4722233825
 04/20  12:00:00,207.661224131,10.3574470366,35.184188952,0.0,80.527626,79.0911225,52.4781567312,0.0,32.0568,20.4213567312
 04/20  13:00:00,210.893801647,11.9075629403,40.8329234054,0.0,80.527626,75.0917375,36.498346082,0.0308871725851,16.0284,20.4390589094
 04/20  14:00:00,218.641504316,13.7542920491,46.7340238471,0.0,80.527626,75.0917375,30.554523155,0.0,16.0284,14.526123155
 04/20  15:00:00,224.105809973,15.6253225848,52.3478768213,0.0,80.527626,73.092045,20.6740538587,0.0190072245084,3.20568,17.4493666342
 04/20  16:00:00,214.805786397,12.0087692607,46.7904212505,0.0,80.527626,73.092045,6.10645567116,0.0136200683418,3.20568,2.88715560282
 04/20  17:00:00,155.973803633,9.51323002209,33.76056155,0.0,80.527626,29.818365,6.09275821513,0.0,3.20568,2.88707821513
 04/20  18:00:00,147.29304354,8.94552152557,25.669703949,0.0,80.527626,29.818365,8.9714970429,0.0,3.20568,5.7658170429
 04/20  19:00:00,143.525658666,8.20690477885,19.5480026999,0.0,80.527626,29.818365,9.01560035172,0.0358901227991,3.20568,5.77403022892
 04/20  20:00:00,144.186609435,7.70806996452,15.0515004954,0.0,80.527626,29.818365,9.03220675248,0.0558494973167,3.20568,5.77067725516
 04/20  21:00:00,55.8333871608,0.0,0.0,0.0,15.863942322,29.242365,8.9764373147,0.0,3.20568,5.7707573147
 04/20  22:00:00,55.6892708117,0.0,0.0,0.0,15.863942322,29.242365,6.09431326665,0.0,3.20568,2.88863326665
 04/20  23:00:00,56.4163632278,0.0,0.0,0.0,15.863942322,29.242365,6.09204469725,0.0,3.20568,2.88636469725
 04/20  24:00:00,55.6982074516,0.0,0.0,0.0,15.863942322,29.242365,6.08950472924,0.0,3.20568,2.88382472924
 04/21  01:00:00,55.6913036907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.6783045885,0.0,0.0,0.0,15.863942322,29.242365,6.08942627061,0.0,3.20568,2.88374627061
 04/21  03:00:00,55.6675177818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,56.8094555684,0.0,0.0,0.0,15.863942322,29.242365,6.08955339181,0.0,3.20568,2.88387339181
 04/21  05:00:00,56.6128639565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,67.290492235,7.43404467154,5.95471908603,0.0,15.863942322,29.818365,41.3299802918,35.2405028152,3.20568,2.88379747658
 04/21  07:00:00,131.579279401,7.43404467154,11.4850493798,0.0,80.527626,29.818365,17.044896421,10.952018794,3.20568,2.88719762691
 04/21  08:00:00,186.273054728,7.66399936966,20.5770891314,0.0,80.527626,75.0917375,32.7216420646,0.00907607700826,24.0426,8.66996598754
 04/21  09:00:00,197.674974916,8.59893123018,30.9473881254,0.0,80.527626,75.0917375,38.5669359749,0.0,24.0426,14.5243359749
 04/21  10:00:00,206.762060376,9.46790665784,35.1444669629,0.0,80.527626,79.0911225,49.4916412492,0.0,32.0568,17.4348412492
 04/21  11:00:00,217.977593388,10.6666783511,44.4376823636,0.0,80.527626,79.0911225,49.5337428037,0.00659497799855,32.0568,17.4703478257
 04/21  12:00:00,226.574465466,12.266951679,52.1269484648,0.0,80.527626,79.0911225,52.4843114334,0.00935435033149,32.0568,20.4181570831
 04/21  13:00:00,224.367910102,14.0307855985,52.1684255736,0.0,80.527626,75.0917375,36.4905798663,0.0227868101633,16.0284,20.4393930562
 04/21  14:00:00,234.728407716,15.9904685831,60.5560148819,0.0,80.527626,75.0917375,30.5627830568,0.00797543614293,16.0284,14.5264076207
 04/21  15:00:00,239.941275812,17.9097052217,65.840604857,0.0,80.527626,73.092045,20.6787182913,0.0249323519809,3.20568,17.4481059394
 04/21  16:00:00,219.865182695,13.0694544734,50.6804376541,0.0,80.527626,73.092045,6.11176877598,0.0190389646326,3.20568,2.88704981135
 04/21  17:00:00,162.077249633,10.0872079619,39.2266004164,0.0,80.527626,29.818365,6.0947220002,0.00207635268625,3.20568,2.88696564752
 04/21  18:00:00,155.801098338,9.39873231426,33.6566573195,0.0,80.527626,29.818365,8.97199296327,0.0,3.20568,5.76631296327
 04/21  19:00:00,150.361220527,8.54165096658,26.2508058476,0.0,80.527626,29.818365,8.97913727905,0.0,3.20568,5.77345727905
 04/21  20:00:00,148.393522168,7.90588813869,19.2523134994,0.0,80.527626,29.818365,9.04718436868,0.0711903054905,3.20568,5.77031406319
 04/21  21:00:00,55.6808183594,0.0,0.0,0.0,15.863942322,29.242365,8.97604809819,0.0,3.20568,5.77036809819
 04/21  22:00:00,55.7109270122,0.0,0.0,0.0,15.863942322,29.242365,6.09413038274,0.0,3.20568,2.88845038274
 04/21  23:00:00,56.4222651991,0.0,0.0,0.0,15.863942322,29.242365,6.09220061567,0.0,3.20568,2.88652061567
 04/21  24:00:00,55.7017055149,0.0,0.0,0.0,15.863942322,29.242365,6.08952724549,0.0,3.20568,2.88384724549
 04/22  01:00:00,55.678551334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.6565718173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.6345692937,0.0,0.0,0.0,15.863942322,29.242365,6.08808748402,0.0,3.20568,2.88240748402
 04/22  04:00:00,55.8504786182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.8212505158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,52.9653774239,0.0,0.0,0.0,15.863942322,29.242365,6.08808071679,0.0,3.20568,2.88240071679
 04/22  07:00:00,47.2170318345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.2947175822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.3771569714,0.0,0.0,0.0,15.863942322,29.242365,6.08949938798,0.0,3.20568,2.88381938798
 04/22  10:00:00,47.4015811416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,48.0918596391,0.0,0.0,0.0,15.863942322,29.242365,6.08941741596,0.0,3.20568,2.88373741596
 04/22  12:00:00,47.41284247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.4531780351,0.0,0.0,0.0,15.863942322,29.242365,6.08818010581,0.0,3.20568,2.88250010581
 04/22  14:00:00,47.4653364037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,54.3034595309,0.641733420102,6.19316642967,0.0,15.863942322,29.242365,6.08817320591,0.0,3.20568,2.88249320591
 04/22  16:00:00,54.5675892889,0.689778108229,6.46046936972,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,58.7820952947,1.13344457601,10.2713307508,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  18:00:00,59.2479422788,1.22593654728,10.6571750993,0.0,15.863942322,29.242365,6.08819313637,0.0,3.20568,2.88251313637
 04/22  19:00:00,52.1419927108,0.337341802417,2.77213602084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.1157992027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.9388084955,0.0,0.0,0.0,15.863942322,29.242365,6.08815806687,0.0,3.20568,2.88247806687
 04/22  22:00:00,55.7369681895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.3986766082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.6902103264,0.0,0.0,0.0,15.863942322,29.242365,6.0881506413,0.0,3.20568,2.8824706413
 04/23  01:00:00,55.6750411127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.6577982578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.64397101,0.0,0.0,0.0,15.863942322,29.242365,6.08813755499,0.0,3.20568,2.88245755499
 04/23  04:00:00,55.8575151399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.8278906169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,52.9700418922,0.0,0.0,0.0,15.863942322,29.242365,6.08812503486,0.0,3.20568,2.88244503486
 04/23  07:00:00,47.2201644754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.3030224425,0.0,0.0,0.0,15.863942322,29.242365,6.08939784215,0.0,3.20568,2.88371784215
 04/23  09:00:00,47.37828734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.3894415074,0.0,0.0,0.0,15.863942322,29.242365,6.08951162552,0.0,3.20568,2.88383162552
 04/23  11:00:00,48.0728396309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  12:00:00,47.4051710893,0.0,0.0,0.0,15.863942322,29.242365,6.08942346355,0.0,3.20568,2.88374346355
 04/23  13:00:00,47.4555184719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.472987539,0.0,0.0,0.0,15.863942322,29.242365,6.08818448496,0.0,3.20568,2.88250448496
 04/23  15:00:00,52.7239128101,0.469990696462,4.77288943165,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,59.930990806,1.1919212819,11.3389099736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,56.714144765,0.909883484442,8.42026873111,0.0,15.863942322,29.242365,6.08817200434,0.0,3.20568,2.88249200434
 04/23  18:00:00,58.1686450907,1.09008863052,9.70705718402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,52.1980749542,0.340076607295,2.82565991987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,56.1115421135,0.0,0.0,0.0,15.863942322,29.242365,6.08815820051,0.0,3.20568,2.88247820051
 04/23  21:00:00,55.9468468569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.7502236568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.412070441,0.0,0.0,0.0,15.863942322,29.242365,6.08814502862,0.0,3.20568,2.88246502862
 04/23  24:00:00,55.7143963176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.7079686915,0.0,0.0,0.0,15.863942322,29.242365,6.08941144591,0.0,3.20568,2.88373144591
 04/24  02:00:00,55.6977754346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.6888158018,0.0,0.0,0.0,15.863942322,29.242365,6.08951817845,0.0,3.20568,2.88383817845
 04/24  04:00:00,55.9290658405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.9086935483,0.0,0.0,0.0,15.863942322,29.242365,6.08942368258,0.0,3.20568,2.88374368258
 04/24  06:00:00,74.4256926504,7.43404467154,13.4182635177,0.0,15.863942322,29.818365,19.2618712827,16.0361912827,3.20568,0.02
 04/24  07:00:00,137.522820176,7.43404467154,17.3869280185,0.0,80.527626,29.818365,9.00897805018,2.91610518727,3.20568,2.88719286291
 04/24  08:00:00,197.144635085,7.95459193333,31.1035977476,0.0,80.527626,75.0917375,32.7249912045,0.0127649991418,24.0426,8.66962620538
 04/24  09:00:00,215.129972657,9.02718070022,47.9400234725,0.0,80.527626,75.0917375,41.4633432576,0.0,24.0426,17.4207432576
 04/24  10:00:00,235.128244537,10.0475492266,62.8812284689,0.0,80.527626,79.0911225,46.5910642103,0.0,32.0568,14.5342642103
 04/24  11:00:00,250.161955595,11.274162251,75.9710717626,0.0,80.527626,79.0911225,49.5290608571,0.0,32.0568,17.4722608571
 04/24  12:00:00,259.718483873,13.2176482825,84.274963572,0.0,80.527626,79.0911225,52.4759247119,0.00344801668779,32.0568,20.4156766952
 04/24  13:00:00,259.119082277,15.21294832,85.678771495,0.0,80.527626,75.0917375,36.4697348284,0.0069398617749,16.0284,20.4343949666
 04/24  14:00:00,267.600196875,17.3085612569,92.0578480542,0.0,80.527626,75.0917375,30.5595147064,0.00729231121081,16.0284,14.5238223952
 04/24  15:00:00,272.210477895,19.5647867943,96.4056280771,0.0,80.527626,73.092045,20.6816683958,0.0293454292872,3.20568,17.4466429665
 04/24  16:00:00,254.110150478,14.5663900543,83.3164067315,0.0,80.527626,73.092045,6.11260659369,0.0198313926827,3.20568,2.88709520101
 04/24  17:00:00,191.445041638,11.1678844198,67.3423204829,0.0,80.527626,29.818365,6.0926712426,0.0,3.20568,2.8869912426
 04/24  18:00:00,180.649948385,10.3014740568,57.4600953643,0.0,80.527626,29.818365,8.97185583102,0.0,3.20568,5.76617583102
 04/24  19:00:00,169.478729793,9.24293108279,45.7463266308,0.0,80.527626,29.818365,8.97906865825,0.0,3.20568,5.77338865825
 04/24  20:00:00,167.06082539,8.36229061049,37.1066440803,0.0,80.527626,29.818365,8.97563968651,0.0,3.20568,5.76995968651
 04/24  21:00:00,55.9689917812,0.0,0.0,0.0,15.863942322,29.242365,8.97598762299,0.0,3.20568,5.77030762299
 04/24  22:00:00,55.8029352319,0.0,0.0,0.0,15.863942322,29.242365,6.09394374008,0.0,3.20568,2.88826374008
 04/24  23:00:00,56.5189603012,0.0,0.0,0.0,15.863942322,29.242365,6.09201226423,0.0,3.20568,2.88633226423
 04/24  24:00:00,55.8105316434,0.0,0.0,0.0,15.863942322,29.242365,6.08934593594,0.0,3.20568,2.88366593594
 04/25  01:00:00,55.8061723718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.7945322923,0.0,0.0,0.0,15.863942322,29.242365,6.08944290935,0.0,3.20568,2.88376290935
 04/25  03:00:00,55.7811501426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,57.0643858582,0.0,0.0,0.0,15.863942322,29.242365,6.08934221129,0.0,3.20568,2.88366221129
 04/25  05:00:00,56.8466374377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,86.7912424918,7.43461128055,25.2707234942,0.0,15.863942322,29.818365,6.1331136747,0.0436712384069,3.20568,2.88376243629
 04/25  07:00:00,134.126187575,7.43404467154,13.9845594289,0.0,80.527626,29.818365,10.1957321054,4.10299774705,3.20568,2.88705435831
 04/25  08:00:00,173.757074198,8.26469738325,7.56623951804,0.0,80.527626,75.0917375,43.768844214,11.0581349422,24.0426,8.66810927179
 04/25  09:00:00,176.137177462,8.7748024417,9.4126989715,0.0,80.527626,75.0917375,50.2868187398,11.7215999932,24.0426,14.5226187466
 04/25  10:00:00,179.028970592,8.90015162233,8.184461624,0.0,80.527626,79.0911225,59.1792449856,12.5908074621,32.0568,14.5316375235
 04/25  11:00:00,176.735689611,8.89189666285,5.2192681692,0.0,80.527626,79.0911225,49.5319811685,0.0,32.0568,17.4751811685
 04/25  12:00:00,176.380225122,8.78969352436,5.65962278734,0.0,80.527626,79.0911225,52.4696183243,0.0,32.0568,20.4128183243
 04/25  13:00:00,174.756208917,8.8741986036,7.91933698811,0.0,80.527626,75.0917375,47.6623747248,11.2000574024,16.0284,20.4339173223
 04/25  14:00:00,172.939092728,8.86403582396,6.1225399758,0.0,80.527626,75.0917375,47.3232118797,13.8691065035,16.0284,17.4257053762
 04/25  15:00:00,170.266343679,8.73767052298,5.60622411652,0.0,80.527626,73.092045,36.0265354774,18.2819776917,3.20568,14.5388777857
 04/25  16:00:00,167.048359046,7.47391802216,3.76834427664,0.0,80.527626,73.092045,24.7167666387,18.6239774087,3.20568,2.88710922997
 04/25  17:00:00,122.878586161,7.43404467154,2.92747238549,0.0,80.527626,29.818365,25.8927395833,19.800062611,3.20568,2.88699697224
 04/25  18:00:00,121.917575956,7.43404467154,1.97505740843,0.0,80.527626,29.818365,30.0823763491,21.1105054881,3.20568,5.76619086106
 04/25  19:00:00,121.715477488,7.43404467154,0.36037769773,0.0,80.527626,29.818365,32.6136588809,23.6339565332,3.20568,5.77402234766
 04/25  20:00:00,128.493458026,7.43404467154,0.0,0.0,80.527626,29.818365,35.1063600243,26.1301004461,3.20568,5.7705795782
 04/25  21:00:00,55.5335297481,0.0,0.0,0.0,15.863942322,29.242365,8.97617088172,0.0,3.20568,5.77049088172
 04/25  22:00:00,55.5671443773,0.0,0.0,0.0,15.863942322,29.242365,6.09381137669,0.0,3.20568,2.88813137669
 04/25  23:00:00,56.293804964,0.0,0.0,0.0,15.863942322,29.242365,6.09197956591,0.0,3.20568,2.88629956591
 04/25  24:00:00,55.5898665833,0.0,0.0,0.0,15.863942322,29.242365,6.08944881645,0.0,3.20568,2.88376881645
 04/26  01:00:00,55.5806215245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.5685083374,0.0,0.0,0.0,15.863942322,29.242365,6.08933928319,0.0,3.20568,2.88365928319
 04/26  03:00:00,55.5615175479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7682780504,0.0,0.0,0.0,15.863942322,29.242365,6.08943258107,0.0,3.20568,2.88375258107
 04/26  05:00:00,55.7425983148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,60.9590724796,7.43404467154,0.0,0.0,15.863942322,29.818365,159.426138851,153.336813134,3.20568,2.88364571745
 04/26  07:00:00,120.015034109,7.43404467154,0.00148488098599,0.0,80.527626,29.818365,125.474648622,119.382013972,3.20568,2.88695465018
 04/26  08:00:00,165.278756256,7.4367458683,0.00601329332485,0.0,80.527626,75.0917375,92.2856650225,59.5745387702,24.0426,8.66852625234
 04/26  09:00:00,165.631647852,7.54091229001,0.232022056597,0.0,80.527626,75.0917375,66.1147672077,27.5510411047,24.0426,14.521126103
 04/26  10:00:00,172.917083784,7.80811671402,3.22049518134,0.0,80.527626,79.0911225,61.6197467187,15.0331464402,32.0568,14.5298002786
 04/26  11:00:00,178.843056209,8.48081389472,7.71950601594,0.0,80.527626,79.0911225,52.4401369795,0.0,32.0568,20.3833369795
 04/26  12:00:00,183.398800816,9.1428192166,12.2800454837,0.0,80.527626,79.0911225,49.5524327725,0.0,32.0568,17.4956327725
 04/26  13:00:00,184.820692831,9.9494667828,16.8549289241,0.0,80.527626,75.0917375,36.4900340679,0.028510967028,16.0284,20.4331231008
 04/26  14:00:00,190.303253435,10.97113895,21.307162938,0.0,80.527626,75.0917375,33.4533362007,0.0,16.0284,17.4249362007
 04/26  15:00:00,193.12174431,12.1723302721,24.9440495681,0.0,80.527626,73.092045,17.7579728422,0.0131952039991,3.20568,14.5390976382
 04/26  16:00:00,187.387279782,9.68809118977,21.8055718208,0.0,80.527626,73.092045,6.14439799478,0.0516883939474,3.20568,2.88702960083
 04/26  17:00:00,139.07137323,8.17707760033,18.2733055744,0.0,80.527626,29.818365,6.09259431097,0.0,3.20568,2.88691431097
 04/26  18:00:00,136.177825865,7.93883943812,15.6288703196,0.0,80.527626,29.818365,8.97164128058,0.0,3.20568,5.76596128058
 04/26  19:00:00,132.639664481,7.60020272646,10.7950537179,0.0,80.527626,29.818365,9.95021466789,0.970800254592,3.20568,5.77373441329
 04/26  20:00:00,134.375211044,7.43679240751,5.62687668434,0.0,80.527626,29.818365,19.0723108481,10.0963581686,3.20568,5.77027267954
 04/26  21:00:00,55.7137742916,0.0,0.0,0.0,15.863942322,29.242365,8.9758507783,0.0,3.20568,5.7701707783
 04/26  22:00:00,55.5754537075,0.0,0.0,0.0,15.863942322,29.242365,6.09409068202,0.0,3.20568,2.88841068202
 04/26  23:00:00,56.2991702478,0.0,0.0,0.0,15.863942322,29.242365,6.09215807828,0.0,3.20568,2.88647807828
 04/26  24:00:00,55.5727397482,0.0,0.0,0.0,15.863942322,29.242365,6.08949599968,0.0,3.20568,2.88381599968
 04/27  01:00:00,55.5644185484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.5486878609,0.0,0.0,0.0,15.863942322,29.242365,6.08937956064,0.0,3.20568,2.88369956064
 04/27  03:00:00,55.532310334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.7261996329,0.0,0.0,0.0,15.863942322,29.242365,6.08946596932,0.0,3.20568,2.88378596932
 04/27  05:00:00,55.7008945351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,61.2086525218,7.43404467154,0.0,0.0,15.863942322,29.818365,283.996825127,277.907472301,3.20568,2.88367282579
 04/27  07:00:00,120.047798158,7.43404467154,0.00166535423075,0.0,80.527626,29.818365,122.774897974,116.682089766,3.20568,2.88712820767
 04/27  08:00:00,167.347757094,7.43455306468,2.06271007095,0.0,80.527626,75.0917375,57.867135637,25.1564136842,24.0426,8.6681219528
 04/27  09:00:00,174.971913021,7.5455704894,9.48345906531,0.0,80.527626,75.0917375,43.6971398243,5.13287563735,24.0426,14.5216641869
 04/27  10:00:00,185.829060784,7.99113837549,15.8368831168,0.0,80.527626,79.0911225,46.5866734056,0.0,32.0568,14.5298734056
 04/27  11:00:00,195.739863708,8.93310545094,24.0368520484,0.0,80.527626,79.0911225,49.5290945147,0.0,32.0568,17.4722945147
 04/27  12:00:00,204.003942227,9.98365624156,31.928931653,0.0,80.527626,79.0911225,52.4654387917,0.0,32.0568,20.4086387917
 04/27  13:00:00,209.815741793,11.5947950293,40.0690718943,0.0,80.527626,75.0917375,36.4885470515,0.0292896764985,16.0284,20.430857375
 04/27  14:00:00,219.229384189,13.5669782885,47.4909996753,0.0,80.527626,75.0917375,30.5502784411,0.0,16.0284,14.5218784411
 04/27  15:00:00,227.095679809,15.8365834481,55.0962692274,0.0,80.527626,73.092045,20.6668657186,0.0179184920436,3.20568,17.4432672265
 04/27  16:00:00,218.679855942,12.4599990072,50.1701466287,0.0,80.527626,73.092045,6.10607702935,0.0135480962687,3.20568,2.88684893308
 04/27  17:00:00,160.087772938,9.95678210269,37.3791959187,0.0,80.527626,29.818365,6.09276876098,0.0,3.20568,2.88708876098
 04/27  18:00:00,150.889690076,9.33092141821,28.8398526487,0.0,80.527626,29.818365,8.97112835366,0.0,3.20568,5.76544835366
 04/27  19:00:00,142.734956006,8.47901410871,19.9063802371,0.0,80.527626,29.818365,9.05379870741,0.074756103411,3.20568,5.773362604
 04/27  20:00:00,140.740217275,7.80649038163,11.5408434003,0.0,80.527626,29.818365,10.8642581412,1.88956431884,3.20568,5.7690138224
 04/27  21:00:00,55.788092245,0.0,0.0,0.0,15.863942322,29.242365,8.97571296308,0.0,3.20568,5.77003296308
 04/27  22:00:00,55.6511150188,0.0,0.0,0.0,15.863942322,29.242365,6.0938917283,0.0,3.20568,2.8882117283
 04/27  23:00:00,56.3775759973,0.0,0.0,0.0,15.863942322,29.242365,6.09186022985,0.0,3.20568,2.88618022985
 04/27  24:00:00,55.6613215234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.6512447957,0.0,0.0,0.0,15.863942322,29.242365,6.08946352723,0.0,3.20568,2.88378352723
 04/28  02:00:00,55.64337071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.6289858382,0.0,0.0,0.0,15.863942322,29.242365,6.08934391617,0.0,3.20568,2.88366391617
 04/28  04:00:00,56.7230795833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.5280961904,0.0,0.0,0.0,15.863942322,29.242365,6.08942354167,0.0,3.20568,2.88374354167
 04/28  06:00:00,61.2742603747,7.43404467154,0.00835679626015,0.0,15.863942322,29.818365,77.3862504702,74.1605704702,3.20568,0.02
 04/28  07:00:00,122.170379056,7.43404467154,2.15822114363,0.0,80.527626,29.818365,38.1367981847,32.0439783138,3.20568,2.88713987082
 04/28  08:00:00,175.058253954,7.5045324484,9.61429262328,0.0,80.527626,75.0917375,39.6619650132,6.95049806515,24.0426,8.66886694807
 04/28  09:00:00,183.750682456,8.00750143257,17.7192624323,0.0,80.527626,75.0917375,38.9426919274,0.37819599106,24.0426,14.5218959363
 04/28  10:00:00,198.453943444,8.9017298009,27.4480527255,0.0,80.527626,79.0911225,49.490230605,0.0,32.0568,17.433430605
 04/28  11:00:00,211.538829824,9.85443229433,38.8246655779,0.0,80.527626,79.0911225,49.5235966395,0.000607342010719,32.0568,17.4661892975
 04/28  12:00:00,221.07508536,11.3021540151,47.5929953397,0.0,80.527626,79.0911225,52.4728103407,0.00637274097102,32.0568,20.4096375997
 04/28  13:00:00,227.686795415,13.3933707779,56.0859049277,0.0,80.527626,75.0917375,36.4987519396,0.0410577563404,16.0284,20.4292941833
 04/28  14:00:00,242.374621605,16.0100817959,68.1401359317,0.0,80.527626,75.0917375,30.5585978359,0.00777421243077,16.0284,14.5224236235
 04/28  15:00:00,250.788597416,18.7517315463,75.8057333161,0.0,80.527626,73.092045,20.6683930125,0.0263945827206,3.20568,17.4363184298
 04/28  16:00:00,238.748331765,14.4707333266,68.1188134643,0.0,80.527626,73.092045,6.11498656763,0.0224131521925,3.20568,2.88689341543
 04/28  17:00:00,176.974096432,11.2099526045,52.9417689829,0.0,80.527626,29.818365,3.22918059944,0.00350059943774,3.20568,0.02
 04/28  18:00:00,165.394530045,10.3683221231,42.2460867157,0.0,80.527626,29.818365,8.97160362856,0.0,3.20568,5.76592362856
 04/28  19:00:00,154.475743224,9.28002767752,31.0346230312,0.0,80.527626,29.818365,8.9898880835,0.0110236066593,3.20568,5.77318447684
 04/28  20:00:00,150.695539695,8.27579016112,21.1710728172,0.0,80.527626,29.818365,9.0499694238,0.0744057792043,3.20568,5.76988364459
 04/28  21:00:00,55.6865219797,0.0,0.0,0.0,15.863942322,29.242365,8.97556720264,0.0,3.20568,5.76988720264
 04/28  22:00:00,55.7145160861,0.0,0.0,0.0,15.863942322,29.242365,6.09379114183,0.0,3.20568,2.88811114183
 04/28  23:00:00,56.4424271797,0.0,0.0,0.0,15.863942322,29.242365,6.0920551221,0.0,3.20568,2.8863751221
 04/28  24:00:00,55.7296242786,0.0,0.0,0.0,15.863942322,29.242365,6.08946212781,0.0,3.20568,2.88378212781
 04/29  01:00:00,55.7210023908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.7064893738,0.0,0.0,0.0,15.863942322,29.242365,6.08807903983,0.0,3.20568,2.88239903983
 04/29  03:00:00,55.6902167344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.9129120342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.8927497297,0.0,0.0,0.0,15.863942322,29.242365,6.08803179239,0.0,3.20568,2.88235179239
 04/29  06:00:00,51.6189966367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.2757655464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.3015439574,0.0,0.0,0.0,15.863942322,29.242365,6.08811713977,0.0,3.20568,2.88243713977
 04/29  09:00:00,47.3516399047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.3753297974,0.0,0.0,0.0,15.863942322,29.242365,6.08938644368,0.0,3.20568,2.88370644368
 04/29  11:00:00,48.0590146148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.3974742537,0.0,0.0,0.0,15.863942322,29.242365,6.08945927217,0.0,3.20568,2.88377927217
 04/29  13:00:00,47.4527752509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.4433645876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.436498227,0.0,0.0,0.0,15.863942322,29.242365,6.08808212672,0.0,3.20568,2.88240212672
 04/29  16:00:00,47.3695615269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,47.327222506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.3143678834,0.0,0.0,0.0,15.863942322,29.242365,6.08803421942,0.0,3.20568,2.88235421942
 04/29  19:00:00,48.9794697466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0663815914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.9008040495,0.0,0.0,0.0,15.863942322,29.242365,6.08811917152,0.0,3.20568,2.88243917152
 04/29  22:00:00,55.7079688248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3711222863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.6723855414,0.0,0.0,0.0,15.863942322,29.242365,6.0880712296,0.0,3.20568,2.8823912296
 04/30  01:00:00,55.6652914296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.6589724312,0.0,0.0,0.0,15.863942322,29.242365,6.08801809812,0.0,3.20568,2.88233809812
 04/30  03:00:00,55.653277359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.8787458989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.8540668548,0.0,0.0,0.0,15.863942322,29.242365,6.08809761586,0.0,3.20568,2.88241761586
 04/30  06:00:00,51.5729725342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.237676997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.2763011207,0.0,0.0,0.0,15.863942322,29.242365,6.08943003455,0.0,3.20568,2.88375003455
 04/30  09:00:00,47.3440159873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.3750804342,0.0,0.0,0.0,15.863942322,29.242365,6.08929808041,0.0,3.20568,2.88361808041
 04/30  11:00:00,48.0598446977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.3787871013,0.0,0.0,0.0,15.863942322,29.242365,6.08936412008,0.0,3.20568,2.88368412008
 04/30  13:00:00,47.4202767948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  14:00:00,47.4318582943,0.0,0.0,0.0,15.863942322,29.242365,6.08811033476,0.0,3.20568,2.88243033476
 04/30  15:00:00,47.4357787592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,53.3947699575,0.599678264348,5.43954102486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,48.3353179592,0.105137889384,0.898542972682,0.0,15.863942322,29.242365,6.08810131466,0.0,3.20568,2.88242131466
 04/30  18:00:00,47.3149431534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,48.9841408236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0841173897,0.0,0.0,0.0,15.863942322,29.242365,6.08813535299,0.0,3.20568,2.88245535299
 04/30  21:00:00,55.921449534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.729325386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.4061362292,0.0,0.0,0.0,15.863942322,29.242365,6.08808157312,0.0,3.20568,2.88240157312
 04/30  24:00:00,55.7116472121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.7049158212,0.0,0.0,0.0,15.863942322,29.242365,6.08933986385,0.0,3.20568,2.88365986385
 05/01  02:00:00,55.7018123598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.698839974,0.0,0.0,0.0,15.863942322,29.242365,6.08939869839,0.0,3.20568,2.88371869839
 05/01  04:00:00,55.944306311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.9332011283,0.0,0.0,0.0,15.863942322,29.242365,6.08926038199,0.0,3.20568,2.88358038199
 05/01  06:00:00,77.6156555549,7.43404467154,18.0053765171,0.0,15.863942322,29.818365,8.54204543065,5.31636543065,3.20568,0.02
 05/01  07:00:00,137.853037774,7.43404467154,17.7081094763,0.0,80.527626,29.818365,6.09274410514,0.0,3.20568,2.88706410514
 05/01  08:00:00,193.805772031,8.48050234345,27.2754263185,0.0,80.527626,75.0917375,32.7210652541,0.0104071419811,24.0426,8.66805811209
 05/01  09:00:00,208.796181891,9.5525701906,41.1058381363,0.0,80.527626,75.0917375,38.5598496284,0.0,24.0426,14.5172496284
 05/01  10:00:00,225.154164497,10.6558088149,52.3309488783,0.0,80.527626,79.0911225,49.4826449646,0.0,32.0568,17.4258449646
 05/01  11:00:00,242.167109224,12.5176697361,66.7624491501,0.0,80.527626,79.0911225,49.515970639,0.0018352386996,32.0568,17.4573354003
 05/01  12:00:00,251.205602169,14.5081248368,74.5167998065,0.0,80.527626,79.0911225,49.5588990452,0.0116907982255,32.0568,17.490408247
 05/01  13:00:00,245.941269696,15.4049982511,72.3702662194,0.0,80.527626,75.0917375,36.4856755204,0.0326697757392,16.0284,20.4246057447
 05/01  14:00:00,235.194076824,15.9079303012,61.1613765182,0.0,80.527626,75.0917375,30.5642149905,0.0167530638129,16.0284,14.5190619267
 05/01  15:00:00,229.307978697,16.1188003037,57.0839342188,0.0,80.527626,73.092045,20.6644561407,0.0202926847753,3.20568,17.438483456
 05/01  16:00:00,219.190094813,11.4924744104,51.5823588149,0.0,80.527626,73.092045,6.10521595546,0.0126994190533,3.20568,2.88683653641
 05/01  17:00:00,160.701233132,8.88766618252,38.9856201294,0.0,80.527626,29.818365,6.09272400243,0.0,3.20568,2.88704400243
 05/01  18:00:00,156.49706393,8.48444571906,35.2730815927,0.0,80.527626,29.818365,6.09838032377,0.0,3.20568,2.89270032377
 05/01  19:00:00,153.514350373,8.1644770468,30.9341277339,0.0,80.527626,29.818365,11.8555564403,0.0,3.20568,8.64987644033
 05/01  20:00:00,153.731041362,7.8572612673,24.376160967,0.0,80.527626,29.818365,8.97483479074,0.0,3.20568,5.76915479074
 05/01  21:00:00,55.8947839466,0.0,0.0,0.0,15.863942322,29.242365,8.97457277115,0.0,3.20568,5.76889277115
 05/01  22:00:00,55.748989807,0.0,0.0,0.0,15.863942322,29.242365,6.09404500197,0.0,3.20568,2.88836500197
 05/01  23:00:00,56.4643764619,0.0,0.0,0.0,15.863942322,29.242365,6.09181580737,0.0,3.20568,2.88613580737
 05/01  24:00:00,55.7488235728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.735547906,0.0,0.0,0.0,15.863942322,29.242365,6.08936113002,0.0,3.20568,2.88368113002
 05/02  02:00:00,55.7263019929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.7183249128,0.0,0.0,0.0,15.863942322,29.242365,6.08941304916,0.0,3.20568,2.88373304916
 05/02  04:00:00,56.9256805757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.7299817777,0.0,0.0,0.0,15.863942322,29.242365,6.0892684193,0.0,3.20568,2.8835884193
 05/02  06:00:00,72.7856626585,7.43404467154,12.813925063,0.0,15.863942322,29.818365,13.5257144127,10.3000344127,3.20568,0.02
 05/02  07:00:00,133.808549798,7.43404467154,13.6892855615,0.0,80.527626,29.818365,9.87413816938,3.78160184482,3.20568,2.88685632456
 05/02  08:00:00,181.400126693,8.6329803396,14.7973827107,0.0,80.527626,75.0917375,38.4261784458,5.71617527672,24.0426,8.66740316905
 05/02  09:00:00,180.233130425,9.29622045451,12.9628573191,0.0,80.527626,75.0917375,48.2154683382,9.65754355338,24.0426,14.5153247849
 05/02  10:00:00,184.149930943,9.62982784746,12.5492219747,0.0,80.527626,79.0911225,55.3893289033,8.80856327997,32.0568,14.5239656233
 05/02  11:00:00,186.960307049,10.1058279238,14.1723471627,0.0,80.527626,79.0911225,49.5256881475,0.0,32.0568,17.4688881475
 05/02  12:00:00,190.508267083,10.9972214835,17.5085008278,0.0,80.527626,79.0911225,52.4590170035,0.0,32.0568,20.4022170035
 05/02  13:00:00,190.554836152,11.9323457371,20.6034482849,0.0,80.527626,75.0917375,36.4878159716,0.0358767729237,16.0284,20.4235391986
 05/02  14:00:00,192.414358504,12.6585480846,21.7513681048,0.0,80.527626,75.0917375,31.9758879652,1.42755942781,16.0284,14.5199285374
 05/02  15:00:00,190.530348628,13.2068202407,21.3534041579,0.0,80.527626,73.092045,27.6395097697,6.99951391945,3.20568,17.4343158502
 05/02  16:00:00,177.981463923,9.86873422179,12.2641119731,0.0,80.527626,73.092045,14.4455455119,8.35289667668,3.20568,2.88696883521
 05/02  17:00:00,130.965814633,8.11331749479,10.2813894965,0.0,80.527626,29.818365,13.6465566488,7.55406675999,3.20568,2.88680988877
 05/02  18:00:00,131.491849257,7.89253158529,11.0207996444,0.0,80.527626,29.818365,12.2117816345,6.11337197485,3.20568,2.89272965963
 05/02  19:00:00,130.978123766,7.69691637198,9.28481389666,0.0,80.527626,29.818365,17.347480841,8.36894077941,3.20568,5.77286006156
 05/02  20:00:00,132.68540718,7.48097376996,4.09562499202,0.0,80.527626,29.818365,24.4413878544,15.4662273046,3.20568,5.76948054987
 05/02  21:00:00,55.5733004704,0.0,0.0,0.0,15.863942322,29.242365,8.9750768471,0.0,3.20568,5.7693968471
 05/02  22:00:00,55.6068143238,0.0,0.0,0.0,15.863942322,29.242365,6.09400212057,0.0,3.20568,2.88832212057
 05/02  23:00:00,56.3132811149,0.0,0.0,0.0,15.863942322,29.242365,6.09183663641,0.0,3.20568,2.88615663641
 05/02  24:00:00,55.596760322,0.0,0.0,0.0,15.863942322,29.242365,6.0892515745,0.0,3.20568,2.8835715745
 05/03  01:00:00,55.580628135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5686128901,0.0,0.0,0.0,15.863942322,29.242365,6.08929532985,0.0,3.20568,2.88361532985
 05/03  03:00:00,55.5619845036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7702413197,0.0,0.0,0.0,15.863942322,29.242365,6.08934048157,0.0,3.20568,2.88366048157
 05/03  05:00:00,55.7510613926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
