Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  06:00:00,59.5220127059,7.43404467154,0.0,0.0,15.863942322,29.818365,138.189984343,132.10059866,3.20568,2.88370568313
 05/03  07:00:00,119.992129361,7.43404467154,0.00180408394937,0.0,80.527626,29.818365,66.25229909,60.1597336021,3.20568,2.88688548793
 05/03  08:00:00,168.632255688,7.44527761401,3.30401860795,0.0,80.527626,75.0917375,51.8707187729,19.1612854618,24.0426,8.66683331111
 05/03  09:00:00,175.348203378,7.88544705455,9.5135310235,0.0,80.527626,75.0917375,49.9034085041,11.3457713305,24.0426,14.5150371735
 05/03  10:00:00,187.423257286,8.6152629094,16.8157680513,0.0,80.527626,79.0911225,49.4058612707,2.82283067097,32.0568,14.5262305998
 05/03  11:00:00,191.229292931,9.16681903108,19.3306594974,0.0,80.527626,79.0911225,49.5353427174,0.0146829152921,32.0568,17.4638598021
 05/03  12:00:00,193.603101436,9.84512363109,21.7081273415,0.0,80.527626,79.0911225,52.4603627941,0.0,32.0568,20.4035627941
 05/03  13:00:00,193.17262987,10.7593216695,24.3395851723,0.0,80.527626,75.0917375,36.4776359623,0.0241032563374,16.0284,20.425132706
 05/03  14:00:00,196.036025337,11.6716988806,26.2969085905,0.0,80.527626,75.0917375,30.5474638057,0.0,16.0284,14.5190638057
 05/03  15:00:00,196.504739887,12.3911807982,28.0721096085,0.0,80.527626,73.092045,17.7527956946,0.0149336681958,3.20568,14.5321820264
 05/03  16:00:00,185.53624885,9.2156191114,20.420326334,0.0,80.527626,73.092045,6.59791152137,0.505226854607,3.20568,2.88700466676
 05/03  17:00:00,135.035587864,7.84379974726,14.5870772186,0.0,80.527626,29.818365,8.6058149098,2.51311842816,3.20568,2.88701648164
 05/03  18:00:00,134.144345507,7.67331116136,13.8654523994,0.0,80.527626,29.818365,12.2217345964,3.25105536757,3.20568,5.76499922885
 05/03  19:00:00,133.802815286,7.52070635973,12.0134655992,0.0,80.527626,29.818365,14.1818085995,5.20376089815,3.20568,5.77236770138
 05/03  20:00:00,139.87349618,7.44116136186,11.0417233362,0.0,80.527626,29.818365,15.7281381026,6.75368314733,3.20568,5.76877495526
 05/03  21:00:00,55.8171300834,0.0,0.0,0.0,15.863942322,29.242365,8.97452377168,0.0,3.20568,5.76884377168
 05/03  22:00:00,55.6806958568,0.0,0.0,0.0,15.863942322,29.242365,6.09374561288,0.0,3.20568,2.88806561288
 05/03  23:00:00,56.4128407476,0.0,0.0,0.0,15.863942322,29.242365,6.09203801347,0.0,3.20568,2.88635801347
 05/03  24:00:00,55.7001200054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.693303241,0.0,0.0,0.0,15.863942322,29.242365,6.08932509935,0.0,3.20568,2.88364509935
 05/04  02:00:00,55.7171670442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.7325460093,0.0,0.0,0.0,15.863942322,29.242365,6.08936323431,0.0,3.20568,2.88368323431
 05/04  04:00:00,55.9926101223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.9857316562,0.0,0.0,0.0,15.863942322,29.242365,6.08940146731,0.0,3.20568,2.88372146731
 05/04  06:00:00,87.6438926959,7.43404467154,27.9596729023,0.0,15.863942322,29.818365,3.53122064291,0.305540642912,3.20568,0.02
 05/04  07:00:00,148.631924165,7.43404467154,28.3835391048,0.0,80.527626,29.818365,6.09266594766,0.0,3.20568,2.88698594766
 05/04  08:00:00,204.391307697,8.92344646485,37.3475889182,0.0,80.527626,75.0917375,32.7188497844,0.00942362924483,24.0426,8.66682615515
 05/04  09:00:00,209.092287997,9.84248276167,41.1160960362,0.0,80.527626,75.0917375,38.5568347882,0.0,24.0426,14.5142347882
 05/04  10:00:00,223.67995174,10.951080344,50.5851718776,0.0,80.527626,79.0911225,49.4804638345,0.0,32.0568,17.4236638345
 05/04  11:00:00,249.202578305,12.4905465952,73.8302516411,0.0,80.527626,79.0911225,49.510792393,0.0,32.0568,17.453992393
 05/04  12:00:00,268.915460229,14.4678934602,92.2428574829,0.0,80.527626,79.0911225,49.5424807756,0.0,32.0568,17.4856807756
 05/04  13:00:00,269.656153183,16.112200361,95.3277572431,0.0,80.527626,75.0917375,36.465456347,0.016411393636,16.0284,20.4206449534
 05/04  14:00:00,274.912407501,17.742073778,98.948576507,0.0,80.527626,75.0917375,30.5480135359,0.00124938342084,16.0284,14.5183641525
 05/04  15:00:00,271.072685538,18.1125567374,96.757465644,0.0,80.527626,73.092045,20.6625076695,0.0249954038538,3.20568,17.4318322656
 05/04  16:00:00,257.113243092,12.7670575068,88.1587673858,0.0,80.527626,73.092045,6.10651756165,0.0140855973085,3.20568,2.88675196434
 05/04  17:00:00,198.509693223,9.62849456977,75.9664132694,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/04  18:00:00,187.783871984,9.01560371073,65.8539449039,0.0,80.527626,29.818365,8.97093239415,0.0,3.20568,5.76525239415
 05/04  19:00:00,179.753520511,8.58420774529,56.5885217687,0.0,80.527626,29.818365,8.97785678561,0.0,3.20568,5.77217678561
 05/04  20:00:00,180.115910674,8.2455255049,50.2294495378,0.0,80.527626,29.818365,8.97443513153,0.0,3.20568,5.76875513153
 05/04  21:00:00,56.0087236866,0.0,0.0,0.0,15.863942322,29.242365,8.97466693929,0.0,3.20568,5.76898693929
 05/04  22:00:00,55.83015049,0.0,0.0,0.0,15.863942322,29.242365,6.09363233927,0.0,3.20568,2.88795233927
 05/04  23:00:00,56.5249980308,0.0,0.0,0.0,15.863942322,29.242365,6.09179232807,0.0,3.20568,2.88611232807
 05/04  24:00:00,55.8143355471,0.0,0.0,0.0,15.863942322,29.242365,6.08927798295,0.0,3.20568,2.88359798295
 05/05  01:00:00,55.7980500526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.7803044806,0.0,0.0,0.0,15.863942322,29.242365,6.08930668885,0.0,3.20568,2.88362668885
 05/05  03:00:00,55.7617672596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.9739853482,0.0,0.0,0.0,15.863942322,29.242365,6.08933803914,0.0,3.20568,2.88365803914
 05/05  05:00:00,56.7703610133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,73.8562212572,7.43606682987,13.86381976,0.0,15.863942322,29.818365,13.0490938002,6.95972436503,3.20568,2.88368943513
 05/05  07:00:00,134.576698563,7.43404467154,14.4470849178,0.0,80.527626,29.818365,6.82442526295,0.731948565081,3.20568,2.88679669787
 05/05  08:00:00,188.021116806,9.04531097675,20.9586153888,0.0,80.527626,75.0917375,29.8363938403,0.0100200511017,24.0426,5.78377378921
 05/05  09:00:00,194.713538471,10.0722965502,26.5781666497,0.0,80.527626,75.0917375,41.4554933542,0.0,24.0426,17.4128933542
 05/05  10:00:00,204.92978647,11.0533425944,31.7736030067,0.0,80.527626,79.0911225,46.5816093312,0.0,32.0568,14.5248093312
 05/05  11:00:00,216.196196959,12.4462699538,40.9173487038,0.0,80.527626,79.0911225,49.519927876,0.00650751083678,32.0568,17.4566203652
 05/05  12:00:00,227.54550018,14.3152344528,51.0774123631,0.0,80.527626,79.0911225,49.5545370249,0.00954105285456,32.0568,17.488195972
 05/05  13:00:00,233.996412234,16.51592309,59.3086899782,0.0,80.527626,75.0917375,36.4804781751,0.0340725251771,16.0284,20.4180056499
 05/05  14:00:00,243.403070486,18.7774107129,66.4471717457,0.0,80.527626,75.0917375,30.5562874213,0.0113912437209,16.0284,14.5164961776
 05/05  15:00:00,251.576657995,21.2242348139,74.1630025201,0.0,80.527626,73.092045,20.6665665379,0.0276483406969,3.20568,17.4332381973
 05/05  16:00:00,243.571772592,16.2221272554,71.1653709846,0.0,80.527626,73.092045,6.14709447983,0.0546769665339,3.20568,2.8867375133
 05/05  17:00:00,187.116493747,12.5764420674,61.7086743582,0.0,80.527626,29.818365,6.09984420026,0.0072512715611,3.20568,2.8869129287
 05/05  18:00:00,177.142628701,11.6971517814,52.6330637397,0.0,80.527626,29.818365,6.10471967047,0.00629190303352,3.20568,2.89274776744
 05/05  19:00:00,166.637442044,10.4712867435,41.9617982304,0.0,80.527626,29.818365,8.98387384811,0.00545114466896,3.20568,5.77274270344
 05/05  20:00:00,160.889803139,9.1627240275,30.4319836151,0.0,80.527626,29.818365,9.01315807724,0.0381568126748,3.20568,5.76932126457
 05/05  21:00:00,55.7268538116,0.0,0.0,0.0,15.863942322,29.242365,8.97477353359,0.0,3.20568,5.76909353359
 05/05  22:00:00,55.7500856825,0.0,0.0,0.0,15.863942322,29.242365,6.09390114935,0.0,3.20568,2.88822114935
 05/05  23:00:00,56.4718187246,0.0,0.0,0.0,15.863942322,29.242365,6.09173622656,0.0,3.20568,2.88605622656
 05/05  24:00:00,55.7587143385,0.0,0.0,0.0,15.863942322,29.242365,6.08935193106,0.0,3.20568,2.88367193106
 05/06  01:00:00,55.7493055585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.7410461627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.7341780057,0.0,0.0,0.0,15.863942322,29.242365,6.08802511787,0.0,3.20568,2.88234511787
 05/06  04:00:00,55.9702808343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.9448157013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,51.649069296,0.0,0.0,0.0,15.863942322,29.242365,6.08806726875,0.0,3.20568,2.88238726875
 05/06  07:00:00,47.3105812055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.3671761341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4217936353,0.0,0.0,0.0,15.863942322,29.242365,6.08927229807,0.0,3.20568,2.88359229807
 05/06  10:00:00,47.4595152598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,48.1812040173,0.0,0.0,0.0,15.863942322,29.242365,6.08929692713,0.0,3.20568,2.88361692713
 05/06  12:00:00,47.5074704371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,47.5267826555,0.0,0.0,0.0,15.863942322,29.242365,6.08802828029,0.0,3.20568,2.88234828029
 05/06  14:00:00,62.4281589117,1.18863426303,13.7013870129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,71.234886643,2.59963175107,21.1006622267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,69.4621484301,3.30516186322,18.6405135262,0.0,15.863942322,29.242365,6.08809658414,0.0,3.20568,2.88241658414
 05/06  17:00:00,73.7410191001,4.24398283368,22.0016103129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,60.1704925611,1.58797577681,11.110356827,0.0,15.863942322,29.242365,6.08806850951,0.0,3.20568,2.88238850951
 05/06  19:00:00,61.829903648,1.4182971793,12.6954594815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,56.2022599308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,56.0158499587,0.0,0.0,0.0,15.863942322,29.242365,6.08802259394,0.0,3.20568,2.88234259394
 05/06  22:00:00,55.8155554067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.4859859516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.7871147557,0.0,0.0,0.0,15.863942322,29.242365,6.08806408718,0.0,3.20568,2.88238408718
 05/07  01:00:00,55.7813103743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.7784422208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.7688920818,0.0,0.0,0.0,15.863942322,29.242365,6.08796845276,0.0,3.20568,2.88228845276
 05/07  04:00:00,56.0100624768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.9842473533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,51.7055609646,0.0,0.0,0.0,15.863942322,29.242365,6.0880044345,0.0,3.20568,2.8823244345
 05/07  07:00:00,47.3577020051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.3881030045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4449611738,0.0,0.0,0.0,15.863942322,29.242365,6.0887060503,0.0,3.20568,2.8830260503
 05/07  10:00:00,47.4751563586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.1751917166,0.0,0.0,0.0,15.863942322,29.242365,6.08920958121,0.0,3.20568,2.88352958121
 05/07  12:00:00,47.4888378379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,52.9257877097,0.406794702191,5.01149259299,0.0,15.863942322,29.242365,6.08922736848,0.0,3.20568,2.88354736848
 05/07  14:00:00,62.5840074935,1.19484686555,13.8770926001,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,61.7174188007,1.20607882928,13.0144952447,0.0,15.863942322,29.242365,6.08752050697,0.0,3.20568,2.88184050697
 05/07  16:00:00,61.7713264968,1.2613000458,13.0287764443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,55.6784870589,0.74884433822,7.46285052015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,48.7781114979,0.129800828527,1.22501687608,0.0,15.863942322,29.242365,6.08806449183,0.0,3.20568,2.88238449183
 05/07  19:00:00,47.6627185294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,56.1921935821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,56.0192102385,0.0,0.0,0.0,15.863942322,29.242365,6.08803436045,0.0,3.20568,2.88235436045
 05/07  22:00:00,55.8084119463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.4811333478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.7858811387,0.0,0.0,0.0,15.863942322,29.242365,6.0880695955,0.0,3.20568,2.8823895955
 05/08  01:00:00,55.7778709666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.7792019483,0.0,0.0,0.0,15.863942322,29.242365,6.08937022141,0.0,3.20568,2.88369022141
 05/08  03:00:00,55.7741580785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,56.0323503975,0.0,0.0,0.0,15.863942322,29.242365,6.08918767153,0.0,3.20568,2.88350767153
 05/08  05:00:00,56.0176018444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,89.2891803039,7.81535626073,29.2113048455,0.0,15.863942322,29.818365,6.12346102411,0.0342625187633,3.20568,2.88351850535
 05/08  07:00:00,150.683524691,7.43404467154,30.4240304102,0.0,80.527626,29.818365,6.09244357173,0.0,3.20568,2.88676357173
 05/08  08:00:00,231.06388687,10.4995333706,62.4111632375,0.0,80.527626,75.0917375,29.8380145378,0.0121052304522,24.0426,5.78330930734
 05/08  09:00:00,254.830134692,12.0075285474,84.6339855157,0.0,80.527626,75.0917375,38.5550622849,0.0,24.0426,14.5124622849
 05/08  10:00:00,271.549209965,13.3209356065,96.0263219764,0.0,80.527626,79.0911225,49.4794546675,0.0,32.0568,17.4226546675
 05/08  11:00:00,279.934157429,14.363748616,102.67957659,0.0,80.527626,79.0911225,49.5082280539,0.0,32.0568,17.4514280539
 05/08  12:00:00,295.30716394,16.4852427257,116.615665591,0.0,80.527626,79.0911225,49.5382741064,0.0,32.0568,17.4814741064
 05/08  13:00:00,298.725236759,19.3082610882,121.192014088,0.0,80.527626,75.0917375,36.4423470716,0.0,16.0284,20.4139470716
 05/08  14:00:00,302.123780892,20.5750006157,123.31928729,0.0,80.527626,75.0917375,30.5439015743,0.0,16.0284,14.5155015743
 05/08  15:00:00,298.075690017,20.86110917,120.991405724,0.0,80.527626,73.092045,17.7547473932,0.0222274928677,3.20568,14.5268399003
 05/08  16:00:00,273.882187011,14.2533159203,103.427263763,0.0,80.527626,73.092045,6.11670843246,0.0242839552424,3.20568,2.88674447722
 05/08  17:00:00,204.589691347,10.3088891049,81.3758301295,0.0,80.527626,29.818365,6.09239980299,0.0,3.20568,2.88671980299
 05/08  18:00:00,197.072213675,9.5850734214,74.5838434019,0.0,80.527626,29.818365,8.97047965075,0.0,3.20568,5.76479965075
 05/08  19:00:00,190.038114644,9.05789142098,67.8002677434,0.0,80.527626,29.818365,8.97756012226,0.0,3.20568,5.77188012226
 05/08  20:00:00,192.286966645,8.66264360968,61.8929168822,0.0,80.527626,29.818365,8.973876057,0.0,3.20568,5.768196057
 05/08  21:00:00,56.1134997976,0.0,0.0,0.0,15.863942322,29.242365,8.97451978607,0.0,3.20568,5.76883978607
 05/08  22:00:00,55.8953367584,0.0,0.0,0.0,15.863942322,29.242365,6.09384827923,0.0,3.20568,2.88816827923
 05/08  23:00:00,56.5626014171,0.0,0.0,0.0,15.863942322,29.242365,6.09171804367,0.0,3.20568,2.88603804367
 05/08  24:00:00,55.8437498604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.8372689825,0.0,0.0,0.0,15.863942322,29.242365,6.08921165999,0.0,3.20568,2.88353165999
 05/09  02:00:00,55.8397787025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8359682656,0.0,0.0,0.0,15.863942322,29.242365,6.08921541536,0.0,3.20568,2.88353541536
 05/09  04:00:00,57.1748940298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.9648991607,0.0,0.0,0.0,15.863942322,29.242365,6.08921929799,0.0,3.20568,2.88353929799
 05/09  06:00:00,102.2652673,7.93373196375,41.5558238107,0.0,15.863942322,29.818365,3.23769766447,0.0120176644655,3.20568,0.02
 05/09  07:00:00,161.698744282,7.43404467154,41.3853807032,0.0,80.527626,29.818365,6.09254986689,0.0,3.20568,2.88686986689
 05/09  08:00:00,240.990043893,10.8455898428,71.9795251223,0.0,80.527626,75.0917375,32.7084799336,0.0,24.0426,8.66587993363
 05/09  09:00:00,258.070367686,12.4912129148,87.3954742425,0.0,80.527626,75.0917375,38.5541773244,0.0,24.0426,14.5115773244
 05/09  10:00:00,270.60956903,13.7426660413,94.6746368389,0.0,80.527626,79.0911225,46.5780442641,0.0,32.0568,14.5212442641
 05/09  11:00:00,275.976572222,14.3534223688,98.7497958589,0.0,80.527626,79.0911225,49.5136358657,0.0,32.0568,17.4568358657
 05/09  12:00:00,274.674732689,14.9215070751,97.5871003324,0.0,80.527626,79.0911225,52.4554629201,0.0,32.0568,20.3986629201
 05/09  13:00:00,257.666142066,15.5640382166,83.9451689721,0.0,80.527626,75.0917375,33.5539454756,0.0288152409573,16.0284,17.4967302346
 05/09  14:00:00,266.667628984,16.8304569701,91.6676890503,0.0,80.527626,75.0917375,30.5418992581,0.0,16.0284,14.5134992581
 05/09  15:00:00,272.58751176,17.2749390491,99.1306293295,0.0,80.527626,73.092045,20.6568668874,0.0221171763596,3.20568,17.429069711
 05/09  16:00:00,255.312123118,12.6023893676,86.5346177958,0.0,80.527626,73.092045,6.10664391548,0.0141661258037,3.20568,2.88679778967
 05/09  17:00:00,190.292743386,9.75495465029,67.641782673,0.0,80.527626,29.818365,6.09227071707,0.0,3.20568,2.88659071707
 05/09  18:00:00,183.587319276,9.35930774474,61.3277603891,0.0,80.527626,29.818365,6.09798833715,0.0,3.20568,2.89230833715
 05/09  19:00:00,175.650374324,9.00589700902,53.7581482118,0.0,80.527626,29.818365,8.97735047281,0.0,3.20568,5.77167047281
 05/09  20:00:00,173.731964305,8.40282473708,43.8902162472,0.0,80.527626,29.818365,8.97383338799,0.0,3.20568,5.76815338799
 05/09  21:00:00,55.8631062036,0.0,0.0,0.0,15.863942322,29.242365,8.97463499904,0.0,3.20568,5.76895499904
 05/09  22:00:00,55.8190635685,0.0,0.0,0.0,15.863942322,29.242365,6.0937227992,0.0,3.20568,2.8880427992
 05/09  23:00:00,56.5101375475,0.0,0.0,0.0,15.863942322,29.242365,6.09178297836,0.0,3.20568,2.88610297836
 05/09  24:00:00,55.8037274173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  01:00:00,55.7999748878,0.0,0.0,0.0,15.863942322,29.242365,6.08934006937,0.0,3.20568,2.88366006937
 05/10  02:00:00,55.7983049647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.786750562,0.0,0.0,0.0,15.863942322,29.242365,6.08933677017,0.0,3.20568,2.88365677017
 05/10  04:00:00,56.0238679196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.9869231829,0.0,0.0,0.0,15.863942322,29.242365,6.08933362544,0.0,3.20568,2.88365362544
 05/10  06:00:00,78.2494099476,7.44078673842,20.032024454,0.0,15.863942322,29.818365,4.53650632252,1.31082632252,3.20568,0.02
 05/10  07:00:00,141.403894906,7.43404467154,21.2133707938,0.0,80.527626,29.818365,6.09252416889,0.0,3.20568,2.88684416889
 05/10  08:00:00,202.956094453,9.46360362983,35.3906582759,0.0,80.527626,75.0917375,32.7200969985,0.0115517946855,24.0426,8.66594520384
 05/10  09:00:00,213.397957001,10.7015674082,44.5529541208,0.0,80.527626,75.0917375,38.5529470012,0.0,24.0426,14.5103470012
 05/10  10:00:00,229.989610875,11.9944292115,55.8184368168,0.0,80.527626,79.0911225,46.5779850178,0.00274280036586,32.0568,14.5184422175
 05/10  11:00:00,244.059870713,13.7278191982,67.4251625922,0.0,80.527626,79.0911225,49.5231810745,0.00707112356819,32.0568,17.459309951
 05/10  12:00:00,251.624896955,15.7577571674,73.6538249359,0.0,80.527626,79.0911225,52.4594481871,0.00814406377008,32.0568,20.3945041234
 05/10  13:00:00,249.734404813,18.1356745944,73.3803351039,0.0,80.527626,75.0917375,33.5359438775,0.00898646538951,16.0284,17.4985574122
 05/10  14:00:00,254.418221533,20.4809131996,75.722333157,0.0,80.527626,75.0917375,33.4517126089,0.0107625328727,16.0284,17.412550076
 05/10  15:00:00,260.015251338,22.8329302217,80.9635257629,0.0,80.527626,73.092045,17.7656027959,0.0319885816341,3.20568,14.5279342143
 05/10  16:00:00,244.015519936,17.2880468684,70.5123862685,0.0,80.527626,73.092045,6.11523237058,0.0227964233487,3.20568,2.88675594723
 05/10  17:00:00,184.149803918,13.2557639685,58.0451526578,0.0,80.527626,29.818365,6.10213386038,0.00991212723243,3.20568,2.88654173315
 05/10  18:00:00,178.51898114,12.5025081953,53.2074513657,0.0,80.527626,29.818365,6.10774493317,0.00948188520313,3.20568,2.89258304796
 05/10  19:00:00,166.732883875,11.3322051627,42.3518781335,0.0,80.527626,29.818365,8.98156653705,0.00372484841611,3.20568,5.77216168863
 05/10  20:00:00,162.287867369,9.76113586679,30.980418615,0.0,80.527626,29.818365,8.97430830633,0.0,3.20568,5.76862830633
 05/10  21:00:00,55.8993009903,0.0,0.0,0.0,15.863942322,29.242365,8.97416034503,0.0,3.20568,5.76848034503
 05/10  22:00:00,55.7385413638,0.0,0.0,0.0,15.863942322,29.242365,6.09354098644,0.0,3.20568,2.88786098644
 05/10  23:00:00,56.4396293999,0.0,0.0,0.0,15.863942322,29.242365,6.09169525722,0.0,3.20568,2.88601525722
 05/10  24:00:00,55.7182093379,0.0,0.0,0.0,15.863942322,29.242365,6.08919181174,0.0,3.20568,2.88351181174
 05/11  01:00:00,55.7071396968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.6893150129,0.0,0.0,0.0,15.863942322,29.242365,6.08917921034,0.0,3.20568,2.88349921034
 05/11  03:00:00,55.6768058653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.89251805,0.0,0.0,0.0,15.863942322,29.242365,6.08916933104,0.0,3.20568,2.88348933104
 05/11  05:00:00,55.8664453343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,59.439582112,7.43404467154,1.36865336296,0.0,15.863942322,29.818365,37.0201040872,30.9309445497,3.20568,2.88347953749
 05/11  07:00:00,127.366938933,7.43404467154,7.30579972808,0.0,80.527626,29.818365,14.8597947617,11.6341147617,3.20568,0.02
 05/11  08:00:00,189.387374595,8.31346038095,23.0413573237,0.0,80.527626,75.0917375,32.8135677372,0.104787386127,24.0426,8.66618035102
 05/11  09:00:00,206.362813535,9.56006324648,38.65158318,0.0,80.527626,75.0917375,38.5531861902,0.0,24.0426,14.5105861902
 05/11  10:00:00,221.025781544,10.8208603152,48.0225779585,0.0,80.527626,79.0911225,46.5827149204,0.00754969264851,32.0568,14.5183652277
 05/11  11:00:00,231.642866478,12.6073271638,56.1278488248,0.0,80.527626,79.0911225,49.5242297872,0.00854611021871,32.0568,17.458883677
 05/11  12:00:00,243.49301254,15.0107014032,66.2715592467,0.0,80.527626,79.0911225,52.4560930321,0.00735528983968,32.0568,20.3919377422
 05/11  13:00:00,244.058905266,17.7535583477,68.0942517061,0.0,80.527626,75.0917375,33.5337948482,0.00811707375335,16.0284,17.4972777744
 05/11  14:00:00,247.336693129,20.5495682489,68.5883644985,0.0,80.527626,75.0917375,30.5499507988,0.00785488541576,16.0284,14.5136959134
 05/11  15:00:00,249.530931661,22.7223010726,70.6146818696,0.0,80.527626,73.092045,20.6629366604,0.0284607684123,3.20568,17.428795892
 05/11  16:00:00,230.273052936,16.2787039083,57.8574610694,0.0,80.527626,73.092045,6.11457563008,0.0223009504244,3.20568,2.88659467966
 05/11  17:00:00,168.814997984,11.7890320903,44.2520731064,0.0,80.527626,29.818365,6.10149094314,0.00908912030934,3.20568,2.88672182283
 05/11  18:00:00,162.105270229,10.5484333014,38.8018342832,0.0,80.527626,29.818365,6.10243662843,0.00437332821642,3.20568,2.89238330022
 05/11  19:00:00,156.36544576,9.53354776158,33.8222573045,0.0,80.527626,29.818365,8.97739701328,0.0,3.20568,5.77171701328
 05/11  20:00:00,158.503605016,8.77477666651,28.1941542489,0.0,80.527626,29.818365,8.97384325273,0.0,3.20568,5.76816325273
 05/11  21:00:00,55.9235496351,0.0,0.0,0.0,15.863942322,29.242365,8.9746134163,0.0,3.20568,5.7689334163
 05/11  22:00:00,55.7599652648,0.0,0.0,0.0,15.863942322,29.242365,6.09371527749,0.0,3.20568,2.88803527749
 05/11  23:00:00,56.4726112834,0.0,0.0,0.0,15.863942322,29.242365,6.09177428324,0.0,3.20568,2.88609428324
 05/11  24:00:00,55.7540268105,0.0,0.0,0.0,15.863942322,29.242365,6.08914723825,0.0,3.20568,2.88346723825
 05/12  01:00:00,55.7342835881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7195178555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  03:00:00,55.7167173182,0.0,0.0,0.0,15.863942322,29.242365,6.08931802005,0.0,3.20568,2.88363802005
 05/12  04:00:00,56.885736068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  05:00:00,56.7098374102,0.0,0.0,0.0,15.863942322,29.242365,6.08930117191,0.0,3.20568,2.88362117191
 05/12  06:00:00,74.0320997518,7.43404467154,15.4634857096,0.0,15.863942322,29.818365,9.57993226935,6.35425226935,3.20568,0.02
 05/12  07:00:00,140.591001955,7.43404467154,20.4194064551,0.0,80.527626,29.818365,6.09245492991,0.0,3.20568,2.88677492991
 05/12  08:00:00,205.455593284,8.93244924279,38.4103809317,0.0,80.527626,75.0917375,32.7201388256,0.0121978420671,24.0426,8.66534098352
 05/12  09:00:00,219.070806676,10.2011459895,50.7012359229,0.0,80.527626,75.0917375,38.5528707905,0.0,24.0426,14.5102707905
 05/12  10:00:00,233.31526359,11.6505750905,59.4789280673,0.0,80.527626,79.0911225,46.5751151721,0.00031613880957,32.0568,14.5179990333
 05/12  11:00:00,250.786218463,13.4775679285,74.4013071199,0.0,80.527626,79.0911225,49.5146268824,0.00242721147191,32.0568,17.4553996709
 05/12  12:00:00,265.396507868,16.0513595225,87.1288688335,0.0,80.527626,79.0911225,52.4575557524,0.00530050005501,32.0568,20.3954552523
 05/12  13:00:00,265.164726088,18.4420230359,88.5099622023,0.0,80.527626,75.0917375,33.5314301791,0.0101988970068,16.0284,17.4928312821
 05/12  14:00:00,267.63251385,19.7796050151,89.6479725517,0.0,80.527626,75.0917375,30.5537325541,0.0129837062253,16.0284,14.5123488478
 05/12  15:00:00,262.461405765,20.5815513977,85.6877737702,0.0,80.527626,73.092045,20.661852749,0.0317661312999,3.20568,17.4244066177
 05/12  16:00:00,239.810700058,14.2503251693,69.3839014413,0.0,80.527626,73.092045,3.24248061975,0.0168006197541,3.20568,0.02
 05/12  17:00:00,179.579310711,10.4834146899,56.2029297381,0.0,80.527626,29.818365,6.09233780774,0.0,3.20568,2.88665780774
 05/12  18:00:00,173.328103226,9.71465070181,50.7578327248,0.0,80.527626,29.818365,8.97016232339,0.0,3.20568,5.76448232339
 05/12  19:00:00,167.359877684,9.0795086343,45.487254771,0.0,80.527626,29.818365,8.97764120162,0.0,3.20568,5.77196120162
 05/12  20:00:00,167.714528755,8.5260513745,37.8425752565,0.0,80.527626,29.818365,8.97388105875,0.0,3.20568,5.76820105875
 05/12  21:00:00,55.7719347248,0.0,0.0,0.0,15.863942322,29.242365,8.97366510213,0.0,3.20568,5.76798510213
 05/12  22:00:00,55.7877194666,0.0,0.0,0.0,15.863942322,29.242365,6.09341634719,0.0,3.20568,2.88773634719
 05/12  23:00:00,56.4885073064,0.0,0.0,0.0,15.863942322,29.242365,6.09169707463,0.0,3.20568,2.88601707463
 05/12  24:00:00,55.7841532364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.7824723898,0.0,0.0,0.0,15.863942322,29.242365,6.0880039848,0.0,3.20568,2.8823239848
 05/13  02:00:00,55.7710678584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.7664318592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.0301017016,0.0,0.0,0.0,15.863942322,29.242365,6.0880030287,0.0,3.20568,2.8823230287
 05/13  05:00:00,56.0141738969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,50.3051853233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.3858450606,0.0,0.0,0.0,15.863942322,29.242365,6.08800167955,0.0,3.20568,2.88232167955
 05/13  08:00:00,47.4086012082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4505512868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.466386182,0.0,0.0,0.0,15.863942322,29.242365,6.08918626931,0.0,3.20568,2.88350626931
 05/13  11:00:00,48.1538640262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,47.4781323077,0.0,0.0,0.0,15.863942322,29.242365,6.08916280227,0.0,3.20568,2.88348280227
 05/13  13:00:00,47.4979118989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,54.858669247,0.547109319656,6.80975319283,0.0,15.863942322,29.242365,6.08803107223,0.0,3.20568,2.88235107223
 05/13  15:00:00,61.0361284049,1.0335999461,12.4844095149,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,65.5780085513,1.43544448554,16.6228958749,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,57.3028996913,0.909622322745,8.96984810333,0.0,15.863942322,29.242365,6.08802928084,0.0,3.20568,2.88234928084
 05/13  18:00:00,47.3392543467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.6222606924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,56.1675157736,0.0,0.0,0.0,15.863942322,29.242365,6.08795011669,0.0,3.20568,2.88227011669
 05/13  21:00:00,56.0014665559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.7969012819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.4597215424,0.0,0.0,0.0,15.863942322,29.242365,6.08794833877,0.0,3.20568,2.88226833877
 05/13  24:00:00,55.7646919421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.7443731095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.7186213504,0.0,0.0,0.0,15.863942322,29.242365,6.08794133447,0.0,3.20568,2.88226133447
 05/14  03:00:00,55.7019185366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.9200404722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.8966180309,0.0,0.0,0.0,15.863942322,29.242365,6.08793417287,0.0,3.20568,2.88225417287
 05/14  06:00:00,50.1975053643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.2921137504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.334134525,0.0,0.0,0.0,15.863942322,29.242365,6.08864259925,0.0,3.20568,2.88296259925
 05/14  09:00:00,47.3811335861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.4039654391,0.0,0.0,0.0,15.863942322,29.242365,6.08927454096,0.0,3.20568,2.88359454096
 05/14  11:00:00,48.1272043885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.4397922696,0.0,0.0,0.0,15.863942322,29.242365,6.08924418784,0.0,3.20568,2.88356418784
 05/14  13:00:00,47.4676741063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.4810565914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,58.0296086543,0.960823864998,9.58372181348,0.0,15.863942322,29.242365,6.08796386809,0.0,3.20568,2.88228386809
 05/14  16:00:00,63.0923844841,1.48314189086,14.1234988724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,62.4454885847,1.44945546243,13.5144691685,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,61.1565853363,1.39368323487,12.3358715065,0.0,15.863942322,29.242365,6.08803306823,0.0,3.20568,2.88235306823
 05/14  19:00:00,54.4369152132,0.704816153733,6.05876521363,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,56.1913498919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.9963926381,0.0,0.0,0.0,15.863942322,29.242365,6.08794795508,0.0,3.20568,2.88226795508
 05/14  22:00:00,55.7887520689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.4607221065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.7621234149,0.0,0.0,0.0,15.863942322,29.242365,6.08794003307,0.0,3.20568,2.88226003307
 05/15  01:00:00,55.7482673048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  02:00:00,55.7351754296,0.0,0.0,0.0,15.863942322,29.242365,6.08916635818,0.0,3.20568,2.88348635818
 05/15  03:00:00,55.7270033652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.9610098138,0.0,0.0,0.0,15.863942322,29.242365,6.08912912821,0.0,3.20568,2.88344912821
 05/15  05:00:00,55.9304886439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,66.4675059067,7.44590811694,8.34132616404,0.0,15.863942322,29.818365,15.3456548693,9.2563737999,3.20568,2.88360106945
 05/15  07:00:00,129.238367231,7.43404467154,9.16970994314,0.0,80.527626,29.818365,10.2467192115,4.1543256385,3.20568,2.88671357298
 05/15  08:00:00,181.812279454,9.08542267174,14.7720124984,0.0,80.527626,75.0917375,30.649614861,0.824729878135,24.0426,5.78228498282
 05/15  09:00:00,191.038772269,10.2142383046,22.803517588,0.0,80.527626,75.0917375,38.5512615426,0.0,24.0426,14.5086615426
 05/15  10:00:00,203.053691531,11.3142263651,29.6674715909,0.0,80.527626,79.0911225,46.5723273775,0.0,32.0568,14.5155273775
 05/15  11:00:00,216.302887768,12.7804662132,40.6957517692,0.0,80.527626,79.0911225,49.5163689455,0.00589294065111,32.0568,17.4536760049
 05/15  12:00:00,225.824167851,14.6665834777,49.0175706365,0.0,80.527626,79.0911225,52.4576702425,0.00897971795381,32.0568,20.3918905245
 05/15  13:00:00,225.1293818,16.2550059879,50.7269936629,0.0,80.527626,75.0917375,33.5424415105,0.0240479646875,16.0284,17.4899935458
 05/15  14:00:00,230.664182134,17.9051986232,54.6147534808,0.0,80.527626,75.0917375,30.5504439193,0.0111454284079,16.0284,14.5108984909
 05/15  15:00:00,234.425606084,19.4155401967,58.8596407568,0.0,80.527626,73.092045,17.7587727413,0.0307685593619,3.20568,14.5223241819
 05/15  16:00:00,215.469879727,13.620370412,45.7768735757,0.0,80.527626,73.092045,6.11645926902,0.0240434376542,3.20568,2.88673583136
 05/15  17:00:00,155.939165148,10.268499515,32.9446532308,0.0,80.527626,29.818365,6.09216729201,0.0,3.20568,2.88648729201
 05/15  18:00:00,149.414963144,9.5040707791,27.2105837313,0.0,80.527626,29.818365,8.97018913142,0.0,3.20568,5.76450913142
 05/15  19:00:00,144.499234825,8.82115909443,22.7532125917,0.0,80.527626,29.818365,8.9778654449,0.0,3.20568,5.7721854449
 05/15  20:00:00,147.797497114,8.27917422555,18.0714917873,0.0,80.527626,29.818365,8.97385722086,0.0,3.20568,5.76817722086
 05/15  21:00:00,55.829927461,0.0,0.0,0.0,15.863942322,29.242365,8.97317441799,0.0,3.20568,5.76749441799
 05/15  22:00:00,55.6703390713,0.0,0.0,0.0,15.863942322,29.242365,6.09348921671,0.0,3.20568,2.88780921671
 05/15  23:00:00,56.3896702208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  24:00:00,55.6804982602,0.0,0.0,0.0,15.863942322,29.242365,6.08926413772,0.0,3.20568,2.88358413772
 05/16  01:00:00,55.6656520716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.6413055116,0.0,0.0,0.0,15.863942322,29.242365,6.08921908161,0.0,3.20568,2.88353908161
 05/16  03:00:00,55.6266483322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,56.7018688905,0.0,0.0,0.0,15.863942322,29.242365,6.08917500985,0.0,3.20568,2.88349500985
 05/16  05:00:00,56.5330276119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,58.4068184996,7.43404467154,0.00572709259265,0.0,15.863942322,29.818365,64.0594789328,57.9702524741,3.20568,2.88354645862
 05/16  07:00:00,120.894607631,7.43404467154,0.88383802266,0.0,80.527626,29.818365,34.2991147164,28.2068549518,3.20568,2.88657976463
 05/16  08:00:00,175.886990456,7.86722881259,10.0795868459,0.0,80.527626,75.0917375,38.2813973397,5.57432006137,24.0426,8.66447727835
 05/16  09:00:00,187.541417435,8.97461581604,20.5385385061,0.0,80.527626,75.0917375,35.6513228417,0.0,24.0426,11.6087228417
 05/16  10:00:00,200.154914841,9.76061677665,28.3106732263,0.0,80.527626,79.0911225,46.5724377013,0.0,32.0568,14.5156377013
 05/16  11:00:00,211.889451888,11.0188984186,38.0463573841,0.0,80.527626,79.0911225,49.5133448414,0.00309848632816,32.0568,17.4534463551
 05/16  12:00:00,223.985874491,12.8318441133,49.0042112408,0.0,80.527626,79.0911225,52.4550187655,0.00719415966878,32.0568,20.3910246058
 05/16  13:00:00,229.725977911,14.9382004455,56.6199738933,0.0,80.527626,75.0917375,33.5549336873,0.0389940482511,16.0284,17.487539639
 05/16  14:00:00,235.98750674,17.3266294976,60.4964515572,0.0,80.527626,75.0917375,30.5480066828,0.00959840909701,16.0284,14.5100082737
 05/16  15:00:00,241.356173671,19.5229487418,65.6682850042,0.0,80.527626,73.092045,17.7570954696,0.0302284948776,3.20568,14.5211869747
 05/16  16:00:00,231.33351897,14.3543497011,60.8354468707,0.0,80.527626,73.092045,6.11545343786,0.0231621846483,3.20568,2.88661125321
 05/16  17:00:00,176.213052801,11.1805672867,52.237004867,0.0,80.527626,29.818365,6.10012550486,0.00774712276385,3.20568,2.8866983821
 05/16  18:00:00,170.842409312,10.6639589126,47.395960943,0.0,80.527626,29.818365,8.96985803203,0.0,3.20568,5.76417803203
 05/16  19:00:00,160.773548744,9.8624706256,38.1590138172,0.0,80.527626,29.818365,8.97747230563,0.0,3.20568,5.77179230563
 05/16  20:00:00,158.092275249,8.79088357755,28.0234252309,0.0,80.527626,29.818365,9.0269442603,0.0534924824859,3.20568,5.76777177781
 05/16  21:00:00,55.7135713189,0.0,0.0,0.0,15.863942322,29.242365,6.09929991902,0.0,3.20568,2.89361991902
 05/16  22:00:00,55.7418342106,0.0,0.0,0.0,15.863942322,29.242365,8.96118223389,0.0,3.20568,5.75550223389
 05/16  23:00:00,56.4526779816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.7378266187,0.0,0.0,0.0,15.863942322,29.242365,6.08925780574,0.0,3.20568,2.88357780574
 05/17  01:00:00,55.7387114717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7438079076,0.0,0.0,0.0,15.863942322,29.242365,6.08920542276,0.0,3.20568,2.88352542276
 05/17  03:00:00,55.7460452355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.9850648303,0.0,0.0,0.0,15.863942322,29.242365,6.08915462394,0.0,3.20568,2.88347462394
 05/17  05:00:00,55.9626357249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,77.4233596617,7.43491308603,19.2243326213,0.0,15.863942322,29.818365,8.99740209025,2.90829814017,3.20568,2.88342395009
 05/17  07:00:00,141.307216002,7.43404467154,21.128931376,0.0,80.527626,29.818365,6.09236706128,0.0,3.20568,2.88668706128
 05/17  08:00:00,201.007340068,8.97737409807,33.9539116353,0.0,80.527626,75.0917375,29.8342554228,0.00986080046906,24.0426,5.78179462228
 05/17  09:00:00,212.89488603,9.85737832085,44.9157956005,0.0,80.527626,75.0917375,38.5495516591,0.0,24.0426,14.5069516591
 05/17  10:00:00,224.492868661,10.8338120397,51.5214090526,0.0,80.527626,79.0911225,46.5721688571,0.0,32.0568,14.5153688571
 05/17  11:00:00,237.549067348,11.7295876631,62.9700398872,0.0,80.527626,79.0911225,49.506963037,0.0,32.0568,17.450163037
 05/17  12:00:00,243.274309275,12.6472097634,68.4762699149,0.0,80.527626,79.0911225,49.5337220015,0.0,32.0568,17.4769220015
 05/17  13:00:00,239.778503374,14.0406429025,67.5818811267,0.0,80.527626,75.0917375,36.4429885571,0.0132936872446,16.0284,20.4012948699
 05/17  14:00:00,241.923149551,14.9360610312,68.8234959165,0.0,80.527626,75.0917375,30.5388736049,0.00186059481137,16.0284,14.5086130101
 05/17  15:00:00,243.574221004,16.1786146825,71.2350685045,0.0,80.527626,73.092045,17.754109089,0.0266815664669,3.20568,14.5217475226
 05/17  16:00:00,224.285771438,11.3743642252,56.7759572811,0.0,80.527626,73.092045,6.10760384097,0.0152268167542,3.20568,2.88669702422
 05/17  17:00:00,161.413410784,8.78586561335,39.7870262415,0.0,80.527626,29.818365,6.09211591767,0.0,3.20568,2.88643591767
 05/17  18:00:00,158.285294201,8.4336015119,37.0684048859,0.0,80.527626,29.818365,6.09767257186,0.0,3.20568,2.89199257186
 05/17  19:00:00,157.266892861,8.18613193334,36.0789616704,0.0,80.527626,29.818365,11.8528329527,0.0,3.20568,8.64715295274
 05/17  20:00:00,160.729131244,7.89475530293,31.2938617172,0.0,80.527626,29.818365,6.09968905701,0.0,3.20568,2.89400905701
 05/17  21:00:00,55.919577871,0.0,0.0,0.0,15.863942322,29.242365,8.97288523407,0.0,3.20568,5.76720523407
 05/17  22:00:00,55.7496589443,0.0,0.0,0.0,15.863942322,29.242365,6.09330068628,0.0,3.20568,2.88762068628
 05/17  23:00:00,56.4503687358,0.0,0.0,0.0,15.863942322,29.242365,6.09144871446,0.0,3.20568,2.88576871446
 05/17  24:00:00,55.7408013462,0.0,0.0,0.0,15.863942322,29.242365,6.0891460837,0.0,3.20568,2.8834660837
 05/18  01:00:00,55.7239900597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.7107947775,0.0,0.0,0.0,15.863942322,29.242365,6.08908534785,0.0,3.20568,2.88340534785
 05/18  03:00:00,55.7010043526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,55.9389267014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.917240118,0.0,0.0,0.0,15.863942322,29.242365,6.08921530418,0.0,3.20568,2.88353530418
 05/18  06:00:00,71.7899398413,7.43404467154,13.6315325465,0.0,15.863942322,29.818365,15.10246401,11.87678401,3.20568,0.02
 05/18  07:00:00,138.800649031,7.43404467154,18.6495642711,0.0,80.527626,29.818365,6.97866605618,0.886406207933,3.20568,2.88657984824
 05/18  08:00:00,195.934655227,8.50188083462,29.3832384926,0.0,80.527626,75.0917375,32.7158582994,0.009799599712,24.0426,8.66345869965
 05/18  09:00:00,203.063902296,9.3987730026,35.5720258788,0.0,80.527626,75.0917375,38.546937999,0.0,24.0426,14.504337999
 05/18  10:00:00,213.525390619,10.1014298129,41.3189078523,0.0,80.527626,79.0911225,46.5724234203,0.0,32.0568,14.5156234203
 05/18  11:00:00,225.883463888,10.8637151335,52.198240359,0.0,80.527626,79.0911225,49.501776303,0.0,32.0568,17.444976303
 05/18  12:00:00,234.192857841,11.8477492746,60.215803313,0.0,80.527626,79.0911225,49.5270010618,0.0,32.0568,17.4702010618
 05/18  13:00:00,239.355121524,13.4450629302,67.7606247606,0.0,80.527626,75.0917375,36.4640253909,0.0314473949234,16.0284,20.404177996
 05/18  14:00:00,251.979404228,14.7028737593,79.1042876971,0.0,80.527626,75.0917375,27.6386451665,0.0,16.0284,11.6102451665
 05/18  15:00:00,256.966033903,15.9208693783,84.8611090244,0.0,80.527626,73.092045,20.6465334447,0.0200288666845,3.20568,17.420824578
 05/18  16:00:00,238.440085956,11.7134513416,70.5620657838,0.0,80.527626,73.092045,3.2406805694,0.015000569395,3.20568,0.02
 05/18  17:00:00,178.727372818,9.1941857366,56.6514707939,0.0,80.527626,29.818365,6.0923258126,0.0,3.20568,2.8866458126
 05/18  18:00:00,178.442946278,8.92182909364,56.6596219388,0.0,80.527626,29.818365,8.96975538334,0.0,3.20568,5.76407538334
 05/18  19:00:00,172.999922873,8.59622395725,51.3271077564,0.0,80.527626,29.818365,8.97687727127,0.0,3.20568,5.77119727127
 05/18  20:00:00,172.392486311,8.24195489024,42.5406140949,0.0,80.527626,29.818365,8.9730092392,0.0,3.20568,5.7673292392
 05/18  21:00:00,55.971168731,0.0,0.0,0.0,15.863942322,29.242365,8.97365082302,0.0,3.20568,5.76797082302
 05/18  22:00:00,55.7809834961,0.0,0.0,0.0,15.863942322,29.242365,6.09335460244,0.0,3.20568,2.88767460244
 05/18  23:00:00,56.4742309354,0.0,0.0,0.0,15.863942322,29.242365,6.09153583128,0.0,3.20568,2.88585583128
 05/18  24:00:00,55.7671888748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.7596618276,0.0,0.0,0.0,15.863942322,29.242365,6.08911430826,0.0,3.20568,2.88343430826
 05/19  02:00:00,55.7590114036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.7527893543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.9942249751,0.0,0.0,0.0,15.863942322,29.242365,6.08923685674,0.0,3.20568,2.88355685674
 05/19  05:00:00,56.7840227299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,75.9431256807,7.43616413811,17.3547147068,0.0,15.863942322,29.818365,10.6947722358,4.60613079082,3.20568,2.88296144499
 05/19  07:00:00,138.895457945,7.43404467154,18.7353010264,0.0,80.527626,29.818365,6.09209344165,0.0,3.20568,2.88641344165
 05/19  08:00:00,203.968330281,9.2087407656,36.6861820618,0.0,80.527626,75.0917375,32.716153069,0.0108613665871,24.0426,8.6626917024
 05/19  09:00:00,225.41897839,10.40856724,56.8689365672,0.0,80.527626,75.0917375,35.650148429,0.0,24.0426,11.607548429
 05/19  10:00:00,251.400097627,11.8587318773,77.3566843304,0.0,80.527626,79.0911225,46.5702774707,0.0,32.0568,14.5134774707
 05/19  11:00:00,277.277642074,14.1447686488,100.211204526,0.0,80.527626,79.0911225,49.5063165553,0.0,32.0568,17.4495165553
 05/19  12:00:00,286.911783274,16.8243354272,107.856563594,0.0,80.527626,79.0911225,49.5335451166,0.00132950906391,32.0568,17.4754156076
 05/19  13:00:00,287.514054933,19.4459655638,109.828583753,0.0,80.527626,75.0917375,36.4289513599,0.00192262417096,16.0284,20.3986287357
 05/19  14:00:00,302.708073364,22.4411516058,122.012044223,0.0,80.527626,75.0917375,30.5362209567,0.00108729656321,16.0284,14.5067336602
 05/19  15:00:00,304.891395059,23.9451717754,124.67994264,0.0,80.527626,73.092045,17.7279692785,0.00294998525116,3.20568,14.5193392933
 05/19  16:00:00,291.899763653,19.9107893909,115.721699786,0.0,80.527626,73.092045,6.112137195,0.0200334481444,3.20568,2.88642374685
 05/19  17:00:00,227.279641385,14.8413738589,99.450350365,0.0,80.527626,29.818365,6.09939349967,0.00722543804651,3.20568,2.88648806162
 05/19  18:00:00,215.091126937,13.8908809349,88.2228378137,0.0,80.527626,29.818365,6.10327358534,0.00594312657811,3.20568,2.89165045876
 05/19  19:00:00,208.283272351,12.4770394161,82.8648993403,0.0,80.527626,29.818365,8.97850467424,0.00174194601182,3.20568,5.77108272823
 05/19  20:00:00,197.575914538,10.5630873713,65.5776600425,0.0,80.527626,29.818365,8.97305966312,0.0,3.20568,5.76737966312
 05/19  21:00:00,55.8188297474,0.0,0.0,0.0,15.863942322,29.242365,8.97355364329,0.0,3.20568,5.76787364329
 05/19  22:00:00,55.8435318906,0.0,0.0,0.0,15.863942322,29.242365,6.093278747,0.0,3.20568,2.887598747
 05/19  23:00:00,56.5435230118,0.0,0.0,0.0,15.863942322,29.242365,6.09164188179,0.0,3.20568,2.88596188179
 05/19  24:00:00,55.8219126339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7932760171,0.0,0.0,0.0,15.863942322,29.242365,6.0879266848,0.0,3.20568,2.8822466848
 05/20  02:00:00,55.7831355338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7685417038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9894416317,0.0,0.0,0.0,15.863942322,29.242365,6.08788334936,0.0,3.20568,2.88220334936
 05/20  05:00:00,55.9636365024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,50.2536727415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3435199024,0.0,0.0,0.0,15.863942322,29.242365,6.08796515739,0.0,3.20568,2.88228515739
 05/20  08:00:00,47.3991153306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  09:00:00,47.4575781485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.4981383449,0.0,0.0,0.0,15.863942322,29.242365,6.08913883194,0.0,3.20568,2.88345883194
 05/20  11:00:00,48.2168903529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  12:00:00,53.9506052398,0.791768515878,5.61421417713,0.0,15.863942322,29.242365,6.08906810401,0.0,3.20568,2.88338810401
 05/20  13:00:00,61.7359740914,1.75219477583,12.4446696006,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
