Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  14:00:00,71.0873854286,3.76371349093,19.7910569171,0.0,15.863942322,29.242365,6.08798167935,0.0,3.20568,2.88230167935
 05/20  15:00:00,73.9744983533,4.3058163066,22.145527457,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,73.7574589057,4.43967628595,21.8069549059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,72.6774746765,4.53590248415,20.6391030527,0.0,15.863942322,29.242365,6.11384613996,0.0258585835589,3.20568,2.8823075564
 05/20  18:00:00,72.8686328078,4.55834118146,20.821548004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  19:00:00,67.756616113,3.29721650549,16.7181098862,0.0,15.863942322,29.242365,4.17971904898,0.954039048984,3.20568,0.02
 05/20  20:00:00,65.8802128983,1.15282618337,9.89833499909,0.0,15.863942322,29.242365,6.08757758422,0.0,3.20568,2.88189758422
 05/20  21:00:00,56.0825494583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.8760911867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5472088625,0.0,0.0,0.0,15.863942322,29.242365,6.08789829716,0.0,3.20568,2.88221829716
 05/20  24:00:00,55.8332977463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.7859092248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7753014043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.768642241,0.0,0.0,0.0,15.863942322,29.242365,6.08797409409,0.0,3.20568,2.88229409409
 05/21  04:00:00,56.0061717197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.975317902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,50.2616294793,0.0,0.0,0.0,15.863942322,29.242365,6.08792447471,0.0,3.20568,2.88224447471
 05/21  07:00:00,47.3719232759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.4179424951,0.0,0.0,0.0,15.863942322,29.242365,6.08909186571,0.0,3.20568,2.88341186571
 05/21  09:00:00,47.4572751053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.4920972954,0.0,0.0,0.0,15.863942322,29.242365,6.08920014961,0.0,3.20568,2.88352014961
 05/21  11:00:00,48.2145538475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,54.8112714653,1.11653565344,6.14525940956,0.0,15.863942322,29.242365,6.08912274656,0.0,3.20568,2.88344274656
 05/21  13:00:00,59.2416791506,1.40094324608,10.2783696046,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,73.8378824588,3.56527526612,22.6964174648,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,80.0031258538,4.75142578831,27.6676277648,0.0,15.863942322,29.242365,6.08797737296,0.0,3.20568,2.88229737296
 05/21  16:00:00,80.2807274568,4.58556004396,28.1147380664,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,80.3209023734,5.22143489835,27.5369314154,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,77.0606644307,4.54259752847,24.9819625845,0.0,15.863942322,29.242365,6.08799388997,0.0,3.20568,2.88231388997
 05/21  19:00:00,73.6751288912,4.71031677147,21.1583911579,0.0,15.863942322,29.242365,3.2601981598,0.0345181597975,3.20568,0.02
 05/21  20:00:00,70.5520645966,1.84041649208,13.8199980555,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,63.019727728,0.674211223766,6.2191118533,0.0,15.863942322,29.242365,6.08798087718,0.0,3.20568,2.88230087718
 05/21  22:00:00,55.9179673546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,56.5953130191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.8899359469,0.0,0.0,0.0,15.863942322,29.242365,6.08799274596,0.0,3.20568,2.88231274596
 05/22  01:00:00,55.8409364631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.8276841142,0.0,0.0,0.0,15.863942322,29.242365,6.08919564273,0.0,3.20568,2.88351564273
 05/22  03:00:00,55.821555404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,56.0787759217,0.0,0.0,0.0,15.863942322,29.242365,6.08911153351,0.0,3.20568,2.88343153351
 05/22  05:00:00,56.0456574937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,90.0780259484,7.88413173142,31.3373822158,0.0,15.863942322,29.818365,4.18019588695,0.0320233527478,3.20568,0.942492534198
 05/22  07:00:00,154.718162379,7.43973148438,34.4246583476,0.0,80.527626,29.818365,5.16823377118,0.0,3.20568,1.96255377118
 05/22  08:00:00,234.786903584,10.8813179818,65.7536258308,0.0,80.527626,75.0917375,32.7053052402,0.0,24.0426,8.66270524022
 05/22  09:00:00,265.137320013,12.8115288256,94.1232171913,0.0,80.527626,75.0917375,38.545621835,0.0,24.0426,14.503021835
 05/22  10:00:00,295.810751662,14.8382576591,118.724172498,0.0,80.527626,79.0911225,46.5686600691,0.0,32.0568,14.5118600691
 05/22  11:00:00,318.951412854,19.0455109406,136.938922289,0.0,80.527626,79.0911225,46.5919186023,0.0,32.0568,14.5351186023
 05/22  12:00:00,331.986938071,24.114356528,145.589066608,0.0,80.527626,79.0911225,52.4321248469,0.0,32.0568,20.3753248469
 05/22  13:00:00,325.065934521,25.4270466239,141.358133127,0.0,80.527626,75.0917375,33.5119085067,0.0,16.0284,17.4835085067
 05/22  14:00:00,312.333065918,24.2619799542,129.830507078,0.0,80.527626,75.0917375,30.5333961869,0.0,16.0284,14.5049961869
 05/22  15:00:00,300.349051076,23.3227421078,120.818543486,0.0,80.527626,73.092045,17.743011613,0.0206629565403,3.20568,14.5166686565
 05/22  16:00:00,282.849520474,18.4371350397,108.218858428,0.0,80.527626,73.092045,6.11468506963,0.0229338952671,3.20568,2.88607117437
 05/22  17:00:00,212.646071095,12.0334818829,87.702725307,0.0,80.527626,29.818365,6.09197128892,0.0,3.20568,2.88629128892
 05/22  18:00:00,203.573855523,10.7890909384,79.8785952944,0.0,80.527626,29.818365,6.09738800084,0.0,3.20568,2.89170800084
 05/22  19:00:00,195.898522245,9.86704898384,72.8523765934,0.0,80.527626,29.818365,8.97672712997,0.0,3.20568,5.77104712997
 05/22  20:00:00,193.362957792,9.17059649155,63.8967256333,0.0,80.527626,29.818365,8.9729655067,0.0,3.20568,5.7672855067
 05/22  21:00:00,56.1044381234,0.0,0.0,0.0,15.863942322,29.242365,8.97332174243,0.0,3.20568,5.76764174243
 05/22  22:00:00,55.9038089952,0.0,0.0,0.0,15.863942322,29.242365,6.09321497121,0.0,3.20568,2.88753497121
 05/22  23:00:00,56.5647666602,0.0,0.0,0.0,15.863942322,29.242365,6.09157350204,0.0,3.20568,2.88589350204
 05/22  24:00:00,55.8577113583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.8514601188,0.0,0.0,0.0,15.863942322,29.242365,6.08903178804,0.0,3.20568,2.88335178804
 05/23  02:00:00,55.846652672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.8423651705,0.0,0.0,0.0,15.863942322,29.242365,6.08912566518,0.0,3.20568,2.88344566518
 05/23  04:00:00,57.1806323856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.9713553341,0.0,0.0,0.0,15.863942322,29.242365,6.08903505129,0.0,3.20568,2.88335505129
 05/23  06:00:00,101.63793612,8.04574785258,42.2428065805,0.0,15.863942322,29.818365,3.24003190137,0.0143519013703,3.20568,0.02
 05/23  07:00:00,165.543861663,7.43413774696,45.2194841919,0.0,80.527626,29.818365,6.09195326675,0.0,3.20568,2.88627326675
 05/23  08:00:00,252.109000575,11.5300292687,82.3954679052,0.0,80.527626,75.0917375,32.705811795,0.0,24.0426,8.66321179499
 05/23  09:00:00,263.730614906,13.1451759095,92.3884345329,0.0,80.527626,75.0917375,38.5434355904,0.0,24.0426,14.5008355904
 05/23  10:00:00,275.713523617,14.8236858296,98.6822853777,0.0,80.527626,79.0911225,44.1866746308,0.0,32.0568,12.1298746308
 05/23  11:00:00,287.05805412,16.5597217764,107.583665634,0.0,80.527626,79.0911225,48.9843829332,0.0,32.0568,16.9275829332
 05/23  12:00:00,296.849748207,19.0163917455,115.606608373,0.0,80.527626,79.0911225,49.530812642,0.00353009454606,32.0568,17.4704825475
 05/23  13:00:00,300.20153502,21.4699217603,120.491262738,0.0,80.527626,75.0917375,36.4253195912,0.00293316888365,16.0284,20.3939864223
 05/23  14:00:00,305.968625288,22.9655632846,124.75743668,0.0,80.527626,75.0917375,30.5320851294,0.000322044597165,16.0284,14.5033630848
 05/23  15:00:00,302.952741044,23.8722112577,122.841358827,0.0,80.527626,73.092045,17.7431330016,0.0204058167878,3.20568,14.5170471848
 05/23  16:00:00,287.671988668,19.0951198916,112.342988901,0.0,80.527626,73.092045,6.10927021452,0.01734562806,3.20568,2.88624458646
 05/23  17:00:00,223.731873368,13.8469386463,96.9307891627,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/23  18:00:00,214.77345248,12.7013860373,89.1321981248,0.0,80.527626,29.818365,8.96931050293,0.0,3.20568,5.76363050293
 05/23  19:00:00,202.772157856,11.3271903938,78.5245242834,0.0,80.527626,29.818365,8.97614328127,0.0,3.20568,5.77046328127
 05/23  20:00:00,194.26389229,10.0190889091,64.2027569926,0.0,80.527626,29.818365,8.97288315639,0.0,3.20568,5.76720315639
 05/23  21:00:00,55.905272772,0.0,0.0,0.0,15.863942322,29.242365,8.97267106576,0.0,3.20568,5.76699106576
 05/23  22:00:00,55.8610181662,0.0,0.0,0.0,15.863942322,29.242365,6.09330986001,0.0,3.20568,2.88762986001
 05/23  23:00:00,56.5456678679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  24:00:00,55.8284762684,0.0,0.0,0.0,15.863942322,29.242365,6.08914818877,0.0,3.20568,2.88346818877
 05/24  01:00:00,55.8163150366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.8035018983,0.0,0.0,0.0,15.863942322,29.242365,6.08904997425,0.0,3.20568,2.88336997425
 05/24  03:00:00,55.7873713199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0425185352,0.0,0.0,0.0,15.863942322,29.242365,6.08913677613,0.0,3.20568,2.88345677613
 05/24  05:00:00,56.0124966316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,86.9120805586,7.53347942255,28.5478125078,0.0,15.863942322,29.818365,6.13786795826,0.0488283260779,3.20568,2.88335963218
 05/24  07:00:00,154.657358413,7.43404467154,34.3705640369,0.0,80.527626,29.818365,6.09216981359,0.0,3.20568,2.88648981359
 05/24  08:00:00,235.83324605,10.1605719164,67.4987151299,0.0,80.527626,75.0917375,29.833799201,0.00946706163767,24.0426,5.78173213937
 05/24  09:00:00,257.991751453,11.9791374576,87.8059841976,0.0,80.527626,75.0917375,38.5450097593,0.0,24.0426,14.5024097593
 05/24  10:00:00,275.667770639,13.7658023408,99.6727355968,0.0,80.527626,79.0911225,46.567025655,0.0,32.0568,14.510225655
 05/24  11:00:00,293.016896757,15.6147186434,114.453364321,0.0,80.527626,79.0911225,49.4952865109,0.000708826525889,32.0568,17.4377776844
 05/24  12:00:00,304.336403462,17.9681328992,124.106033495,0.0,80.527626,79.0911225,49.5205711417,0.00238484152913,32.0568,17.4613863001
 05/24  13:00:00,306.220486545,21.0305929072,126.914580943,0.0,80.527626,75.0917375,33.510603642,0.00200396854695,16.0284,17.4801996735
 05/24  14:00:00,315.027113364,23.2664346808,133.475323748,0.0,80.527626,75.0917375,30.5335908773,0.00130775492248,16.0284,14.5038831224
 05/24  15:00:00,320.660751573,26.5215664216,137.849091688,0.0,80.527626,73.092045,17.7230343741,0.000309005169573,3.20568,14.5170453689
 05/24  16:00:00,319.680580665,26.6152186616,136.785733174,0.0,80.527626,73.092045,6.10648178838,0.0143466834325,3.20568,2.88645510495
 05/24  17:00:00,248.133883804,17.1125046763,118.045328569,0.0,80.527626,29.818365,6.09216145684,0.0,3.20568,2.88648145684
 05/24  18:00:00,227.170599733,13.7090752047,100.512038306,0.0,80.527626,29.818365,6.09719019595,0.0,3.20568,2.89151019595
 05/24  19:00:00,211.954769795,11.9842648446,86.7517584365,0.0,80.527626,29.818365,8.97622442829,0.0,3.20568,5.77054442829
 05/24  20:00:00,207.480471333,10.5995104258,76.5585390281,0.0,80.527626,29.818365,8.97243032381,0.0,3.20568,5.76675032381
 05/24  21:00:00,56.1176158777,0.0,0.0,0.0,15.863942322,29.242365,8.97288121347,0.0,3.20568,5.76720121347
 05/24  22:00:00,55.8923436601,0.0,0.0,0.0,15.863942322,29.242365,6.09332986047,0.0,3.20568,2.88764986047
 05/24  23:00:00,56.5710423427,0.0,0.0,0.0,15.863942322,29.242365,6.09159529978,0.0,3.20568,2.88591529978
 05/24  24:00:00,55.8579080024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8493551962,0.0,0.0,0.0,15.863942322,29.242365,6.08912114761,0.0,3.20568,2.88344114761
 05/25  02:00:00,55.8376769558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.8225253061,0.0,0.0,0.0,15.863942322,29.242365,6.0890174084,0.0,3.20568,2.8833374084
 05/25  04:00:00,56.0734155109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  05:00:00,56.0462604709,0.0,0.0,0.0,15.863942322,29.242365,6.08909727699,0.0,3.20568,2.88341727699
 05/25  06:00:00,88.2723162998,7.8022991576,31.0411528138,0.0,15.863942322,29.818365,3.26263142596,0.0369514259617,3.20568,0.02
 05/25  07:00:00,152.572855574,7.43404467154,32.2917947178,0.0,80.527626,29.818365,6.09194615197,0.0,3.20568,2.88626615197
 05/25  08:00:00,236.118067345,10.6832936199,67.2651708087,0.0,80.527626,75.0917375,32.7127290406,0.0081211083488,24.0426,8.66200793229
 05/25  09:00:00,263.379335451,12.6433061454,92.5193379934,0.0,80.527626,75.0917375,35.6471287832,0.0,24.0426,11.6045287832
 05/25  10:00:00,291.730655037,14.6253162161,114.852294829,0.0,80.527626,79.0911225,46.5671484094,0.0,32.0568,14.5103484094
 05/25  11:00:00,314.559726062,17.7629715499,133.827902874,0.0,80.527626,79.0911225,49.4976640231,0.0,32.0568,17.4408640231
 05/25  12:00:00,326.561474409,21.7995390368,142.475049439,0.0,80.527626,79.0911225,49.5213687769,0.00027108398935,32.0568,17.4642976929
 05/25  13:00:00,322.806843088,23.6080704763,140.895208863,0.0,80.527626,75.0917375,33.5119069944,0.000556367714852,16.0284,17.4829506267
 05/25  14:00:00,327.411032697,25.3556257585,143.738818398,0.0,80.527626,75.0917375,30.5348647679,0.00250266551811,16.0284,14.5039621024
 05/25  15:00:00,327.862673134,27.4754184471,144.069060922,0.0,80.527626,73.092045,17.7228190654,0.00232348573809,3.20568,14.5148155796
 05/25  16:00:00,326.426060128,26.8308472106,143.27595165,0.0,80.527626,73.092045,6.1232154671,0.0313066884236,3.20568,2.88622877867
 05/25  17:00:00,265.419430194,19.7916879469,132.589424416,0.0,80.527626,29.818365,6.09738508072,0.00545555671261,3.20568,2.886249524
 05/25  18:00:00,254.092975281,16.0769382604,125.010666725,0.0,80.527626,29.818365,8.96998544528,0.00098030114352,3.20568,5.76332514414
 05/25  19:00:00,247.081794783,13.7203477262,120.095250666,0.0,80.527626,29.818365,8.97548192186,0.0,3.20568,5.76980192186
 05/25  20:00:00,237.049665577,11.8231938485,104.858638988,0.0,80.527626,29.818365,6.09930763767,0.0,3.20568,2.89362763767
 05/25  21:00:00,56.152604961,0.0,0.0,0.0,15.863942322,29.242365,8.97250843777,0.0,3.20568,5.76682843777
 05/25  22:00:00,55.9422504003,0.0,0.0,0.0,15.863942322,29.242365,6.09330655904,0.0,3.20568,2.88762655904
 05/25  23:00:00,56.6293071332,0.0,0.0,0.0,15.863942322,29.242365,6.09135811376,0.0,3.20568,2.88567811376
 05/25  24:00:00,55.8938075314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.8806125745,0.0,0.0,0.0,15.863942322,29.242365,6.08912545104,0.0,3.20568,2.88344545104
 05/26  02:00:00,55.8605635929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8470178894,0.0,0.0,0.0,15.863942322,29.242365,6.08901523943,0.0,3.20568,2.88333523943
 05/26  04:00:00,57.1703244128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9734728906,0.0,0.0,0.0,15.863942322,29.242365,6.0890880921,0.0,3.20568,2.8834080921
 05/26  06:00:00,105.228118013,8.21304890875,47.0758286999,0.0,15.863942322,29.818365,3.2436315466,0.0179515466049,3.20568,0.02
 05/26  07:00:00,166.389532064,7.44096865508,46.0634524076,0.0,80.527626,29.818365,6.0919535581,0.0,3.20568,2.8862735581
 05/26  08:00:00,258.517821124,12.2103772881,88.1356029362,0.0,80.527626,75.0917375,32.7051868208,0.0,24.0426,8.66258682077
 05/26  09:00:00,273.966506643,14.0549825904,101.722089517,0.0,80.527626,75.0917375,35.6460108639,0.0,24.0426,11.6034108639
 05/26  10:00:00,299.1795395,16.9912257385,119.968062334,0.0,80.527626,79.0911225,46.5659569266,0.0,32.0568,14.5091569266
 05/26  11:00:00,322.1892999,21.2920074646,137.934948214,0.0,80.527626,79.0911225,49.4981697887,0.0,32.0568,17.4413697887
 05/26  12:00:00,322.377010579,22.6662855266,137.449860858,0.0,80.527626,79.0911225,49.5212075988,0.0,32.0568,17.4644075988
 05/26  13:00:00,308.84277622,22.8257029422,127.778872587,0.0,80.527626,75.0917375,33.5110800191,0.0,16.0284,17.4826800191
 05/26  14:00:00,311.179979574,24.1732214246,128.767360056,0.0,80.527626,75.0917375,30.5321086565,0.0,16.0284,14.5037086565
 05/26  15:00:00,312.629448871,26.0152144852,130.352428078,0.0,80.527626,73.092045,17.7203468798,0.000331194024541,3.20568,14.5143356858
 05/26  16:00:00,307.852314631,22.7099779146,128.876828954,0.0,80.527626,73.092045,6.10733091941,0.0152521127186,3.20568,2.88639880669
 05/26  17:00:00,237.553946292,15.3261481172,109.240265137,0.0,80.527626,29.818365,6.09385093168,0.00192858571052,3.20568,2.88624234597
 05/26  18:00:00,224.112923598,14.4137017072,96.7245135256,0.0,80.527626,29.818365,8.97212577513,0.00319728361735,3.20568,5.76324849151
 05/26  19:00:00,215.766478864,13.2735179536,89.5423611393,0.0,80.527626,29.818365,8.97787712174,0.00252691925056,3.20568,5.76967020249
 05/26  20:00:00,205.544434864,11.2088956253,74.2820376709,0.0,80.527626,29.818365,6.09923399779,0.0,3.20568,2.89355399779
 05/26  21:00:00,55.8910245611,0.0,0.0,0.0,15.863942322,29.242365,8.9722768369,0.0,3.20568,5.7665968369
 05/26  22:00:00,55.8840619959,0.0,0.0,0.0,15.863942322,29.242365,6.09323119504,0.0,3.20568,2.88755119504
 05/26  23:00:00,56.5827671987,0.0,0.0,0.0,15.863942322,29.242365,6.09128255073,0.0,3.20568,2.88560255073
 05/26  24:00:00,55.8482906051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8291987792,0.0,0.0,0.0,15.863942322,29.242365,6.08791434011,0.0,3.20568,2.88223434011
 05/27  02:00:00,55.8141322322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.7965914362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.040777408,0.0,0.0,0.0,15.863942322,29.242365,6.08795299075,0.0,3.20568,2.88227299075
 05/27  05:00:00,56.0317136677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,48.8952446755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.4033578267,0.0,0.0,0.0,15.863942322,29.242365,6.08786800274,0.0,3.20568,2.88218800274
 05/27  08:00:00,47.4433315902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.4876971159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.5091567478,0.0,0.0,0.0,15.863942322,29.242365,6.08914965284,0.0,3.20568,2.88346965284
 05/27  11:00:00,54.2189197305,0.466774434361,5.53489982011,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,53.5662067231,0.989542842201,5.02621977262,0.0,15.863942322,29.242365,6.08915613647,0.0,3.20568,2.88347613647
 05/27  13:00:00,69.7197847705,2.76944756097,19.3970449073,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,75.3473962242,4.14421468715,23.6531521634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,76.5284403431,4.51940591934,24.4528573154,0.0,15.863942322,29.242365,6.08795142328,0.0,3.20568,2.88227142328
 05/27  16:00:00,79.146107134,5.01080731474,26.5745702912,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,75.7378212996,4.74653074216,23.4613387647,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,74.9769873169,4.77299740178,22.7011999932,0.0,15.863942322,29.242365,6.11481968238,0.0271400783382,3.20568,2.88199960405
 05/27  19:00:00,69.4887384653,3.87425942603,17.8423757266,0.0,15.863942322,29.242365,3.41759642839,0.191916428391,3.20568,0.02
 05/27  20:00:00,66.3687814477,1.31178834314,10.1993721447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,56.1090526162,0.0,0.0,0.0,15.863942322,29.242365,6.0878722727,0.0,3.20568,2.8821922727
 05/27  22:00:00,55.9055094747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.59749561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.9035130538,0.0,0.0,0.0,15.863942322,29.242365,6.08790999159,0.0,3.20568,2.88222999159
 05/28  01:00:00,55.8706401097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.8163317942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.7916370918,0.0,0.0,0.0,15.863942322,29.242365,6.08794163496,0.0,3.20568,2.88226163496
 05/28  04:00:00,56.0352978826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.0027020074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,48.8605921813,0.0,0.0,0.0,15.863942322,29.242365,6.08785103251,0.0,3.20568,2.88217103251
 05/28  07:00:00,47.3816452045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.415158185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  09:00:00,47.4459879932,0.0,0.0,0.0,15.863942322,29.242365,6.08912197033,0.0,3.20568,2.88344197033
 05/28  10:00:00,47.4629488342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,48.1671321097,0.0,0.0,0.0,15.863942322,29.242365,6.08899914402,0.0,3.20568,2.88331914402
 05/28  12:00:00,47.4809665306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,63.0860768732,1.49031263349,14.1026263655,0.0,15.863942322,29.242365,6.08905821372,0.0,3.20568,2.88337821372
 05/28  14:00:00,65.2075309604,2.36574921124,15.3270226148,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,71.4660805716,4.06272687713,19.905671995,0.0,15.863942322,29.242365,3.29590869437,0.0702286943659,3.20568,0.02
 05/28  16:00:00,72.4296503609,4.22177132824,20.7229250455,0.0,15.863942322,29.242365,6.30454413499,0.21661019427,3.20568,2.88225394072
 05/28  17:00:00,73.8325081241,4.61367932953,21.7348489025,0.0,15.863942322,29.242365,3.34519142441,0.11951142441,3.20568,0.02
 05/28  18:00:00,69.49738684,3.64174514695,18.3807148257,0.0,15.863942322,29.242365,3.37244737636,0.14676737636,3.20568,0.02
 05/28  19:00:00,65.172533978,2.99591054991,14.4412589693,0.0,15.863942322,29.242365,6.64320987503,0.555268859144,3.20568,2.88226101589
 05/28  20:00:00,64.3429271852,0.966616650434,8.54783463411,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,56.0770081939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.8779445169,0.0,0.0,0.0,15.863942322,29.242365,6.08794745971,0.0,3.20568,2.88226745971
 05/28  23:00:00,56.5086236794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.8087273047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.7922884859,0.0,0.0,0.0,15.863942322,29.242365,6.08785337393,0.0,3.20568,2.88217337393
 05/29  02:00:00,55.7719989803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.7635685104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,56.0104856744,0.0,0.0,0.0,15.863942322,29.242365,6.08788000474,0.0,3.20568,2.88220000474
 05/29  05:00:00,55.9778437387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,48.8309198973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.3643443454,0.0,0.0,0.0,15.863942322,29.242365,6.08790615337,0.0,3.20568,2.88222615337
 05/29  08:00:00,47.4104036813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.4587808936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,47.4859790452,0.0,0.0,0.0,15.863942322,29.242365,6.08909044882,0.0,3.20568,2.88341044882
 05/29  11:00:00,48.1926413611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.5169864471,0.0,0.0,0.0,15.863942322,29.242365,6.08896135097,0.0,3.20568,2.88328135097
 05/29  13:00:00,61.2044601792,1.43471413896,12.2486081459,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,67.7581326493,2.66350070224,17.5624148208,0.0,15.863942322,29.242365,6.08792901089,0.0,3.20568,2.88224901089
 05/29  15:00:00,73.1504290842,4.10445637472,21.5157380521,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,76.6439745849,4.72658344381,24.3937297018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,77.4378776546,4.84733468268,25.0766660492,0.0,15.863942322,29.242365,6.08793847167,0.0,3.20568,2.88225847167
 05/29  18:00:00,74.3491992429,4.61116569935,22.2359927397,0.0,15.863942322,29.242365,3.2982961672,0.072616167203,3.20568,0.02
 05/29  19:00:00,70.5272123435,3.97150533641,18.791522705,0.0,15.863942322,29.242365,3.39773588217,0.17205588217,3.20568,0.02
 05/29  20:00:00,67.4030783305,1.23743854384,11.3003375167,0.0,15.863942322,29.242365,6.08793959146,0.0,3.20568,2.88225959146
 05/29  21:00:00,59.471599823,0.340076607295,3.01436537103,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8868311024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.530559765,0.0,0.0,0.0,15.863942322,29.242365,6.08784216475,0.0,3.20568,2.88216216475
 05/29  24:00:00,55.8322499075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.8219766361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.8159151828,0.0,0.0,0.0,15.863942322,29.242365,6.08897144227,0.0,3.20568,2.88329144227
 05/30  03:00:00,55.8056125205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.0866889978,0.0,0.0,0.0,15.863942322,29.242365,6.08901673517,0.0,3.20568,2.88333673517
 05/30  05:00:00,56.9038650827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,91.2752537762,7.86022441325,33.5472763783,0.0,15.863942322,29.818365,6.11060238045,0.0215403295157,3.20568,2.88338205093
 05/30  07:00:00,155.760005331,7.47028613186,35.4209741631,0.0,80.527626,29.818365,6.09190158061,0.0,3.20568,2.88622158061
 05/30  08:00:00,234.317529958,11.2036957488,64.9392743451,0.0,80.527626,75.0917375,29.823515512,0.0,24.0426,5.78091551198
 05/30  09:00:00,256.475843136,13.0373236957,85.2295079117,0.0,80.527626,75.0917375,38.539180309,0.0,24.0426,14.496580309
 05/30  10:00:00,285.340159045,14.7940132334,108.303753463,0.0,80.527626,79.0911225,46.5626646537,0.0,32.0568,14.5058646537
 05/30  11:00:00,310.01800159,17.2055743209,129.844711831,0.0,80.527626,79.0911225,46.5916670247,0.0,32.0568,14.5348670247
 05/30  12:00:00,323.608387659,21.241086791,140.085794442,0.0,80.527626,79.0911225,49.5209929539,0.00170939609697,32.0568,17.4624835578
 05/30  13:00:00,322.226563823,23.7183301521,140.213666756,0.0,80.527626,75.0917375,33.5077285612,0.0,16.0284,17.4793285612
 05/30  14:00:00,324.360103837,25.3812460989,140.680809841,0.0,80.527626,75.0917375,30.5293516955,0.0,16.0284,14.5009516955
 05/30  15:00:00,326.083506728,27.3585870193,142.41713857,0.0,80.527626,73.092045,17.7182564952,0.0,3.20568,14.5125764952
 05/30  16:00:00,324.018079485,27.5094814212,140.2141108,0.0,80.527626,73.092045,6.10550678348,0.0136294949718,3.20568,2.88619728851
 05/30  17:00:00,269.87267755,24.0791616299,132.792586499,0.0,80.527626,29.818365,6.09185999159,0.0,3.20568,2.88617999159
 05/30  18:00:00,255.826944589,17.9075429812,124.932761434,0.0,80.527626,29.818365,6.09706126621,0.0,3.20568,2.89138126621
 05/30  19:00:00,241.697842421,14.8993190346,113.83492515,0.0,80.527626,29.818365,8.97566716528,0.0,3.20568,5.76998716528
 05/30  20:00:00,231.821042887,12.3781641708,99.3546611959,0.0,80.527626,29.818365,8.97176731345,0.0,3.20568,5.76608731345
 05/30  21:00:00,55.9369479619,0.0,0.0,0.0,15.863942322,29.242365,8.97225226132,0.0,3.20568,5.76657226132
 05/30  22:00:00,55.9331614355,0.0,0.0,0.0,15.863942322,29.242365,6.0929584023,0.0,3.20568,2.8872784023
 05/30  23:00:00,56.584871382,0.0,0.0,0.0,15.863942322,29.242365,6.09121724905,0.0,3.20568,2.88553724905
 05/30  24:00:00,55.8614770181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  01:00:00,55.8493193695,0.0,0.0,0.0,15.863942322,29.242365,6.08911596965,0.0,3.20568,2.88343596965
 05/31  02:00:00,55.841819738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.8391746339,0.0,0.0,0.0,15.863942322,29.242365,6.08897421704,0.0,3.20568,2.88329421704
 05/31  04:00:00,56.1023027239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.074757322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,90.8397988471,7.97328792211,33.4091433574,0.0,15.863942322,29.818365,6.1088972062,0.019810517446,3.20568,2.88340668875
 05/31  07:00:00,155.791447225,7.44235557975,35.4796079667,0.0,80.527626,29.818365,6.09205066003,0.0,3.20568,2.88637066003
 05/31  08:00:00,241.728500921,11.5740190677,71.9727151265,0.0,80.527626,75.0917375,29.8228329337,0.0,24.0426,5.78023293366
 05/31  09:00:00,257.458876428,13.3691929807,85.8860796996,0.0,80.527626,75.0917375,38.5408662332,0.0,24.0426,14.4982662332
 05/31  10:00:00,283.870918063,15.123974552,106.51193274,0.0,80.527626,79.0911225,46.5631409917,0.0,32.0568,14.5063409917
 05/31  11:00:00,311.529707792,17.757144204,130.804831854,0.0,80.527626,79.0911225,46.5887904573,0.000248208584648,32.0568,14.5317422487
 05/31  12:00:00,324.952864048,21.6423727513,141.028921073,0.0,80.527626,79.0911225,49.5213143607,0.000996715993505,32.0568,17.4635176447
 05/31  13:00:00,326.002162235,24.2230560216,143.474168102,0.0,80.527626,75.0917375,36.4160765557,0.0,16.0284,20.3876765557
 05/31  14:00:00,332.27236557,26.6724117022,147.284752826,0.0,80.527626,75.0917375,27.6328706199,0.0,16.0284,11.6044706199
 05/31  15:00:00,329.092106332,27.5861609495,145.190651804,0.0,80.527626,73.092045,17.7170396759,0.00046776520331,3.20568,14.5108919106
 05/31  16:00:00,320.160958268,26.4504945469,137.416822431,0.0,80.527626,73.092045,6.12280593862,0.0307850147963,3.20568,2.88634092383
 05/31  17:00:00,268.40572945,21.1509275153,134.229473088,0.0,80.527626,29.818365,6.09344647689,0.00144982770175,3.20568,2.88631664919
 05/31  18:00:00,264.947528647,19.5586424616,132.369203286,0.0,80.527626,29.818365,6.09924474762,0.00207299186054,3.20568,2.89149175576
 05/31  19:00:00,253.264172514,15.8992674098,124.070758338,0.0,80.527626,29.818365,8.97584104385,0.0,3.20568,5.77016104385
 05/31  20:00:00,240.077209232,12.8995561636,106.803445372,0.0,80.527626,29.818365,8.97191992272,0.0,3.20568,5.76623992272
 05/31  21:00:00,56.1487561908,0.0,0.0,0.0,15.863942322,29.242365,8.97215010136,0.0,3.20568,5.76647010136
 05/31  22:00:00,55.9371099794,0.0,0.0,0.0,15.863942322,29.242365,6.09302920435,0.0,3.20568,2.88734920435
 05/31  23:00:00,56.6223533465,0.0,0.0,0.0,15.863942322,29.242365,6.0912867539,0.0,3.20568,2.8856067539
 05/31  24:00:00,55.8861550553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.8677419405,0.0,0.0,0.0,15.863942322,29.242365,6.08900650363,0.0,3.20568,2.88332650363
 06/01  02:00:00,55.8518889075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8355663428,0.0,0.0,0.0,15.863942322,29.242365,6.08903829181,0.0,3.20568,2.88335829181
 06/01  04:00:00,56.0856003103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.0387757555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,76.8417027822,7.95332915568,19.5273946413,0.0,15.863942322,29.818365,6.17417052986,0.0856549625145,3.20568,2.88283556735
 06/01  07:00:00,139.68643472,7.44557138549,19.4835669039,0.0,80.527626,29.818365,6.09176570809,0.0,3.20568,2.88608570809
 06/01  08:00:00,210.763135851,11.5417706188,41.1150918073,0.0,80.527626,75.0917375,29.8326023067,0.00981155576147,24.0426,5.78019075098
 06/01  09:00:00,218.298626317,13.0912671769,47.0722717677,0.0,80.527626,75.0917375,38.5428309615,0.00248410111345,24.0426,14.4977468604
 06/01  10:00:00,228.212620155,14.4260167765,51.6364950656,0.0,80.527626,79.0911225,46.5693329438,0.00694652129034,32.0568,14.5055864225
 06/01  11:00:00,239.748129873,16.0908223678,60.7774421651,0.0,80.527626,79.0911225,46.5988596465,0.0113787505004,32.0568,14.530680896
 06/01  12:00:00,249.8231551,18.19531475,69.444567439,0.0,80.527626,79.0911225,49.5236690625,0.00500927966975,32.0568,17.4618597828
 06/01  13:00:00,256.793676578,20.7643920926,77.8281803879,0.0,80.527626,75.0917375,34.9072938373,0.0060448803456,16.0284,18.872848957
 06/01  14:00:00,266.714016326,22.7272836437,85.7726750399,0.0,80.527626,75.0917375,29.1457936898,0.00675607805406,16.0284,13.1106376117
 06/01  15:00:00,272.318765781,24.0237526442,92.072567639,0.0,80.527626,73.092045,17.7245170468,0.00785387426745,3.20568,14.5109831725
 06/01  16:00:00,265.196594804,20.7730120025,88.1986102324,0.0,80.527626,73.092045,6.13159582879,0.0398489520555,3.20568,2.88606687673
 06/01  17:00:00,201.742063022,15.3709588225,73.4608465006,0.0,80.527626,29.818365,6.100103055,0.00806348971733,3.20568,2.88635956528
 06/01  18:00:00,195.637321473,14.4955915318,68.3017672563,0.0,80.527626,29.818365,6.10782654138,0.0109624230506,3.20568,2.89118411833
 06/01  19:00:00,186.779651104,13.2163752176,60.4511070296,0.0,80.527626,29.818365,8.98786903982,0.0126956796696,3.20568,5.76949336015
 06/01  20:00:00,179.701061514,11.279485209,48.2254091425,0.0,80.527626,29.818365,8.98194875948,0.0100362084335,3.20568,5.76623255104
 06/01  21:00:00,55.9910743753,0.0,0.0,0.0,15.863942322,29.242365,8.97244204883,0.0,3.20568,5.76676204883
 06/01  22:00:00,55.8028200552,0.0,0.0,0.0,15.863942322,29.242365,6.09306421429,0.0,3.20568,2.88738421429
 06/01  23:00:00,56.4872229214,0.0,0.0,0.0,15.863942322,29.242365,6.0912338745,0.0,3.20568,2.8855538745
 06/01  24:00:00,55.7884481763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.7763703721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.743817152,0.0,0.0,0.0,15.863942322,29.242365,6.08901815212,0.0,3.20568,2.88333815212
 06/02  03:00:00,55.7378751327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,56.8962807186,0.0,0.0,0.0,15.863942322,29.242365,6.08904329779,0.0,3.20568,2.88336329779
 06/02  05:00:00,56.7053277722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,67.3550414522,7.43527259772,10.2543142924,0.0,15.863942322,29.818365,14.8598957119,8.77082722246,3.20568,2.88338848943
 06/02  07:00:00,133.969793188,7.43404467154,13.8487958377,0.0,80.527626,29.818365,6.51482460473,0.423111922748,3.20568,2.88603268199
 06/02  08:00:00,196.020683772,9.40552489522,28.5552173044,0.0,80.527626,75.0917375,29.8350578754,0.0120939124163,24.0426,5.78036396302
 06/02  09:00:00,215.645154209,10.8886525264,46.604098326,0.0,80.527626,75.0917375,38.5377112709,0.0,24.0426,14.4951112709
 06/02  10:00:00,238.192341857,12.4645726482,63.5367985661,0.0,80.527626,79.0911225,46.5636922429,0.00221633706356,32.0568,14.5046759059
 06/02  11:00:00,253.056068025,14.4811448302,75.648957845,0.0,80.527626,79.0911225,46.5955679322,0.00703932039481,32.0568,14.5317286118
 06/02  12:00:00,265.91512831,17.0888877202,86.5943176693,0.0,80.527626,79.0911225,49.5253123555,0.0108417593467,32.0568,17.4576705962
 06/02  13:00:00,272.759961074,20.2217209189,94.2988999602,0.0,80.527626,75.0917375,33.5089010294,0.00719707741655,16.0284,17.473303952
 06/02  14:00:00,282.20454591,22.8594917919,101.105701117,0.0,80.527626,75.0917375,30.5323825534,0.00589044883591,16.0284,14.4980921045
 06/02  15:00:00,280.42435836,24.1702167686,100.01553646,0.0,80.527626,73.092045,17.7227332587,0.00802513056968,3.20568,14.5090281281
 06/02  16:00:00,268.525442322,21.012413087,91.2834163772,0.0,80.527626,73.092045,6.11300703547,0.0212906822796,3.20568,2.88603635319
 06/02  17:00:00,204.531557698,15.4079474386,76.1772644579,0.0,80.527626,29.818365,3.23247719583,0.0067971958272,3.20568,0.02
 06/02  18:00:00,199.655905309,14.3819592353,72.4100847689,0.0,80.527626,29.818365,8.97784339663,0.00891781693049,3.20568,5.7632455797
 06/02  19:00:00,189.159034036,12.9213907348,63.4146727922,0.0,80.527626,29.818365,8.98422823917,0.00902645455928,3.20568,5.76952178461
 06/02  20:00:00,183.231058142,11.0536120788,52.2335168011,0.0,80.527626,29.818365,8.97315721504,0.00140846827339,3.20568,5.76606874677
 06/02  21:00:00,55.8109644969,0.0,0.0,0.0,15.863942322,29.242365,6.09895261029,0.0,3.20568,2.89327261029
 06/02  22:00:00,55.8356668559,0.0,0.0,0.0,15.863942322,29.242365,6.09309154156,0.0,3.20568,2.88741154156
 06/02  23:00:00,56.5490158386,0.0,0.0,0.0,15.863942322,29.242365,6.09131262928,0.0,3.20568,2.88563262928
 06/02  24:00:00,55.8381152265,0.0,0.0,0.0,15.863942322,29.242365,6.08896555445,0.0,3.20568,2.88328555445
 06/03  01:00:00,55.8260160563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.814787888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.7975455075,0.0,0.0,0.0,15.863942322,29.242365,6.08784006007,0.0,3.20568,2.88216006007
 06/03  04:00:00,56.0237986436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0006476541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,48.8577302214,0.0,0.0,0.0,15.863942322,29.242365,6.08783702059,0.0,3.20568,2.88215702059
 06/03  07:00:00,47.3953604607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4556429836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.4754974338,0.0,0.0,0.0,15.863942322,29.242365,6.08893452943,0.0,3.20568,2.88325452943
 06/03  10:00:00,47.4803994154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,48.1767852218,0.0,0.0,0.0,15.863942322,29.242365,6.08895330965,0.0,3.20568,2.88327330965
 06/03  12:00:00,47.4884133426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,53.7945637434,0.479023822321,5.81015064083,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,62.0694265208,1.19581471006,13.3678890939,0.0,15.863942322,29.242365,6.08790198314,0.0,3.20568,2.88222198314
 06/03  15:00:00,63.8250154727,1.3941619959,14.9352626685,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,61.3447264529,1.21100555162,12.6433259773,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,58.2954223579,0.966097363911,9.84749528285,0.0,15.863942322,29.242365,6.08787388825,0.0,3.20568,2.88219388825
 06/03  18:00:00,47.4783639533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,47.6790504088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,54.7382419988,0.0,0.0,0.0,15.863942322,29.242365,6.08786983295,0.0,3.20568,2.88218983296
 06/03  21:00:00,56.0158216801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.8192456532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.4988982158,0.0,0.0,0.0,15.863942322,29.242365,6.08786613068,0.0,3.20568,2.88218613068
 06/03  24:00:00,55.8098277716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.8109605943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.8113564789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.808285659,0.0,0.0,0.0,15.863942322,29.242365,6.08785749131,0.0,3.20568,2.88217749131
 06/04  04:00:00,56.080978275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.0652903968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,48.9196526048,0.0,0.0,0.0,15.863942322,29.242365,6.08784877949,0.0,3.20568,2.88216877949
 06/04  07:00:00,47.4165953143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.4033647078,0.0,0.0,0.0,15.863942322,29.242365,6.08893103742,0.0,3.20568,2.88325103742
 06/04  09:00:00,47.4105529951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4348301118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,48.1436775945,0.0,0.0,0.0,15.863942322,29.242365,6.08894329425,0.0,3.20568,2.88326329425
 06/04  12:00:00,47.4388273127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,47.4329634423,0.0,0.0,0.0,15.863942322,29.242365,6.08895556391,0.0,3.20568,2.88327556391
 06/04  14:00:00,47.4239164442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4254375353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,47.4434078949,0.0,0.0,0.0,15.863942322,29.242365,6.08782562891,0.0,3.20568,2.88214562891
 06/04  17:00:00,47.3927034266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,47.391298781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,47.6595627285,0.0,0.0,0.0,15.863942322,29.242365,6.0878162433,0.0,3.20568,2.8821362433
 06/04  20:00:00,54.7699118861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.0324486952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.833907942,0.0,0.0,0.0,15.863942322,29.242365,6.08780687213,0.0,3.20568,2.88212687213
 06/04  23:00:00,56.5303551743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.8449910767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.8352587079,0.0,0.0,0.0,15.863942322,29.242365,6.08895226555,0.0,3.20568,2.88327226555
 06/05  02:00:00,55.8353759665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.8376556536,0.0,0.0,0.0,15.863942322,29.242365,6.08895792701,0.0,3.20568,2.88327792701
 06/05  04:00:00,56.1096228342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.0794420327,0.0,0.0,0.0,15.863942322,29.242365,6.08896366862,0.0,3.20568,2.88328366862
 06/05  06:00:00,99.3510317128,8.1530892948,41.7200419214,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/05  07:00:00,159.587964739,7.44190285646,39.2661947553,0.0,80.527626,29.818365,6.09194932767,0.0,3.20568,2.88626932767
 06/05  08:00:00,236.002287514,11.5778162297,66.2584253366,0.0,80.527626,75.0917375,32.7014673809,0.0,24.0426,8.65886738086
 06/05  09:00:00,242.756856286,13.3916838949,71.1808182502,0.0,80.527626,75.0917375,35.6410533612,0.0,24.0426,11.5984533612
 06/05  10:00:00,261.126440522,15.1961523774,83.7182488738,0.0,80.527626,79.0911225,46.567541459,0.00790364065528,32.0568,14.5028378183
 06/05  11:00:00,285.137609235,17.1462033216,105.050621297,0.0,80.527626,79.0911225,46.5897099524,0.00405677601686,32.0568,14.5288531764
 06/05  12:00:00,302.491358194,19.6570613118,120.581101047,0.0,80.527626,79.0911225,49.5155998977,0.00315024493639,32.0568,17.4556496528
 06/05  13:00:00,303.564796307,22.2598994854,123.043959521,0.0,80.527626,75.0917375,33.5017848706,0.00312430005101,16.0284,17.4702605706
 06/05  14:00:00,310.509062578,23.6304945674,128.612327854,0.0,80.527626,75.0917375,30.5257403266,0.00170717704565,16.0284,14.4956331496
 06/05  15:00:00,313.184048985,25.7868006406,131.121474166,0.0,80.527626,73.092045,17.7139538927,0.000503267490693,3.20568,14.5077706252
 06/05  16:00:00,309.959060369,24.1873863239,129.49361014,0.0,80.527626,73.092045,6.12623070887,0.0345609956899,3.20568,2.88598971318
 06/05  17:00:00,247.043958932,17.4483236717,116.592423522,0.0,80.527626,29.818365,3.23233662413,0.00665662413441,3.20568,0.02
 06/05  18:00:00,242.206259976,16.4595253275,112.748991486,0.0,80.527626,29.818365,8.97324054695,0.00523054696751,3.20568,5.76232999998
 06/05  19:00:00,237.616195751,14.8190976418,109.529545451,0.0,80.527626,29.818365,8.97605546432,0.00041559853816,3.20568,5.76995986579
 06/05  20:00:00,233.029456148,12.4491999367,101.656637762,0.0,80.527626,29.818365,8.97128559416,0.0,3.20568,5.76560559416
 06/05  21:00:00,56.0971627438,0.0,0.0,0.0,15.863942322,29.242365,6.09866874954,0.0,3.20568,2.89298874954
 06/05  22:00:00,55.892028605,0.0,0.0,0.0,15.863942322,29.242365,6.09290829626,0.0,3.20568,2.88722829626
 06/05  23:00:00,56.5961696303,0.0,0.0,0.0,15.863942322,29.242365,6.09133207163,0.0,3.20568,2.88565207163
 06/05  24:00:00,55.8824923565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.8835830772,0.0,0.0,0.0,15.863942322,29.242365,6.08893373449,0.0,3.20568,2.88325373449
 06/06  02:00:00,55.8842706682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.874573411,0.0,0.0,0.0,15.863942322,29.242365,6.08893301913,0.0,3.20568,2.88325301913
 06/06  04:00:00,57.2232302916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.9925445461,0.0,0.0,0.0,15.863942322,29.242365,6.08893239519,0.0,3.20568,2.88325239519
 06/06  06:00:00,104.115609113,8.39124353683,45.7870050658,0.0,15.863942322,29.818365,3.24418356329,0.018503563292,3.20568,0.02
 06/06  07:00:00,170.726968845,7.58258576587,50.2497503737,0.0,80.527626,29.818365,6.09193536564,0.0,3.20568,2.88625536564
 06/06  08:00:00,264.621471129,13.2676618987,93.1647095302,0.0,80.527626,75.0917375,32.7021971682,0.0,24.0426,8.65959716818
 06/06  09:00:00,279.882880301,15.1829838898,106.482177747,0.0,80.527626,75.0917375,35.6417452231,0.0,24.0426,11.5991452231
 06/06  10:00:00,298.461780395,17.6941044598,118.5333577,0.0,80.527626,79.0911225,46.5574783785,0.0,32.0568,14.5006783785
 06/06  11:00:00,312.950762416,20.2402951059,129.768265427,0.0,80.527626,79.0911225,46.584165464,0.000262229200217,32.0568,14.5271032348
 06/06  12:00:00,319.065451393,22.1154302609,134.700821607,0.0,80.527626,79.0911225,49.5127564563,0.000244596526879,32.0568,17.4557118597
 06/06  13:00:00,310.115005197,23.0825945237,128.788959782,0.0,80.527626,75.0917375,33.4984367056,0.0,16.0284,17.4700367056
 06/06  14:00:00,305.426701996,22.5599743204,124.634908029,0.0,80.527626,75.0917375,30.5238009539,0.0,16.0284,14.4954009539
 06/06  15:00:00,303.391129722,22.6179992165,124.539867641,0.0,80.527626,73.092045,17.7350274344,0.0220305596333,3.20568,14.5073168747
 06/06  16:00:00,287.700825868,16.2394832936,115.230070715,0.0,80.527626,73.092045,6.11440954754,0.0227434277782,3.20568,2.88598611976
 06/06  17:00:00,220.281652934,11.0647802515,96.2693752402,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  18:00:00,214.865917841,10.211821103,91.7104307419,0.0,80.527626,29.818365,8.96794568372,0.0,3.20568,5.76226568372
 06/06  19:00:00,211.170989538,9.59185128124,88.6395133973,0.0,80.527626,29.818365,8.97551887085,0.0,3.20568,5.76983887085
 06/06  20:00:00,212.154834852,9.1083607065,84.3930088328,0.0,80.527626,29.818365,8.70635600957,0.0,3.20568,5.50067600957
 06/06  21:00:00,55.9426283742,0.0,0.0,0.0,15.863942322,29.242365,6.36324733113,0.0,3.20568,3.15756733113
 06/06  22:00:00,55.936807235,0.0,0.0,0.0,15.863942322,29.242365,6.09284109594,0.0,3.20568,2.88716109594
 06/06  23:00:00,56.6400400893,0.0,0.0,0.0,15.863942322,29.242365,6.09126317409,0.0,3.20568,2.88558317409
 06/06  24:00:00,55.9022235895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.8817534375,0.0,0.0,0.0,15.863942322,29.242365,6.08904304566,0.0,3.20568,2.88336304566
 06/07  02:00:00,55.8639780393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8622738387,0.0,0.0,0.0,15.863942322,29.242365,6.08903591599,0.0,3.20568,2.88335591599
