Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  04:00:00,56.1552178999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,56.1266448844,0.0,0.0,0.0,15.863942322,29.242365,6.08902887966,0.0,3.20568,2.88334887966
 06/07  06:00:00,108.635429688,8.4241071559,50.6959691331,0.0,15.863942322,29.818365,3.23547257062,0.00979257061827,3.20568,0.02
 06/07  07:00:00,172.675220653,7.44733625827,52.3236360907,0.0,80.527626,29.818365,6.0918385529,0.0,3.20568,2.8861585529
 06/07  08:00:00,271.075679577,12.028256903,100.852457333,0.0,80.527626,75.0917375,32.701723305,0.0,24.0426,8.65912330505
 06/07  09:00:00,286.949199495,13.8537443547,114.880810742,0.0,80.527626,75.0917375,35.6407843336,0.0,24.0426,11.5981843336
 06/07  10:00:00,301.349376008,16.8540847708,122.266920879,0.0,80.527626,79.0911225,46.5588527931,0.0,32.0568,14.5020527931
 06/07  11:00:00,317.737720749,20.0837800732,134.712738689,0.0,80.527626,79.0911225,46.5853839334,0.0,32.0568,14.5285839334
 06/07  12:00:00,322.317116458,22.5890640268,137.475746894,0.0,80.527626,79.0911225,49.5101226083,0.0,32.0568,17.4533226083
 06/07  13:00:00,314.794375707,23.3182990517,133.215162731,0.0,80.527626,75.0917375,33.4958162793,0.0,16.0284,17.4674162793
 06/07  14:00:00,315.589203333,24.1651806222,133.159441105,0.0,80.527626,75.0917375,30.523392205,0.0,16.0284,14.494992205
 06/07  15:00:00,313.245605563,24.727639498,132.25904595,0.0,80.527626,73.092045,17.7124720092,0.0,3.20568,14.5067920092
 06/07  16:00:00,307.231916161,20.9148231606,130.067189073,0.0,80.527626,73.092045,3.24041131242,0.0147313124185,3.20568,0.02
 06/07  17:00:00,242.289036468,13.0197149482,116.313037061,0.0,80.527626,29.818365,6.09189895831,0.0,3.20568,2.88621895831
 06/07  18:00:00,232.107730587,11.1332210582,108.034115379,0.0,80.527626,29.818365,8.96823060179,0.0,3.20568,5.76255060179
 06/07  19:00:00,222.760782976,10.1523049115,99.3898926871,0.0,80.527626,29.818365,8.97459514383,0.0,3.20568,5.76891514383
 06/07  20:00:00,207.630934952,9.32226868002,79.4183501923,0.0,80.527626,29.818365,6.09877665597,0.0,3.20568,2.89309665597
 06/07  21:00:00,56.1089786895,0.0,0.0,0.0,15.863942322,29.242365,8.97189046555,0.0,3.20568,5.76621046555
 06/07  22:00:00,55.9098539258,0.0,0.0,0.0,15.863942322,29.242365,6.0927505964,0.0,3.20568,2.8870705964
 06/07  23:00:00,56.6093538672,0.0,0.0,0.0,15.863942322,29.242365,6.09108592474,0.0,3.20568,2.88540592474
 06/07  24:00:00,55.9142508981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  01:00:00,55.8857598031,0.0,0.0,0.0,15.863942322,29.242365,6.0889293359,0.0,3.20568,2.8832493359
 06/08  02:00:00,55.8566386525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8527947443,0.0,0.0,0.0,15.863942322,29.242365,6.08891609766,0.0,3.20568,2.88323609766
 06/08  04:00:00,56.1268805904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.1060392902,0.0,0.0,0.0,15.863942322,29.242365,6.08890294372,0.0,3.20568,2.88322294372
 06/08  06:00:00,109.368431015,8.27855179213,51.5756181948,0.0,15.863942322,29.818365,3.23513093017,0.00945093017339,3.20568,0.02
 06/08  07:00:00,174.881100743,7.48702164421,54.4890773915,0.0,80.527626,29.818365,6.09166264855,0.0,3.20568,2.88598264855
 06/08  08:00:00,271.911701558,12.903754244,100.813603143,0.0,80.527626,75.0917375,29.8217571798,0.0,24.0426,5.77915717981
 06/08  09:00:00,284.06469458,14.6296487415,111.221905755,0.0,80.527626,75.0917375,38.5348924376,0.0,24.0426,14.4922924376
 06/08  10:00:00,304.155132941,18.4835662616,123.444354224,0.0,80.527626,79.0911225,46.557327389,0.0,32.0568,14.500527389
 06/08  11:00:00,321.754738606,22.4894917477,136.317467887,0.0,80.527626,79.0911225,46.5847023885,0.0,32.0568,14.5279023885
 06/08  12:00:00,319.479210624,22.3801229495,134.859418052,0.0,80.527626,79.0911225,49.5053534153,0.0,32.0568,17.4485534153
 06/08  13:00:00,312.228152681,22.6056365412,131.377875665,0.0,80.527626,75.0917375,33.4915764498,0.0,16.0284,17.4631764498
 06/08  14:00:00,319.95174742,25.0326814098,136.656989416,0.0,80.527626,75.0917375,27.6272044972,0.0,16.0284,11.5988044972
 06/08  15:00:00,318.381966932,26.7061323467,135.415627318,0.0,80.527626,73.092045,17.7121570912,0.0,3.20568,14.5064770912
 06/08  16:00:00,311.186808091,23.3511357442,131.585153389,0.0,80.527626,73.092045,6.10661304794,0.0147788840005,3.20568,2.88615416394
 06/08  17:00:00,256.720560552,16.5596755321,127.183044651,0.0,80.527626,29.818365,6.09175416883,0.0,3.20568,2.88607416883
 06/08  18:00:00,249.124958903,13.1769235281,122.977364393,0.0,80.527626,29.818365,6.09672921858,0.0,3.20568,2.89104921858
 06/08  19:00:00,241.003761033,11.6299955585,116.120655309,0.0,80.527626,29.818365,8.97457817781,0.0,3.20568,5.76889817781
 06/08  20:00:00,235.780507503,10.5074938534,106.339331175,0.0,80.527626,29.818365,8.97118544384,0.0,3.20568,5.76550544384
 06/08  21:00:00,56.1496559194,0.0,0.0,0.0,15.863942322,29.242365,8.97160932158,0.0,3.20568,5.76592932158
 06/08  22:00:00,55.9374546113,0.0,0.0,0.0,15.863942322,29.242365,6.09303295369,0.0,3.20568,2.88735295369
 06/08  23:00:00,56.6329009973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  24:00:00,55.929533616,0.0,0.0,0.0,15.863942322,29.242365,6.08898838337,0.0,3.20568,2.88330838337
 06/09  01:00:00,55.9303418708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.899874123,0.0,0.0,0.0,15.863942322,29.242365,6.08896796142,0.0,3.20568,2.88328796142
 06/09  03:00:00,55.8661567461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2291803642,0.0,0.0,0.0,15.863942322,29.242365,6.0889485345,0.0,3.20568,2.8832685345
 06/09  05:00:00,57.0159317317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,107.722851093,8.2400343712,49.5267856832,0.0,15.863942322,29.818365,6.09857509249,0.00964591359883,3.20568,2.88324917889
 06/09  07:00:00,174.927952177,7.51670062282,54.5022947678,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/09  08:00:00,269.88970645,12.8362035974,98.8459188522,0.0,80.527626,75.0917375,32.7012467888,0.0,24.0426,8.65864678878
 06/09  09:00:00,282.788419303,15.0332980279,109.519851002,0.0,80.527626,75.0917375,35.6397469227,0.0,24.0426,11.5971469227
 06/09  10:00:00,303.570550571,17.5533651846,123.755944522,0.0,80.527626,79.0911225,46.5577338172,0.000458388791267,32.0568,14.5004754284
 06/09  11:00:00,322.055018247,20.5035147337,138.567172411,0.0,80.527626,79.0911225,46.5855036367,0.00506865906649,32.0568,14.5236349776
 06/09  12:00:00,326.796194891,22.3606539141,142.142437998,0.0,80.527626,79.0911225,49.5150617528,0.00259431746822,32.0568,17.4556674353
 06/09  13:00:00,321.40110536,23.7684928043,139.331104231,0.0,80.527626,75.0917375,33.500141106,0.00283511942438,16.0284,17.4689059866
 06/09  14:00:00,324.890727411,25.5234557479,141.061534064,0.0,80.527626,75.0917375,30.5259354553,0.00310325942659,16.0284,14.4944321959
 06/09  15:00:00,324.313367794,27.4921742357,140.515399471,0.0,80.527626,73.092045,17.7143950663,0.00301778202935,3.20568,14.5056972843
 06/09  16:00:00,324.753153788,27.403435251,141.044072508,0.0,80.527626,73.092045,6.11965710592,0.0280583068187,3.20568,2.8859187991
 06/09  17:00:00,271.322446593,22.9422945242,135.353726294,0.0,80.527626,29.818365,3.2268906029,0.00121060289787,3.20568,0.02
 06/09  18:00:00,259.718266688,19.0271305456,127.673738537,0.0,80.527626,29.818365,8.97100382599,0.00336016749419,3.20568,5.76196365849
 06/09  19:00:00,247.102107966,16.4619741797,117.642064683,0.0,80.527626,29.818365,8.97724624166,0.00219705663036,3.20568,5.76936918503
 06/09  20:00:00,240.560619911,13.5831619825,108.299924326,0.0,80.527626,29.818365,6.0983314648,0.0,3.20568,2.8926514648
 06/09  21:00:00,55.9452042198,0.0,0.0,0.0,15.863942322,29.242365,8.97141979739,0.0,3.20568,5.76573979739
 06/09  22:00:00,55.9422428805,0.0,0.0,0.0,15.863942322,29.242365,6.09296035961,0.0,3.20568,2.88728035961
 06/09  23:00:00,56.6488887997,0.0,0.0,0.0,15.863942322,29.242365,6.09129278547,0.0,3.20568,2.88561278547
 06/09  24:00:00,55.9262412303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.8940950831,0.0,0.0,0.0,15.863942322,29.242365,6.08782516873,0.0,3.20568,2.88214516873
 06/10  02:00:00,55.8832255381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.876771267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.1444427807,0.0,0.0,0.0,15.863942322,29.242365,6.08778361608,0.0,3.20568,2.88210361608
 06/10  05:00:00,56.1161441018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  06:00:00,48.9666787174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4497085637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.479817522,0.0,0.0,0.0,15.863942322,29.242365,6.08786058823,0.0,3.20568,2.88218058823
 06/10  09:00:00,54.0960737058,0.467079219575,6.12219687367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,56.6527293923,1.77203280839,7.35061415598,0.0,15.863942322,29.242365,6.08899300877,0.0,3.20568,2.88331300877
 06/10  11:00:00,74.9047558085,3.83801293334,22.8226043592,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,73.0681551316,3.84186505465,21.6527612785,0.0,15.863942322,29.242365,6.08900273318,0.0,3.20568,2.88332273318
 06/10  13:00:00,77.5121668215,4.39247353116,25.5419557082,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,83.0186756218,5.00696900641,30.4291195018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,80.47266602,4.71669175719,28.1697773116,0.0,15.863942322,29.242365,6.08787053921,0.0,3.20568,2.88219053921
 06/10  16:00:00,84.3477725939,5.21732430339,31.5482107662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,80.7210993604,4.89832582388,28.2486308953,0.0,15.863942322,29.242365,3.22626047149,0.000580471488107,3.20568,0.02
 06/10  18:00:00,82.0785017112,5.26333485407,29.2546353231,0.0,15.863942322,29.242365,3.22594635718,0.000266357181649,3.20568,0.02
 06/10  19:00:00,77.1768646454,4.84338518427,24.4978538282,0.0,15.863942322,29.242365,6.08785199861,0.0,3.20568,2.88217199861
 06/10  20:00:00,80.3545583283,4.502459378,22.3511420545,0.0,15.863942322,29.242365,3.25552006337,0.0298400633736,3.20568,0.02
 06/10  21:00:00,74.2726486805,3.38050228362,14.7184902237,0.0,15.863942322,29.242365,3.32703396753,0.101353967531,3.20568,0.02
 06/10  22:00:00,60.4639392035,0.386839596661,4.11762012542,0.0,15.863942322,29.242365,6.08786882396,0.0,3.20568,2.88218882396
 06/10  23:00:00,56.6352595125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.9413071039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.9336706375,0.0,0.0,0.0,15.863942322,29.242365,6.08776430322,0.0,3.20568,2.88208430322
 06/11  02:00:00,55.9333341751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.9330336717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.2031274078,0.0,0.0,0.0,15.863942322,29.242365,6.08783620219,0.0,3.20568,2.88215620219
 06/11  05:00:00,56.176212102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,48.9765147571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4695211476,0.0,0.0,0.0,15.863942322,29.242365,6.0877889906,0.0,3.20568,2.8821089906
 06/11  08:00:00,47.4907949103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,54.3216579327,0.468292096792,6.33693234642,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,63.5888303326,2.65751699037,13.3890003293,0.0,15.863942322,29.242365,6.08897262913,0.0,3.20568,2.88329262913
 06/11  11:00:00,75.224012413,4.31509440975,22.6634621275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,78.8093034862,4.13132995822,27.1001971263,0.0,15.863942322,29.242365,6.08898500953,0.0,3.20568,2.88330500953
 06/11  13:00:00,82.2324892701,4.97188297443,29.6752183032,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,81.2632885903,4.44112534325,29.2360409512,0.0,15.863942322,29.242365,6.08785977287,0.0,3.20568,2.88217977287
 06/11  15:00:00,84.8390825782,5.31555156499,31.9411145269,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,84.3888291514,4.87226883263,31.9367186159,0.0,15.863942322,29.242365,3.22612021983,0.000440219829579,3.20568,0.02
 06/11  17:00:00,84.6451736272,5.50162205628,31.5786942828,0.0,15.863942322,29.242365,3.22595884354,0.000278843535104,3.20568,0.02
 06/11  18:00:00,80.8530993695,4.88758445545,28.42729571,0.0,15.863942322,29.242365,6.08852690332,0.000667348962894,3.20568,2.88217955435
 06/11  19:00:00,79.0228527282,5.33130919088,25.8771452864,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,78.5856994822,4.08498263029,21.0116993195,0.0,15.863942322,29.242365,3.30231403758,0.0766340375819,3.20568,0.02
 06/11  21:00:00,74.4780580926,3.58034768724,14.7335837731,0.0,15.863942322,29.242365,6.21195101795,0.124091686773,3.20568,2.88217933118
 06/11  22:00:00,64.120757369,1.08475999755,7.08363704796,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,62.1333478839,0.464910260495,5.03452630929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.9465285627,0.0,0.0,0.0,15.863942322,29.242365,6.08785849063,0.0,3.20568,2.88217849063
 06/12  01:00:00,55.9425813366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.9423110556,0.0,0.0,0.0,15.863942322,29.242365,6.08896371407,0.0,3.20568,2.88328371407
 06/12  03:00:00,55.9369573869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,56.2158612833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1975365392,0.0,0.0,0.0,15.863942322,29.242365,6.0889262561,0.0,3.20568,2.8832462561
 06/12  06:00:00,128.39169429,9.07678509169,69.7385909921,0.0,15.863942322,29.818365,3.2503777895,0.0246977894952,3.20568,0.02
 06/12  07:00:00,206.428432102,8.23055112672,85.2491015058,0.0,80.527626,29.818365,6.09171278892,0.0,3.20568,2.88603278892
 06/12  08:00:00,303.638016894,17.2038801642,128.198335118,0.0,80.527626,75.0917375,32.701388813,0.0,24.0426,8.65878881298
 06/12  09:00:00,313.468414319,21.9484560704,133.263708312,0.0,80.527626,75.0917375,35.6394606205,0.0,24.0426,11.5968606205
 06/12  10:00:00,311.923268297,20.7220301513,128.944664553,0.0,80.527626,79.0911225,46.5552316926,0.0,32.0568,14.4984316926
 06/12  11:00:00,330.051184307,23.8297996915,143.240821826,0.0,80.527626,79.0911225,46.5814166548,0.0,32.0568,14.5246166548
 06/12  12:00:00,342.900892659,27.0273962201,153.57453638,0.0,80.527626,79.0911225,49.5035957026,0.0,32.0568,17.4467957026
 06/12  13:00:00,340.082048852,27.4695591977,154.304872431,0.0,80.527626,75.0917375,33.4889847642,0.0,16.0284,17.4605847642
 06/12  14:00:00,339.795469155,27.8444332408,153.645464662,0.0,80.527626,75.0917375,27.6253113559,0.0,16.0284,11.5969113559
 06/12  15:00:00,334.027608876,28.0681211362,149.663110683,0.0,80.527626,73.092045,17.7090302693,0.0,3.20568,14.5033502693
 06/12  16:00:00,325.113455167,27.5298707925,141.313221253,0.0,80.527626,73.092045,6.10564233095,0.0142017551607,3.20568,2.88576057579
 06/12  17:00:00,269.077355418,23.1609589866,132.935628292,0.0,80.527626,29.818365,6.09172421174,0.0,3.20568,2.88604421174
 06/12  18:00:00,262.272099865,19.2870632728,130.008935549,0.0,80.527626,29.818365,6.09685733387,0.0,3.20568,2.89117733387
 06/12  19:00:00,252.319987841,15.66019,123.395681906,0.0,80.527626,29.818365,8.97426230808,0.0,3.20568,5.76858230808
 06/12  20:00:00,248.969098149,12.2349344354,117.783243834,0.0,80.527626,29.818365,8.970710646,0.0,3.20568,5.765030646
 06/12  21:00:00,56.1690697031,0.0,0.0,0.0,15.863942322,29.242365,6.09864086738,0.0,3.20568,2.89296086738
 06/12  22:00:00,55.9585113705,0.0,0.0,0.0,15.863942322,29.242365,6.09290440733,0.0,3.20568,2.88722440733
 06/12  23:00:00,56.66501436,0.0,0.0,0.0,15.863942322,29.242365,6.09111509471,0.0,3.20568,2.88543509471
 06/12  24:00:00,55.9346818059,0.0,0.0,0.0,15.863942322,29.242365,6.08895407369,0.0,3.20568,2.88327407369
 06/13  01:00:00,55.9054286919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  02:00:00,55.9014327758,0.0,0.0,0.0,15.863942322,29.242365,6.08890841526,0.0,3.20568,2.88322841526
 06/13  03:00:00,55.8968952012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.2334643959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,57.0159971775,0.0,0.0,0.0,15.863942322,29.242365,6.08886513835,0.0,3.20568,2.88318513835
 06/13  06:00:00,106.055708241,8.48549349624,47.626267055,0.0,15.863942322,29.818365,3.24491546981,0.0192354698056,3.20568,0.02
 06/13  07:00:00,179.421608899,7.77357891033,58.7367572179,0.0,80.527626,29.818365,6.09178927098,0.0,3.20568,2.88610927098
 06/13  08:00:00,286.881115751,14.4084429342,114.254698067,0.0,80.527626,75.0917375,32.7011609211,0.0,24.0426,8.65856092108
 06/13  09:00:00,305.102669013,18.4831156356,128.378054373,0.0,80.527626,75.0917375,35.6386195207,0.0,24.0426,11.5960195207
 06/13  10:00:00,321.136208392,22.7372362898,136.140146078,0.0,80.527626,79.0911225,46.5540170542,0.0,32.0568,14.4972170542
 06/13  11:00:00,331.995559058,24.3825918428,144.636456057,0.0,80.527626,79.0911225,46.582393548,0.0,32.0568,14.525593548
 06/13  12:00:00,331.732123954,25.5407791636,143.929671928,0.0,80.527626,79.0911225,49.5015328333,0.0,32.0568,17.4447328333
 06/13  13:00:00,317.982131363,24.9462824532,134.798802696,0.0,80.527626,75.0917375,33.4868567532,0.0,16.0284,17.4584567532
 06/13  14:00:00,293.596417075,22.610718274,112.7951015,0.0,80.527626,75.0917375,27.6271726527,0.0,16.0284,11.5987726527
 06/13  15:00:00,295.612516177,23.3001037722,116.096637043,0.0,80.527626,73.092045,17.7268324198,0.0183304670408,3.20568,14.5028219527
 06/13  16:00:00,303.242177561,19.9864179533,127.002339046,0.0,80.527626,73.092045,6.10605178101,0.0142671264356,3.20568,2.88610465457
 06/13  17:00:00,229.940529302,13.357738974,103.640842478,0.0,80.527626,29.818365,6.09167067251,0.0,3.20568,2.88599067251
 06/13  18:00:00,220.811600443,12.512215511,95.3730263951,0.0,80.527626,29.818365,6.09646640142,0.0,3.20568,2.89078640142
 06/13  19:00:00,222.256801669,11.9101522025,97.4115294954,0.0,80.527626,29.818365,8.97416627341,0.0,3.20568,5.76848627341
 06/13  20:00:00,218.921428463,10.7991322449,89.4762716397,0.0,80.527626,29.818365,8.9711660477,0.0,3.20568,5.7654860477
 06/13  21:00:00,55.9335561503,0.0,0.0,0.0,15.863942322,29.242365,6.09851900584,0.0,3.20568,2.89283900584
 06/13  22:00:00,55.9196243904,0.0,0.0,0.0,15.863942322,29.242365,6.09285167789,0.0,3.20568,2.88717167789
 06/13  23:00:00,56.6113682467,0.0,0.0,0.0,15.863942322,29.242365,6.09097758383,0.0,3.20568,2.88529758383
 06/13  24:00:00,55.9105937891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.8776287665,0.0,0.0,0.0,15.863942322,29.242365,6.08887631001,0.0,3.20568,2.88319631001
 06/14  02:00:00,55.8441030248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.8391352141,0.0,0.0,0.0,15.863942322,29.242365,6.08882721637,0.0,3.20568,2.88314721637
 06/14  04:00:00,56.1030818303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.0763429728,0.0,0.0,0.0,15.863942322,29.242365,6.08895151847,0.0,3.20568,2.88327151847
 06/14  06:00:00,98.4891090012,8.0386650153,40.9723460191,0.0,15.863942322,29.818365,3.24806471978,0.0223847197765,3.20568,0.02
 06/14  07:00:00,171.245789744,7.48440060485,50.8604518225,0.0,80.527626,29.818365,6.09165340735,0.0,3.20568,2.88597340735
 06/14  08:00:00,276.452002295,12.5306932683,105.713000274,0.0,80.527626,75.0917375,32.6999673108,0.0,24.0426,8.65736731084
 06/14  09:00:00,298.167007001,15.8815490866,124.047880825,0.0,80.527626,75.0917375,35.6379692159,0.0,24.0426,11.5953692159
 06/14  10:00:00,311.678574072,18.7939295306,130.635957829,0.0,80.527626,79.0911225,44.3161796474,0.0,32.0568,12.2593796474
 06/14  11:00:00,324.907220926,22.9259987441,139.02993269,0.0,80.527626,79.0911225,48.8210296453,0.0,32.0568,16.7642296453
 06/14  12:00:00,332.795469212,24.8998610697,145.618399116,0.0,80.527626,79.0911225,46.5950106333,0.0,32.0568,14.5382106333
 06/14  13:00:00,332.252267638,26.4695402319,147.485659932,0.0,80.527626,75.0917375,33.4947599577,0.0,16.0284,17.4663599577
 06/14  14:00:00,331.91639253,27.2179328173,146.408541083,0.0,80.527626,75.0917375,30.5206722185,0.0,16.0284,14.4922722185
 06/14  15:00:00,330.846249069,27.3923688983,147.160152381,0.0,80.527626,73.092045,17.7081933453,0.0,3.20568,14.5025133453
 06/14  16:00:00,329.748429245,27.342908,146.109767646,0.0,80.527626,73.092045,3.25687083992,0.0311908399164,3.20568,0.02
 06/14  17:00:00,275.9521255,26.0838600117,136.861768204,0.0,80.527626,29.818365,6.09168446029,0.0,3.20568,2.88600446029
 06/14  18:00:00,266.264483927,22.408106493,130.863207815,0.0,80.527626,29.818365,8.96748109711,0.0,3.20568,5.76180109711
 06/14  19:00:00,253.652027217,17.1541198699,123.225522167,0.0,80.527626,29.818365,8.97405736368,0.0,3.20568,5.76837736368
 06/14  20:00:00,249.245379695,13.2289999708,117.066194363,0.0,80.527626,29.818365,6.09846460884,0.0,3.20568,2.89278460884
 06/14  21:00:00,56.1637295055,0.0,0.0,0.0,15.863942322,29.242365,8.97118374911,0.0,3.20568,5.76550374911
 06/14  22:00:00,55.9367972026,0.0,0.0,0.0,15.863942322,29.242365,6.09279602989,0.0,3.20568,2.88711602989
 06/14  23:00:00,56.6217612107,0.0,0.0,0.0,15.863942322,29.242365,6.09103890702,0.0,3.20568,2.88535890702
 06/14  24:00:00,55.9184246502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9179874995,0.0,0.0,0.0,15.863942322,29.242365,6.08895012962,0.0,3.20568,2.88327012962
 06/15  02:00:00,55.9176208994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.89233636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  04:00:00,56.1465017547,0.0,0.0,0.0,15.863942322,29.242365,6.08889530361,0.0,3.20568,2.88321530361
 06/15  05:00:00,56.1219021679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,113.830672826,8.52551246734,55.7783009314,0.0,15.863942322,29.818365,6.1072924486,0.0183643914595,3.20568,2.88324805714
 06/15  07:00:00,187.670182428,7.68319058599,67.052597861,0.0,80.527626,29.818365,6.09177008876,0.0,3.20568,2.88609008876
 06/15  08:00:00,290.563870274,14.2214647399,118.115797246,0.0,80.527626,75.0917375,29.8213888745,0.0,24.0426,5.77878887454
 06/15  09:00:00,306.941619403,19.2094805393,129.485283021,0.0,80.527626,75.0917375,38.5295202459,0.0,24.0426,14.4869202459
 06/15  10:00:00,326.118177277,23.5865752844,140.25827268,0.0,80.527626,79.0911225,43.6578745536,0.0,32.0568,11.6010745536
 06/15  11:00:00,334.588940138,25.1841725386,146.425299262,0.0,80.527626,79.0911225,46.5784000112,0.0,32.0568,14.5216000112
 06/15  12:00:00,339.426655828,26.8088380941,150.324851768,0.0,80.527626,79.0911225,49.5045987081,0.0,32.0568,17.4477987081
 06/15  13:00:00,340.44583345,27.562394264,154.572316914,0.0,80.527626,75.0917375,33.4886466611,0.0,16.0284,17.4602466611
 06/15  14:00:00,342.352305509,28.0191512384,156.015402339,0.0,80.527626,75.0917375,27.6254008402,0.0,16.0284,11.5970008402
 06/15  15:00:00,342.066034467,28.8959342355,156.846740671,0.0,80.527626,73.092045,17.7084331296,0.0,3.20568,14.5027531296
 06/15  16:00:00,341.441735769,29.0459055431,156.073242152,0.0,80.527626,73.092045,6.09165003456,0.0,3.20568,2.88597003456
 06/15  17:00:00,295.95066232,28.6878721841,154.221497115,0.0,80.527626,29.818365,6.09152546372,0.0,3.20568,2.88584546372
 06/15  18:00:00,287.421689651,27.0384770843,147.362000734,0.0,80.527626,29.818365,6.09634054015,0.0,3.20568,2.89066054015
 06/15  19:00:00,273.985716245,25.6491865116,135.040266902,0.0,80.527626,29.818365,8.97349978073,0.0,3.20568,5.76781978073
 06/15  20:00:00,263.633271524,19.0317543862,125.641969632,0.0,80.527626,29.818365,8.9706259147,0.0,3.20568,5.7649459147
 06/15  21:00:00,66.9848936871,1.44701065505,9.36878363431,0.0,15.863942322,29.242365,6.09851118919,0.0,3.20568,2.89283118919
 06/15  22:00:00,64.0758833443,0.674683604834,7.44151002669,0.0,15.863942322,29.242365,6.09286922626,0.0,3.20568,2.88718922626
 06/15  23:00:00,56.6546038865,0.0,0.0,0.0,15.863942322,29.242365,6.09106953313,0.0,3.20568,2.88538953313
 06/15  24:00:00,55.9522903831,0.0,0.0,0.0,15.863942322,29.242365,6.08891028981,0.0,3.20568,2.88323028981
 06/16  01:00:00,55.9518430715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.9514720586,0.0,0.0,0.0,15.863942322,29.242365,6.08884764708,0.0,3.20568,2.88316764708
 06/16  03:00:00,55.9460650901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.3615947487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.1496782677,0.0,0.0,0.0,15.863942322,29.242365,6.08895968857,0.0,3.20568,2.88327968857
 06/16  06:00:00,122.614207262,9.1340919341,63.4745941252,0.0,15.863942322,29.818365,3.25117458194,0.025494581936,3.20568,0.02
 06/16  07:00:00,186.960648266,8.17774334419,65.8506522698,0.0,80.527626,29.818365,6.09166631125,0.0,3.20568,2.88598631125
 06/16  08:00:00,290.604761687,15.8764489784,116.488486698,0.0,80.527626,75.0917375,32.7001144021,0.0,24.0426,8.65751440214
 06/16  09:00:00,312.54856436,20.8530055309,133.428567086,0.0,80.527626,75.0917375,35.6365851589,0.0,24.0426,11.5939851589
 06/16  10:00:00,330.440408711,24.3906592822,143.764498758,0.0,80.527626,79.0911225,46.5509794798,0.0,32.0568,14.4941794798
 06/16  11:00:00,340.406201547,26.8021790037,150.613990678,0.0,80.527626,79.0911225,46.5789495749,0.0,32.0568,14.5221495749
 06/16  12:00:00,342.416128816,27.2800982435,152.838379916,0.0,80.527626,79.0911225,46.5931830145,0.0,32.0568,14.5363830145
 06/16  13:00:00,342.106972135,27.7199808856,156.070367399,0.0,80.527626,75.0917375,33.4929811266,0.0,16.0284,17.4645811266
 06/16  14:00:00,345.239730864,28.2505561296,158.658008349,0.0,80.527626,75.0917375,30.5192164781,0.0,16.0284,14.4908164781
 06/16  15:00:00,334.319186137,29.0704728333,148.955604161,0.0,80.527626,73.092045,17.7063416508,0.0,3.20568,14.5006616508
 06/16  16:00:00,326.13822526,28.5516342969,141.322019035,0.0,80.527626,73.092045,3.25589692998,0.0302169299764,3.20568,0.02
 06/16  17:00:00,248.917657218,22.1206957725,113.856159058,0.0,80.527626,29.818365,6.09269747912,0.00102653556684,3.20568,2.88599094355
 06/16  18:00:00,214.105635169,16.3139838038,84.898879404,0.0,80.527626,29.818365,8.96807394642,0.000580549843858,3.20568,5.76181339658
 06/16  19:00:00,205.649487384,13.2793479045,79.4838873476,0.0,80.527626,29.818365,8.97342269263,0.0,3.20568,5.76774269263
 06/16  20:00:00,205.270605693,11.4408386673,75.2259557483,0.0,80.527626,29.818365,6.09813082569,0.0,3.20568,2.89245082569
 06/16  21:00:00,55.9065335422,0.0,0.0,0.0,15.863942322,29.242365,8.97073310951,0.0,3.20568,5.76505310951
 06/16  22:00:00,55.9097931355,0.0,0.0,0.0,15.863942322,29.242365,6.09282604412,0.0,3.20568,2.88714604412
 06/16  23:00:00,56.6250981207,0.0,0.0,0.0,15.863942322,29.242365,6.09098426628,0.0,3.20568,2.88530426628
 06/16  24:00:00,55.9174136247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8758025346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.8495468544,0.0,0.0,0.0,15.863942322,29.242365,6.08780640935,0.0,3.20568,2.88212640935
 06/17  03:00:00,55.8438318518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1109075136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.0891141896,0.0,0.0,0.0,15.863942322,29.242365,6.08772915582,0.0,3.20568,2.88204915582
 06/17  06:00:00,48.9482378981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4350101075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4489744732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4679741692,0.0,0.0,0.0,15.863942322,29.242365,6.0889398658,0.0,3.20568,2.8832598658
 06/17  10:00:00,47.4974239734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.1274915503,0.0,0.0,0.0,15.863942322,29.242365,6.08887399832,0.0,3.20568,2.88319399832
 06/17  12:00:00,47.438360845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,47.4703190016,0.0,0.0,0.0,15.863942322,29.242365,6.08776053735,0.0,3.20568,2.88208053735
 06/17  14:00:00,47.4905285707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,53.7228795932,0.390348968651,5.83328782462,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,64.9423692644,1.16989336412,16.2595007068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,73.4390414614,1.85721683722,24.0556551074,0.0,15.863942322,29.242365,6.08782365325,0.0,3.20568,2.88214365325
 06/17  18:00:00,68.2307136251,1.58814790784,19.1176271267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,70.9035864423,1.90595648806,21.1946383332,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,68.3776206517,1.29448763683,13.6595735806,0.0,15.863942322,29.242365,6.08778069047,0.0,3.20568,2.88210069047
 06/17  21:00:00,57.2256517818,0.102403084506,1.02195010917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,55.8796473984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5516385232,0.0,0.0,0.0,15.863942322,29.242365,6.08776097119,0.0,3.20568,2.88208097119
 06/17  24:00:00,55.864208217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.854579586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.84645581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8424884835,0.0,0.0,0.0,15.863942322,29.242365,6.08779591675,0.0,3.20568,2.88211591675
 06/18  04:00:00,56.1163685429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.0897489368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,48.9554863446,0.0,0.0,0.0,15.863942322,29.242365,6.08769089237,0.0,3.20568,2.88201089237
 06/18  07:00:00,47.4660554677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4897358041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.49087512,0.0,0.0,0.0,15.863942322,29.242365,6.08884094549,0.0,3.20568,2.88316094549
 06/18  10:00:00,47.4893317195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,48.1650988826,0.0,0.0,0.0,15.863942322,29.242365,6.0889411931,0.0,3.20568,2.8832611931
 06/18  12:00:00,47.4809817393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,65.2471630303,1.16978471358,16.587223331,0.0,15.863942322,29.242365,6.08894016072,0.0,3.20568,2.88326016072
 06/18  14:00:00,60.050168819,0.859216337239,11.6965741543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,65.5043253653,1.34720384874,16.6577113531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,66.343225968,1.4771989509,17.3730980811,0.0,15.863942322,29.242365,6.08781507509,0.0,3.20568,2.88213507509
 06/18  17:00:00,61.9673195977,1.15558123094,13.3201586868,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,55.4131063381,0.647567621016,7.27584064285,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,47.7247515782,0.0,0.0,0.0,15.863942322,29.242365,6.08775522751,0.0,3.20568,2.88207522751
 06/18  20:00:00,53.413945441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,56.0961840105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.8887011566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.564611818,0.0,0.0,0.0,15.863942322,29.242365,6.08778933552,0.0,3.20568,2.88210933552
 06/18  24:00:00,55.8580481733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.8453297761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8413945489,0.0,0.0,0.0,15.863942322,29.242365,6.08891018799,0.0,3.20568,2.88323018799
 06/19  03:00:00,55.83566463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.114049835,0.0,0.0,0.0,15.863942322,29.242365,6.08883344853,0.0,3.20568,2.88315344853
 06/19  05:00:00,56.0925770941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,108.81586368,8.51053387712,50.7988284013,0.0,15.863942322,29.818365,6.09746624106,0.00853833841788,3.20568,2.88324790264
 06/19  07:00:00,176.550282638,7.72105487769,55.9307164421,0.0,80.527626,29.818365,6.09145514211,0.0,3.20568,2.88577514211
 06/19  08:00:00,270.280591976,13.5688667762,98.527928129,0.0,80.527626,75.0917375,29.8203456579,0.0,24.0426,5.77774565786
 06/19  09:00:00,287.853527227,16.0470745,113.597491695,0.0,80.527626,75.0917375,35.6352644159,0.0,24.0426,11.5926644159
 06/19  10:00:00,309.369851432,20.1677196247,126.964918288,0.0,80.527626,79.0911225,46.5512209603,0.0,32.0568,14.4944209603
 06/19  11:00:00,325.760624013,23.4017894081,139.400456721,0.0,80.527626,79.0911225,46.5775560463,0.0,32.0568,14.5207560463
 06/19  12:00:00,328.180584798,24.5060184218,141.410329116,0.0,80.527626,79.0911225,49.4966363112,0.0,32.0568,17.4398363112
 06/19  13:00:00,328.027468441,26.4826221675,143.264584948,0.0,80.527626,75.0917375,33.4800295917,0.0,16.0284,17.4516295917
 06/19  14:00:00,332.131930254,27.4718608679,146.368477005,0.0,80.527626,75.0917375,27.623738689,0.0,16.0284,11.595338689
 06/19  15:00:00,326.60410017,27.6442207102,142.673885998,0.0,80.527626,73.092045,17.7037547496,0.0,3.20568,14.4980747496
 06/19  16:00:00,327.956318473,27.7080314228,143.966401482,0.0,80.527626,73.092045,3.2564505267,0.0307705267036,3.20568,0.02
 06/19  17:00:00,284.818124606,26.5772456843,145.226372141,0.0,80.527626,29.818365,6.09169101839,0.0,3.20568,2.88601101839
 06/19  18:00:00,280.371113318,26.2250782923,141.143481605,0.0,80.527626,29.818365,8.96749154238,0.0,3.20568,5.76181154238
 06/19  19:00:00,267.85865922,22.0021642727,132.582559985,0.0,80.527626,29.818365,8.97328416055,0.0,3.20568,5.76760416055
 06/19  20:00:00,258.63290244,15.6747932861,124.007096684,0.0,80.527626,29.818365,6.09804587767,0.0,3.20568,2.89236587767
 06/19  21:00:00,56.63959094,0.216466723969,0.24780537765,0.0,15.863942322,29.242365,8.97050192301,0.0,3.20568,5.76482192301
 06/19  22:00:00,56.6955984285,0.432933447938,0.295163087688,0.0,15.863942322,29.242365,6.09273025879,0.0,3.20568,2.88705025879
 06/19  23:00:00,56.6685160022,0.0,0.0,0.0,15.863942322,29.242365,6.09088668515,0.0,3.20568,2.88520668515
 06/19  24:00:00,55.9680741807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9626417381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.9544945229,0.0,0.0,0.0,15.863942322,29.242365,6.08886343048,0.0,3.20568,2.88318343048
 06/20  03:00:00,55.9410269679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.288003259,0.0,0.0,0.0,15.863942322,29.242365,6.08878146339,0.0,3.20568,2.88310146339
 06/20  05:00:00,57.0636843959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,115.187877426,8.92417911659,56.2884051852,0.0,15.863942322,29.818365,6.11670880544,0.0278384918263,3.20568,2.88319031361
 06/20  07:00:00,184.672655382,8.12887663529,63.6313843082,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/20  08:00:00,285.126903237,15.3421849247,111.577028001,0.0,80.527626,75.0917375,32.6995327005,0.0,24.0426,8.65693270049
 06/20  09:00:00,303.717446196,19.2146355195,126.265944749,0.0,80.527626,75.0917375,35.6338481611,0.0,24.0426,11.5912481611
 06/20  10:00:00,321.55225503,23.1988271433,136.095047277,0.0,80.527626,79.0911225,46.550916418,0.0,32.0568,14.494116418
 06/20  11:00:00,332.465408369,25.1040351592,144.392120475,0.0,80.527626,79.0911225,46.5774699612,0.0,32.0568,14.5206699612
 06/20  12:00:00,339.894149517,27.0780287377,150.527086224,0.0,80.527626,79.0911225,47.090682312,0.0,32.0568,15.033882312
 06/20  13:00:00,336.283952121,27.4789854614,150.509142246,0.0,80.527626,75.0917375,32.9889767612,0.0,16.0284,16.9605767612
 06/20  14:00:00,340.171724741,27.9203985735,153.939862223,0.0,80.527626,75.0917375,30.5164016643,0.0,16.0284,14.4880016643
 06/20  15:00:00,340.304810188,28.8582551901,155.125935445,0.0,80.527626,73.092045,14.8079739738,0.0,3.20568,11.6022939738
 06/20  16:00:00,336.88138181,28.8271228481,151.751759704,0.0,80.527626,73.092045,6.10874160707,0.0170738917614,3.20568,2.88598771531
 06/20  17:00:00,287.876543476,27.7260877453,147.141916313,0.0,80.527626,29.818365,6.09166350303,0.0,3.20568,2.88598350303
 06/20  18:00:00,261.510175562,22.8995384442,125.648268082,0.0,80.527626,29.818365,6.09659077949,0.0,3.20568,2.89091077949
 06/20  19:00:00,234.875908584,15.6146259406,106.326707733,0.0,80.527626,29.818365,8.97397848136,0.0,3.20568,5.76829848136
 06/20  20:00:00,228.847613099,12.9017484266,97.3059550764,0.0,80.527626,29.818365,8.97038395703,0.0,3.20568,5.76470395703
 06/20  21:00:00,55.9258783368,0.0,0.0,0.0,15.863942322,29.242365,8.97046839844,0.0,3.20568,5.76478839844
 06/20  22:00:00,55.9262203254,0.0,0.0,0.0,15.863942322,29.242365,6.09255372251,0.0,3.20568,2.88687372251
 06/20  23:00:00,56.6220302215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.91842688,0.0,0.0,0.0,15.863942322,29.242365,6.08890486549,0.0,3.20568,2.88322486549
 06/21  01:00:00,55.9137628688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.9103820222,0.0,0.0,0.0,15.863942322,29.242365,6.08883709936,0.0,3.20568,2.88315709936
 06/21  03:00:00,55.8775605332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.1355279933,0.0,0.0,0.0,15.863942322,29.242365,4.43527963949,0.0,3.20568,1.22959963949
 06/21  05:00:00,56.0841042796,0.0,0.0,0.0,15.863942322,29.242365,4.87867181446,0.0,3.20568,1.67299181446
 06/21  06:00:00,82.3879513084,8.40188740008,24.5823877186,0.0,15.863942322,29.818365,3.29550121345,0.0698212134548,3.20568,0.02
 06/21  07:00:00,140.263920253,7.58898514554,19.9055974729,0.0,80.527626,29.818365,6.09163145873,0.0,3.20568,2.88595145873
 06/21  08:00:00,208.704139145,12.7392251715,37.8773670826,0.0,80.527626,75.0917375,32.7110800807,0.011313285743,24.0426,8.65716679496
 06/21  09:00:00,221.560409195,14.3002773082,49.1206031327,0.0,80.527626,75.0917375,35.6401466343,0.00571219036919,24.0426,11.591834444
 06/21  10:00:00,238.382042886,15.6543527394,60.5589073961,0.0,80.527626,79.0911225,43.6645366205,0.00811496320938,32.0568,11.5996216573
 06/21  11:00:00,251.642005902,17.2347374492,71.5079686393,0.0,80.527626,79.0911225,49.4850773146,0.0104852847615,32.0568,17.4177920298
 06/21  12:00:00,267.029777227,19.2817011295,85.5392687593,0.0,80.527626,79.0911225,46.6057635886,0.0097860275662,32.0568,14.5391775611
 06/21  13:00:00,271.402586484,21.5457795619,91.6309875617,0.0,80.527626,75.0917375,33.4927991836,0.00871000887722,16.0284,17.4556891747
 06/21  14:00:00,275.050417168,22.8328841446,93.9939794182,0.0,80.527626,75.0917375,27.6299136524,0.0084386368756,16.0284,11.5930750155
 06/21  15:00:00,280.91825403,24.1398513067,100.547391112,0.0,80.527626,73.092045,17.7103608843,0.00585632489618,3.20568,14.4988245594
 06/21  16:00:00,277.277089667,21.7649166259,99.2747091626,0.0,80.527626,73.092045,6.12750467734,0.0358912597227,3.20568,2.88593341762
 06/21  17:00:00,215.65474096,16.1766007287,86.5207036018,0.0,80.527626,29.818365,6.09991613807,0.00846272893674,3.20568,2.88577340913
 06/21  18:00:00,210.829063726,15.522003357,82.4186220247,0.0,80.527626,29.818365,6.10625947176,0.00987326881718,3.20568,2.89070620294
 06/21  19:00:00,200.938566418,14.2083545308,73.591034367,0.0,80.527626,29.818365,8.98305108219,0.00936978008074,3.20568,5.76800130211
 06/21  20:00:00,190.724495127,12.0394584814,59.8858476889,0.0,80.527626,29.818365,8.97645289495,0.0068204227426,3.20568,5.7639524722
 06/21  21:00:00,56.0120780543,0.0,0.0,0.0,15.863942322,29.242365,6.0981250462,0.0,3.20568,2.8924450462
 06/21  22:00:00,55.8284172842,0.0,0.0,0.0,15.863942322,29.242365,6.09254445995,0.0,3.20568,2.88686445995
 06/21  23:00:00,56.5449596176,0.0,0.0,0.0,15.863942322,29.242365,6.0909439118,0.0,3.20568,2.8852639118
 06/21  24:00:00,55.8307468081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.7997018113,0.0,0.0,0.0,15.863942322,29.242365,6.08890801877,0.0,3.20568,2.88322801877
 06/22  02:00:00,55.7716214977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.755025664,0.0,0.0,0.0,15.863942322,29.242365,6.08881576919,0.0,3.20568,2.88313576919
 06/22  04:00:00,55.9953081593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,55.9584320876,0.0,0.0,0.0,15.863942322,29.242365,6.08889351133,0.0,3.20568,2.88321351133
 06/22  06:00:00,70.0138338734,7.47919727323,13.2316591735,0.0,15.863942322,29.818365,8.62644679589,5.40076679589,3.20568,0.02
 06/22  07:00:00,140.681125505,7.43404467154,20.4962039417,0.0,80.527626,29.818365,6.09160712715,0.0,3.20568,2.88592712715
 06/22  08:00:00,214.127243623,10.0848552592,45.8999763844,0.0,80.527626,75.0917375,29.8332906526,0.0124564823284,24.0426,5.77823417027
 06/22  09:00:00,227.991823816,11.7875437684,58.0196075154,0.0,80.527626,75.0917375,38.5297489196,0.00282880672201,24.0426,14.4843201129
 06/22  10:00:00,241.409935621,13.3657230838,65.8463723592,0.0,80.527626,79.0911225,43.6605668764,0.00573741262543,32.0568,11.5980294638
 06/22  11:00:00,260.105406867,15.2940418962,81.8861872956,0.0,80.527626,79.0911225,46.5801487228,0.00583396038281,32.0568,14.5175147624
 06/22  12:00:00,270.958480106,17.6389920808,91.0923494777,0.0,80.527626,79.0911225,49.5012243571,0.00530125841987,32.0568,17.4391230987
 06/22  13:00:00,273.381067887,20.4981208747,94.6474534011,0.0,80.527626,75.0917375,33.4822619501,0.00530130730034,16.0284,17.4485606428
 06/22  14:00:00,284.283159247,22.7986776481,103.240325249,0.0,80.527626,75.0917375,27.6275990051,0.00584230520321,16.0284,11.5933566999
 06/22  15:00:00,287.387566086,23.6118058677,107.528094178,0.0,80.527626,73.092045,17.7103328538,0.00830597194094,3.20568,14.4963468819
 06/22  16:00:00,280.02703847,20.8768280111,102.898070261,0.0,80.527626,73.092045,3.2639635075,0.0382835075019,3.20568,0.02
 06/22  17:00:00,216.258358542,15.4778525885,87.8053180703,0.0,80.527626,29.818365,6.0966125953,0.00521992026206,3.20568,2.88571267504
 06/22  18:00:00,211.263342651,14.6308935627,83.6835509505,0.0,80.527626,29.818365,8.97597711773,0.00891025674058,3.20568,5.76138686099
 06/22  19:00:00,205.269683957,13.481755082,78.626330744,0.0,80.527626,29.818365,6.10644296959,0.00714798006246,3.20568,2.89361498953
 06/22  20:00:00,197.031216415,11.5752473923,66.633119736,0.0,80.527626,29.818365,8.97123260879,0.000982115396474,3.20568,5.76457049339
 06/22  21:00:00,56.0390529149,0.0,0.0,0.0,15.863942322,29.242365,8.97070348572,0.0,3.20568,5.76502348572
 06/22  22:00:00,55.8652090791,0.0,0.0,0.0,15.863942322,29.242365,6.09243016648,0.0,3.20568,2.88675016648
 06/22  23:00:00,56.57399868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  24:00:00,55.8611051795,0.0,0.0,0.0,15.863942322,29.242365,6.08883237297,0.0,3.20568,2.88315237297
 06/23  01:00:00,55.8285812115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.8131978884,0.0,0.0,0.0,15.863942322,29.242365,6.08890382635,0.0,3.20568,2.88322382635
 06/23  03:00:00,55.7987076365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.0297978919,0.0,0.0,0.0,15.863942322,29.242365,6.08880662038,0.0,3.20568,2.88312662038
 06/23  05:00:00,56.8310410726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,81.2691658629,7.70643818128,23.7617137333,0.0,15.863942322,29.818365,3.28297589342,0.0572958934177,3.20568,0.02
 06/23  07:00:00,148.810440455,7.4349501101,28.5448822038,0.0,80.527626,29.818365,6.09162666643,0.0,3.20568,2.88594666643
 06/23  08:00:00,229.027906239,10.8818081179,59.9735057087,0.0,80.527626,75.0917375,32.7076027571,0.008820716988,24.0426,8.65618204009
 06/23  09:00:00,250.161011127,12.8295392156,79.1194754822,0.0,80.527626,75.0917375,35.6343304603,0.0,24.0426,11.5917304603
 06/23  10:00:00,269.476114426,14.6566827728,92.5839270392,0.0,80.527626,79.0911225,45.1488568798,0.00116846631425,32.0568,13.0908884135
 06/23  11:00:00,286.860642013,16.9869169414,106.907319127,0.0,80.527626,79.0911225,47.9808297395,0.00476569017996,32.0568,15.9192640494
 06/23  12:00:00,296.169050648,19.8033296738,114.098669243,0.0,80.527626,79.0911225,46.5975893319,0.00298970237592,32.0568,14.5377996295
 06/23  13:00:00,301.95961468,22.3408774936,121.340487223,0.0,80.527626,75.0917375,33.4847926733,0.00286182185174,16.0284,17.4535308514
 06/23  14:00:00,309.373211688,23.6364651773,127.450034642,0.0,80.527626,75.0917375,27.6239637475,0.00218396731391,16.0284,11.5933797802
 06/23  15:00:00,310.396919988,24.8941053632,129.212036112,0.0,80.527626,73.092045,17.7086600867,0.0044967858782,3.20568,14.4984833009
 06/23  16:00:00,302.169253446,23.6689073264,122.227696518,0.0,80.527626,73.092045,6.10868409937,0.0170505343031,3.20568,2.88595356506
 06/23  17:00:00,237.405092338,17.2606738863,107.16009083,0.0,80.527626,29.818365,6.09888220255,0.00742033148301,3.20568,2.88578187107
 06/23  18:00:00,231.627840117,16.2504378447,102.398360251,0.0,80.527626,29.818365,6.10224205412,0.00632935700883,3.20568,2.89023269711
 06/23  19:00:00,218.788766173,14.6731757351,91.1564918599,0.0,80.527626,29.818365,8.98181743126,0.00888387967925,3.20568,5.76725355158
 06/23  20:00:00,204.792394622,12.2941655704,73.9194238619,0.0,80.527626,29.818365,6.09866052752,0.000730177699579,3.20568,2.89225034982
 06/23  21:00:00,55.8489989212,0.0,0.0,0.0,15.863942322,29.242365,8.97020117956,0.0,3.20568,5.76452117956
 06/23  22:00:00,55.877647422,0.0,0.0,0.0,15.863942322,29.242365,6.09251385344,0.0,3.20568,2.88683385344
 06/23  23:00:00,56.579988586,0.0,0.0,0.0,15.863942322,29.242365,6.09083008444,0.0,3.20568,2.88515008444
 06/23  24:00:00,55.8674271396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.863580753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8546701778,0.0,0.0,0.0,15.863942322,29.242365,6.08777586367,0.0,3.20568,2.88209586367
 06/24  03:00:00,55.8442692916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0919416093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,56.0612786587,0.0,0.0,0.0,15.863942322,29.242365,6.08778212195,0.0,3.20568,2.88210212195
 06/24  06:00:00,48.9294915764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4306694279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4494242006,0.0,0.0,0.0,15.863942322,29.242365,6.08778809375,0.0,3.20568,2.88210809375
 06/24  09:00:00,47.4845267266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,53.2146674245,0.46714114187,5.2327727477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,55.6974309099,1.29907526498,6.17135277146,0.0,15.863942322,29.242365,6.088843517,0.0,3.20568,2.883163517
