Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  12:00:00,71.6321598355,3.71726057507,20.3547639681,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,71.8894015116,4.36776359952,19.9538460531,0.0,15.863942322,29.242365,6.0877852005,0.0,3.20568,2.8821052005
 06/24  14:00:00,77.4107484201,4.39032094093,25.4465046085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  15:00:00,81.4994639117,5.30844718143,28.622267646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,79.0016569503,4.70453501912,26.7456574538,0.0,15.863942322,29.242365,6.08778339483,0.0,3.20568,2.88210339483
 06/24  17:00:00,80.9805962214,5.405980574,28.0250237406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,78.2525685502,4.72937273876,25.9796845561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,77.8574788349,5.31059507114,24.7276682879,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,72.2353126145,3.60637788798,15.1606831617,0.0,15.863942322,29.242365,6.08778913438,0.0,3.20568,2.88210913438
 06/24  21:00:00,67.9020470955,2.27198266487,9.49667194777,0.0,15.863942322,29.242365,4.02879747205,0.803117472051,3.20568,0.02
 06/24  22:00:00,55.9316324349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.6047973826,0.0,0.0,0.0,15.863942322,29.242365,6.0877251203,0.0,3.20568,2.8820451203
 06/24  24:00:00,55.9135185897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9049422777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.8966383608,0.0,0.0,0.0,15.863942322,29.242365,6.08772752034,0.0,3.20568,2.88204752034
 06/25  03:00:00,55.8932297108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1610402787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.0644529562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,48.9124581869,0.0,0.0,0.0,15.863942322,29.242365,6.08772938883,0.0,3.20568,2.88204938883
 06/25  07:00:00,47.4181409809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4572174056,0.0,0.0,0.0,15.863942322,29.242365,6.08874611265,0.0,3.20568,2.88306611265
 06/25  09:00:00,47.4980335402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,53.6548181174,0.612676039794,5.51345264686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,58.2138912685,2.47326283821,7.49783033715,0.0,15.863942322,29.242365,6.08885191289,0.0,3.20568,2.88317191289
 06/25  12:00:00,70.4166073847,3.55656023632,19.2876341023,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,78.9314937717,4.52190296047,26.8282280183,0.0,15.863942322,29.242365,6.08887180862,0.0,3.20568,2.88319180862
 06/25  14:00:00,80.3115889006,4.93182796405,27.8042117387,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,79.6519442357,4.7741438164,27.3030292663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,84.3615580231,5.28506996421,31.4925338381,0.0,15.863942322,29.242365,6.08812378043,0.000343465705609,3.20568,2.88210031473
 06/25  17:00:00,82.373017356,5.13572842158,29.6593293678,0.0,15.863942322,29.242365,3.22654797783,0.000867977827581,3.20568,0.02
 06/25  18:00:00,82.7310684104,5.37932516869,29.7905816387,0.0,15.863942322,29.242365,3.22589891766,0.000218917661554,3.20568,0.02
 06/25  19:00:00,78.3081161725,5.00075616377,25.4711277046,0.0,15.863942322,29.242365,6.08778160324,0.0,3.20568,2.88210160324
 06/25  20:00:00,81.7368207777,4.99439149003,23.261225616,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,71.1892238872,3.30271719938,11.7430632474,0.0,15.863942322,29.242365,3.71714577403,0.491465774033,3.20568,0.02
 06/25  22:00:00,59.1326286131,0.309471677329,2.8924617292,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.6101646541,0.0,0.0,0.0,15.863942322,29.242365,6.08771327449,0.0,3.20568,2.88203327449
 06/25  24:00:00,55.9216713668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9176364731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.9079120799,0.0,0.0,0.0,15.863942322,29.242365,6.08877822208,0.0,3.20568,2.88309822208
 06/26  03:00:00,55.891481674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.1581167302,0.0,0.0,0.0,15.863942322,29.242365,6.08883509651,0.0,3.20568,2.88315509651
 06/26  05:00:00,56.1216896225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,92.1350333089,8.22833526036,34.4487892817,0.0,15.863942322,29.818365,6.11300262352,0.0242790387723,3.20568,2.88304358474
 06/26  07:00:00,157.722878456,7.54206410584,37.3080100185,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,248.946083786,12.8520982666,77.906587257,0.0,80.527626,75.0917375,32.6989726803,0.0,24.0426,8.6563726803
 06/26  09:00:00,271.488763657,14.9723286594,98.292884207,0.0,80.527626,75.0917375,35.6327122318,0.0,24.0426,11.5901122318
 06/26  10:00:00,297.327157426,16.917307386,118.1579885,0.0,80.527626,79.0911225,46.5469314791,0.000400934262269,32.0568,14.4897305449
 06/26  11:00:00,321.665112838,20.4438294924,138.236662692,0.0,80.527626,79.0911225,46.5746381485,0.00261227858997,32.0568,14.5152258699
 06/26  12:00:00,330.891449676,23.2573101293,145.334659954,0.0,80.527626,79.0911225,46.5928510549,0.0,32.0568,14.5360510549
 06/26  13:00:00,327.953334032,24.8425324463,144.799500809,0.0,80.527626,75.0917375,33.4791155095,0.0,16.0284,17.4507155095
 06/26  14:00:00,331.430537961,26.6721300231,146.438663791,0.0,80.527626,75.0917375,27.621962322,0.00198939427906,16.0284,11.5915729278
 06/26  15:00:00,326.522390587,27.8061475245,142.399084878,0.0,80.527626,73.092045,17.7013275562,0.0,3.20568,14.4956475562
 06/26  16:00:00,326.427529922,27.523705512,142.591446523,0.0,80.527626,73.092045,6.11274865937,0.021176910234,3.20568,2.88589174914
 06/26  17:00:00,283.024310885,26.7748047678,143.213623226,0.0,80.527626,29.818365,3.22656738497,0.000887384968272,3.20568,0.02
 06/26  18:00:00,278.30794348,26.0624005765,139.227460183,0.0,80.527626,29.818365,8.96676186618,0.0,3.20568,5.76108186618
 06/26  19:00:00,260.119235787,20.0027346485,126.821908712,0.0,80.527626,29.818365,8.97410340472,0.000749220645171,3.20568,5.76767418408
 06/26  20:00:00,238.541231354,14.4383297641,105.152972758,0.0,80.527626,29.818365,6.09804768561,0.0,3.20568,2.89236768561
 06/26  21:00:00,60.3940854534,0.386853406011,3.85530313905,0.0,15.863942322,29.242365,8.97025001449,0.0,3.20568,5.76457001449
 06/26  22:00:00,55.9427105161,0.0,0.0,0.0,15.863942322,29.242365,6.09235207537,0.0,3.20568,2.88667207537
 06/26  23:00:00,56.6475226892,0.0,0.0,0.0,15.863942322,29.242365,6.09085965529,0.0,3.20568,2.88517965529
 06/26  24:00:00,55.9125723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9001206845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8885591031,0.0,0.0,0.0,15.863942322,29.242365,6.0888408489,0.0,3.20568,2.8831608489
 06/27  03:00:00,55.8736673544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,57.2191048451,0.0,0.0,0.0,15.863942322,29.242365,6.08872471818,0.0,3.20568,2.88304471818
 06/27  05:00:00,56.9974039069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,100.957588404,8.36869016028,42.6580033017,0.0,15.863942322,29.818365,6.10811394813,0.0193372051311,3.20568,2.883096743
 06/27  07:00:00,168.585165273,7.63968329871,48.0471388971,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,263.691491575,13.34531146,92.1486144486,0.0,80.527626,75.0917375,32.6986965741,0.0,24.0426,8.6560965741
 06/27  09:00:00,286.72877156,15.5117440854,112.985024078,0.0,80.527626,75.0917375,35.6318034758,0.0,24.0426,11.5892034758
 06/27  10:00:00,309.076811487,18.6755114816,128.143741469,0.0,80.527626,79.0911225,43.6520737096,0.0,32.0568,11.5952737096
 06/27  11:00:00,327.306365326,22.3900509713,141.93959622,0.0,80.527626,79.0911225,49.4704855415,0.0,32.0568,17.4136855415
 06/27  12:00:00,332.190305381,24.3580930293,145.545157311,0.0,80.527626,79.0911225,46.5938288138,0.000630748772329,32.0568,14.536398065
 06/27  13:00:00,328.293033879,25.6480765038,144.344411591,0.0,80.527626,75.0917375,33.4780498944,0.000417328825904,16.0284,17.4492325656
 06/27  14:00:00,335.194847489,27.4915854177,149.386152802,0.0,80.527626,75.0917375,27.6200992492,0.0,16.0284,11.5916992492
 06/27  15:00:00,336.005232637,28.0441343895,151.641780591,0.0,80.527626,73.092045,17.7018662661,0.000808313842109,3.20568,14.4953779522
 06/27  16:00:00,328.101275576,28.0175040263,143.783013726,0.0,80.527626,73.092045,3.24597386348,0.0202938634803,3.20568,0.02
 06/27  17:00:00,272.843925674,25.1864255046,134.64248975,0.0,80.527626,29.818365,6.09152674223,0.0,3.20568,2.88584674223
 06/27  18:00:00,264.803002683,21.3825810569,130.421512195,0.0,80.527626,29.818365,8.96814013505,0.00103463364538,3.20568,5.76142550141
 06/27  19:00:00,247.520614157,17.4136739542,117.134897322,0.0,80.527626,29.818365,6.09963065461,0.000403613006202,3.20568,2.89354704161
 06/27  20:00:00,233.834070474,13.8513337365,101.321303834,0.0,80.527626,29.818365,8.97006639994,0.0,3.20568,5.76438639994
 06/27  21:00:00,61.0943754297,0.467759831304,4.68460632811,0.0,15.863942322,29.242365,8.97039479772,0.0,3.20568,5.76471479772
 06/27  22:00:00,55.9378762494,0.0,0.0,0.0,15.863942322,29.242365,6.09266534836,0.0,3.20568,2.88698534836
 06/27  23:00:00,56.6260672154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9185507901,0.0,0.0,0.0,15.863942322,29.242365,6.08873397367,0.0,3.20568,2.88305397367
 06/28  01:00:00,55.9048798457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8666564039,0.0,0.0,0.0,15.863942322,29.242365,6.08878033234,0.0,3.20568,2.88310033234
 06/28  03:00:00,55.8639583085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.1256341801,0.0,0.0,0.0,15.863942322,29.242365,6.08882742844,0.0,3.20568,2.88314742844
 06/28  05:00:00,56.0930453066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,99.7330764292,8.24015322289,42.0016323883,0.0,15.863942322,29.818365,3.24386885733,0.0181888573319,3.20568,0.02
 06/28  07:00:00,176.262364071,7.57792343909,55.7638189494,0.0,80.527626,29.818365,6.0915673409,0.0,3.20568,2.8858873409
 06/28  08:00:00,277.979821439,13.0086327397,106.74583389,0.0,80.527626,75.0917375,32.6984984954,0.0,24.0426,8.65589849535
 06/28  09:00:00,295.046394008,16.0229153332,120.777845908,0.0,80.527626,75.0917375,35.633007628,0.0,24.0426,11.590407628
 06/28  10:00:00,311.642116369,19.0941806395,130.281697691,0.0,80.527626,79.0911225,43.6516573362,0.0,32.0568,11.5948573362
 06/28  11:00:00,326.659070418,21.963089658,141.711175356,0.0,80.527626,79.0911225,46.5721855758,0.000709843696189,32.0568,14.5146757321
 06/28  12:00:00,331.996817919,24.1699928171,145.532259271,0.0,80.527626,79.0911225,49.4937439447,0.000523684121379,32.0568,17.4364202606
 06/28  13:00:00,326.842669006,25.5503568565,142.994412921,0.0,80.527626,75.0917375,33.4740071196,0.0,16.0284,17.4456071196
 06/28  14:00:00,328.122144914,27.1591433859,142.669652248,0.0,80.527626,75.0917375,27.6212414901,0.000585028797674,16.0284,11.5922564613
 06/28  15:00:00,322.009136654,27.7136278416,138.016156558,0.0,80.527626,73.092045,14.8085657366,0.00316516402563,3.20568,11.5997205726
 06/28  16:00:00,318.289979787,25.8959862339,136.117634764,0.0,80.527626,73.092045,6.12145180015,0.0298905973611,3.20568,2.88588120278
 06/28  17:00:00,260.148193303,19.9979145755,127.16028443,0.0,80.527626,29.818365,6.09257509752,0.00106288898601,3.20568,2.88583220854
 06/28  18:00:00,249.076991807,16.2770854588,119.825800643,0.0,80.527626,29.818365,6.09637330109,0.0,3.20568,2.89069330109
 06/28  19:00:00,240.115061988,13.9487137653,112.909824359,0.0,80.527626,29.818365,8.97308276262,0.0,3.20568,5.76740276262
 06/28  20:00:00,239.560182472,12.2275588468,108.381142993,0.0,80.527626,29.818365,8.96999870493,0.0,3.20568,5.76431870493
 06/28  21:00:00,56.1430637132,0.0,0.0,0.0,15.863942322,29.242365,6.09780726224,0.0,3.20568,2.89212726224
 06/28  22:00:00,55.9080943723,0.0,0.0,0.0,15.863942322,29.242365,6.09254251782,0.0,3.20568,2.88686251782
 06/28  23:00:00,56.6056052329,0.0,0.0,0.0,15.863942322,29.242365,6.09101355008,0.0,3.20568,2.88533355008
 06/28  24:00:00,55.9072678344,0.0,0.0,0.0,15.863942322,29.242365,6.08875497965,0.0,3.20568,2.88307497965
 06/29  01:00:00,55.8929555986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.8719156643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8721389867,0.0,0.0,0.0,15.863942322,29.242365,6.08879523951,0.0,3.20568,2.88311523951
 06/29  04:00:00,56.1518978046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1232908806,0.0,0.0,0.0,15.863942322,29.242365,6.08883760374,0.0,3.20568,2.88315760374
 06/29  06:00:00,111.774026517,8.55870418634,53.6935961596,0.0,15.863942322,29.818365,3.2457431551,0.0200631550951,3.20568,0.02
 06/29  07:00:00,180.16565264,7.69434960293,59.5575467768,0.0,80.527626,29.818365,6.09134497737,0.0,3.20568,2.88566497737
 06/29  08:00:00,277.993216929,13.5318558396,106.252553595,0.0,80.527626,75.0917375,29.8191662373,0.0,24.0426,5.77656623728
 06/29  09:00:00,293.64413874,16.4963539927,118.916132583,0.0,80.527626,75.0917375,38.5243081026,0.0,24.0426,14.4817081026
 06/29  10:00:00,304.890349824,18.9707030501,123.680716951,0.0,80.527626,79.0911225,43.6518456294,0.0,32.0568,11.5950456294
 06/29  11:00:00,318.472790454,21.5425038251,133.987775409,0.0,80.527626,79.0911225,46.5710662554,0.0,32.0568,14.5142662554
 06/29  12:00:00,322.609822217,23.3350819478,137.023869613,0.0,80.527626,79.0911225,46.5866472218,0.0,32.0568,14.5298472218
 06/29  13:00:00,319.032867307,24.8743941437,135.898072405,0.0,80.527626,75.0917375,33.4813543397,0.0,16.0284,17.4529543397
 06/29  14:00:00,316.509187739,25.3074400363,132.952881889,0.0,80.527626,75.0917375,30.0362456983,0.0,16.0284,14.0078456983
 06/29  15:00:00,310.646915692,25.7856232347,128.628617079,0.0,80.527626,73.092045,15.2808729874,0.0,3.20568,12.0751929874
 06/29  16:00:00,312.253969099,24.7386557075,131.270862932,0.0,80.527626,73.092045,6.12062361543,0.0292051254682,3.20568,2.88573848996
 06/29  17:00:00,261.063603339,18.116311594,129.965978157,0.0,80.527626,29.818365,6.09151787968,0.0,3.20568,2.88583787968
 06/29  18:00:00,252.586515953,14.6707101746,124.939312376,0.0,80.527626,29.818365,6.09599872771,0.0,3.20568,2.89031872771
 06/29  19:00:00,238.608917361,12.4291831188,112.929037078,0.0,80.527626,29.818365,8.97262479284,0.0,3.20568,5.76694479284
 06/29  20:00:00,227.127699982,11.1704434962,97.0299798358,0.0,80.527626,29.818365,6.09774652991,0.0,3.20568,2.89206652991
 06/29  21:00:00,56.1374343579,0.0,0.0,0.0,15.863942322,29.242365,8.96985283016,0.0,3.20568,5.76417283016
 06/29  22:00:00,55.9166787687,0.0,0.0,0.0,15.863942322,29.242365,6.09231283585,0.0,3.20568,2.88663283585
 06/29  23:00:00,56.6111873269,0.0,0.0,0.0,15.863942322,29.242365,6.09089650624,0.0,3.20568,2.88521650624
 06/29  24:00:00,55.9013283096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.8942108691,0.0,0.0,0.0,15.863942322,29.242365,6.0888187072,0.0,3.20568,2.8831387072
 06/30  02:00:00,55.8705052534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8500302362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.2040557793,0.0,0.0,0.0,15.863942322,29.242365,6.08868944644,0.0,3.20568,2.88300944644
 06/30  05:00:00,56.9909385221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,95.8596687691,8.24334255213,37.7036125304,0.0,15.863942322,29.818365,6.10824385944,0.0195165361424,3.20568,2.8830473233
 06/30  07:00:00,162.737367775,7.56918028855,42.2762804338,0.0,80.527626,29.818365,6.0912869511,0.0,3.20568,2.8856069511
 06/30  08:00:00,258.212291134,13.1422649635,86.8688619951,0.0,80.527626,75.0917375,29.8190371909,0.0,24.0426,5.77643719087
 06/30  09:00:00,275.368362639,15.3096185149,101.835290371,0.0,80.527626,75.0917375,35.6317413554,0.0,24.0426,11.5891413554
 06/30  10:00:00,299.716990858,17.918390966,119.559653377,0.0,80.527626,79.0911225,46.5447137976,0.0,32.0568,14.4879137976
 06/30  11:00:00,323.751693191,22.4955584995,138.295690707,0.0,80.527626,79.0911225,46.5694357095,0.0,32.0568,14.5126357095
 06/30  12:00:00,335.618390167,26.0331212284,147.304436751,0.0,80.527626,79.0911225,46.591440148,0.0,32.0568,14.534640148
 06/30  13:00:00,334.557037751,27.2870557889,148.972346723,0.0,80.527626,75.0917375,33.4749405724,0.0,16.0284,17.4465405724
 06/30  14:00:00,331.717586156,27.4381073822,145.984696527,0.0,80.527626,75.0917375,27.6199154376,0.0,16.0284,11.5915154376
 06/30  15:00:00,329.430040109,27.6188079668,145.509428604,0.0,80.527626,73.092045,17.6995582679,0.00117508117816,3.20568,14.4927031867
 06/30  16:00:00,328.845893399,27.6974096785,144.845857387,0.0,80.527626,73.092045,3.25977001117,0.0340900111658,3.20568,0.02
 06/30  17:00:00,278.992095488,25.472144304,140.495163847,0.0,80.527626,29.818365,6.09145444648,0.0,3.20568,2.88577444648
 06/30  18:00:00,274.787948263,24.1517119013,137.621574345,0.0,80.527626,29.818365,8.96625096805,0.0,3.20568,5.76057096805
 06/30  19:00:00,266.240971226,19.2883767742,133.9606439,0.0,80.527626,29.818365,6.099449692,0.0,3.20568,2.893769692
 06/30  20:00:00,257.727753061,14.9400099002,124.100171708,0.0,80.527626,29.818365,8.96970653598,0.0,3.20568,5.76402653598
 06/30  21:00:00,55.9667854898,0.0,0.0,0.0,15.863942322,29.242365,8.96975738152,0.0,3.20568,5.76407738152
 06/30  22:00:00,55.9631276313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  23:00:00,56.6567383144,0.0,0.0,0.0,15.863942322,29.242365,6.0908970355,0.0,3.20568,2.8852170355
 06/30  24:00:00,55.9494605756,0.0,0.0,0.0,15.863942322,29.242365,6.08874600936,0.0,3.20568,2.88306600936
 07/01  01:00:00,48.730279219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7232701677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.6763405955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9372019703,0.0,0.0,0.0,15.863942322,22.030085,6.08775106625,0.0,3.20568,2.88207106625
 07/01  05:00:00,48.9045273029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,41.7431360368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2149747112,0.0,0.0,0.0,15.863942322,22.030085,6.08772817488,0.0,3.20568,2.88204817488
 07/01  08:00:00,40.2347168529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.2682263498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,45.1793126794,0.746159711702,4.13334004714,0.0,15.863942322,22.030085,6.08880889396,0.0,3.20568,2.88312889396
 07/01  11:00:00,48.6098346645,2.20705699913,5.3944645081,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,63.4936283265,4.02705271034,19.1265157943,0.0,15.863942322,22.030085,6.08884377204,0.0,3.20568,2.88316377204
 07/01  13:00:00,67.7492353705,3.9985100728,23.3925260646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,75.1408060774,5.15008494766,29.6203370136,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,70.4133562682,4.29911486841,25.7344896518,0.0,15.863942322,22.030085,6.08773195593,0.0,3.20568,2.88205195593
 07/01  16:00:00,79.7303127943,5.58116322821,33.784462987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,70.8059842401,4.49475313269,25.9656452854,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,76.9702483939,5.60651230593,31.0320733627,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,66.5842331942,4.30265748831,21.6610739425,0.0,15.863942322,22.030085,6.08776578857,0.0,3.20568,2.88208578857
 07/01  20:00:00,72.9970797248,4.75683974759,21.9409829085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,60.3731892031,2.3932438088,9.00844469232,0.0,15.863942322,22.030085,3.26221057805,0.0365305780454,3.20568,0.02
 07/01  22:00:00,56.5272401092,1.7589284197,6.01727748304,0.0,15.863942322,22.030085,6.08776526495,0.0,3.20568,2.88208526495
 07/01  23:00:00,49.4232004648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.7343412662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7303554478,0.0,0.0,0.0,15.863942322,22.030085,6.08771673975,0.0,3.20568,2.88203673975
 07/02  02:00:00,48.7249357407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.716732097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.9870076316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9641046037,0.0,0.0,0.0,15.863942322,22.030085,6.08769027943,0.0,3.20568,2.88201027943
 07/02  06:00:00,41.7643808769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2568356993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2825682247,0.0,0.0,0.0,15.863942322,22.030085,6.08818160913,0.0,3.20568,2.88250160913
 07/02  09:00:00,40.3069273333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,49.4398729427,1.29403949821,7.81095106057,0.0,15.863942322,22.030085,6.08883812562,0.0,3.20568,2.88315812562
 07/02  11:00:00,69.1240714366,3.91702412741,24.1657620405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,67.7565627185,4.24878299652,23.1386745355,0.0,15.863942322,22.030085,6.08883380187,0.0,3.20568,2.88315380187
 07/02  13:00:00,72.212616989,4.54552528279,27.2941353624,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,73.9095459567,4.89098787336,28.6448913089,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,74.7396118673,4.88097494799,29.4941179222,0.0,15.863942322,22.030085,6.08775224228,0.0,3.20568,2.88207224228
 07/02  16:00:00,74.8564078887,5.10333782113,29.3950086699,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,74.5043554892,4.97960833103,29.1707978857,0.0,15.863942322,22.030085,3.22620511188,0.000525111878284,3.20568,0.02
 07/02  18:00:00,73.2731945141,5.1234212982,27.8099191899,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,71.1897707137,4.85308564963,25.7122244983,0.0,15.863942322,22.030085,6.08774786311,0.0,3.20568,2.88206786311
 07/02  20:00:00,69.5907632303,4.40704316398,18.8846884918,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,64.9478057074,2.6428857871,13.3397499917,0.0,15.863942322,22.030085,3.28308771663,0.0574077166263,3.20568,0.02
 07/02  22:00:00,48.7472953131,0.0,0.0,0.0,15.863942322,22.030085,6.08772019102,0.0,3.20568,2.88204019102
 07/02  23:00:00,49.4285196722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.7423184904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.728810422,0.0,0.0,0.0,15.863942322,22.030085,6.0886928766,0.0,3.20568,2.8830128766
 07/03  02:00:00,48.7263182079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7203299363,0.0,0.0,0.0,15.863942322,22.030085,6.08871755744,0.0,3.20568,2.88303755744
 07/03  04:00:00,48.9937686676,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9755624294,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,96.7284331564,7.43404467154,45.522008628,0.0,15.863942322,22.606085,6.08879897558,0.0,3.20568,2.88311897558
 07/03  07:00:00,109.183592522,7.43404467154,60.9227476445,0.0,15.863942322,22.606085,6.09950821765,0.00807235171109,3.20568,2.88575586593
 07/03  08:00:00,176.330162392,7.89192035792,79.374042669,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,190.562427181,8.41844963538,93.0547774386,0.0,44.73757,41.8366005,18.9139369442,0.0,16.0284,2.88553694423
 07/03  10:00:00,204.697553751,8.92947092377,103.863418545,0.0,44.73757,44.63617,26.9282154778,0.0,24.0426,2.88561547784
 07/03  11:00:00,219.6277927,9.60752463103,117.403252949,0.0,44.73757,44.63617,26.9282942128,0.0,24.0426,2.88569421277
 07/03  12:00:00,231.690958673,10.3039492156,129.450881033,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  13:00:00,230.046259394,10.9480914873,129.965568403,0.0,44.73757,41.8366005,18.9368964694,0.0227234932548,16.0284,2.8857729761
 07/03  14:00:00,233.588985917,11.6076449788,132.846560594,0.0,44.73757,41.8366005,18.9139542676,0.0,16.0284,2.88555426757
 07/03  15:00:00,242.900447351,12.9292414374,142.024565097,0.0,44.73757,40.636785,6.09131298644,0.0,3.20568,2.88563298644
 07/03  16:00:00,243.029121911,13.7495965875,141.334451046,0.0,44.73757,40.636785,6.09139178805,0.0,3.20568,2.88571178805
 07/03  17:00:00,209.439630842,12.2437111748,127.296158074,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/03  18:00:00,140.858168504,7.43404467154,63.5443047664,0.0,44.73757,22.606085,8.9664763854,0.0,3.20568,5.7607963854
 07/03  19:00:00,136.916723458,7.43404467154,59.3204659251,0.0,44.73757,22.606085,8.97246515941,0.0,3.20568,5.76678515941
 07/03  20:00:00,110.73000323,7.43404467154,56.4347306597,0.0,15.863942322,22.606085,6.0975715207,0.0,3.20568,2.8918915207
 07/03  21:00:00,48.9677272834,0.0,0.0,0.0,15.863942322,22.030085,8.969920146,0.0,3.20568,5.764240146
 07/03  22:00:00,48.7501554702,0.0,0.0,0.0,15.863942322,22.030085,6.09256463869,0.0,3.20568,2.88688463869
 07/03  23:00:00,49.4358033138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  24:00:00,48.728707104,0.0,0.0,0.0,15.863942322,22.030085,6.08882734886,0.0,3.20568,2.88314734886
 07/04  01:00:00,48.7218235245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.7164288288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.7121737385,0.0,0.0,0.0,15.863942322,22.030085,6.0877066961,0.0,3.20568,2.8820266961
 07/04  04:00:00,48.9950635306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.9554699803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,43.2184879583,0.0,0.0,0.0,15.863942322,22.030085,6.08767281222,0.0,3.20568,2.88199281222
 07/04  07:00:00,40.2714603027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.3041990267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,49.8366875359,1.4591750662,8.04735584775,0.0,15.863942322,22.030085,6.08867337924,0.0,3.20568,2.88299337924
 07/04  10:00:00,69.306354018,3.90601526168,25.0519732318,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,68.7510128117,4.18533738198,23.5285144693,0.0,15.863942322,22.030085,6.08881974436,0.0,3.20568,2.88313974436
 07/04  12:00:00,65.5995777732,3.92677105976,21.3163941165,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  13:00:00,71.9646335756,4.58782086109,27.0101887268,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,75.9275301844,4.70028039474,30.853167376,0.0,15.863942322,22.030085,6.08725032144,0.0,3.20568,2.88157032144
 07/04  15:00:00,80.7821478687,5.19617069491,35.2059860832,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,70.1349032514,4.64289220706,25.1630456288,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,63.9694574691,4.63003373142,19.0669281158,0.0,15.863942322,22.030085,6.08775039732,0.0,3.20568,2.88207039732
 07/04  18:00:00,55.5332962638,3.49451576128,11.7943632231,0.0,15.863942322,22.030085,4.09448942985,0.868809429848,3.20568,0.02
 07/04  19:00:00,53.576701582,2.97073051295,10.0962734563,0.0,15.863942322,22.030085,5.40856573675,2.18288573675,3.20568,0.02
 07/04  20:00:00,46.6209027408,0.4130603212,0.0,0.0,15.863942322,22.030085,6.70360452343,0.615911526228,3.20568,2.88201299721
 07/04  21:00:00,48.9175624046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.7176796616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3906522406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.7010013526,0.0,0.0,0.0,15.863942322,22.030085,6.08765878233,0.0,3.20568,2.88197878233
 07/05  01:00:00,48.6977135726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.697492847,0.0,0.0,0.0,15.863942322,22.030085,6.08881065963,0.0,3.20568,2.88313065963
 07/05  03:00:00,48.6972761563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9778351285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9639453376,0.0,0.0,0.0,15.863942322,22.030085,6.08866163987,0.0,3.20568,2.88298163987
 07/05  06:00:00,93.28130901,7.43404467154,42.0861352715,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/05  07:00:00,106.140617117,7.43404467154,57.8896478714,0.0,15.863942322,22.606085,6.09130660871,0.0,3.20568,2.88562660871
 07/05  08:00:00,173.765907103,7.88998157525,76.8123550361,0.0,44.73757,41.8366005,18.9140958198,0.0,16.0284,2.88569581978
 07/05  09:00:00,189.963226905,8.42622756837,92.452771599,0.0,44.73757,41.8366005,18.9141651295,0.0,16.0284,2.88576512948
 07/05  10:00:00,207.998706647,8.91040156633,107.186614899,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  11:00:00,229.222347952,9.49339974557,127.097858238,0.0,44.73757,44.63617,26.9281381889,0.0,24.0426,2.8855381889
 07/05  12:00:00,249.365810256,11.2769627552,146.138097308,0.0,44.73757,44.63617,26.9282075741,0.0,24.0426,2.88560757413
 07/05  13:00:00,265.81297282,18.6701156363,157.977946622,0.0,44.73757,41.8366005,18.9140770284,0.0,16.0284,2.88567702838
 07/05  14:00:00,276.434910917,25.0513747687,162.206996155,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,273.67161761,25.9663777543,159.731452754,0.0,44.73757,40.636785,6.09143026125,0.0,3.20568,2.88575026125
 07/05  16:00:00,268.724562343,24.7101287999,156.051299375,0.0,44.73757,40.636785,6.09119975736,0.0,3.20568,2.88551975736
 07/05  17:00:00,199.227414842,14.24587728,115.139969809,0.0,44.73757,22.606085,6.09142107388,0.0,3.20568,2.88574107388
 07/05  18:00:00,120.041950719,7.43404467154,42.8223841921,0.0,44.73757,22.606085,6.10199469651,0.00574300621846,3.20568,2.89057169029
 07/05  19:00:00,131.362177489,7.43404467154,53.8251182939,0.0,44.73757,22.606085,8.97294631216,0.0,3.20568,5.76726631216
 07/05  20:00:00,116.644530457,7.43404467154,62.3622096523,0.0,15.863942322,22.606085,8.96934177929,0.0,3.20568,5.76366177929
 07/05  21:00:00,48.9664443054,0.0,0.0,0.0,15.863942322,22.030085,6.09754355701,0.0,3.20568,2.89186355701
 07/05  22:00:00,48.7563874089,0.0,0.0,0.0,15.863942322,22.030085,6.09243324433,0.0,3.20568,2.88675324433
 07/05  23:00:00,49.4521245553,0.0,0.0,0.0,15.863942322,22.030085,6.09073806263,0.0,3.20568,2.88505806263
 07/05  24:00:00,48.7379555928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.7257085836,0.0,0.0,0.0,15.863942322,22.030085,6.08876854227,0.0,3.20568,2.88308854227
 07/06  02:00:00,48.7164698352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.7089545255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9986308022,0.0,0.0,0.0,15.863942322,22.030085,6.08878105199,0.0,3.20568,2.88310105199
 07/06  05:00:00,48.9695583083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,102.847560357,7.43404467154,51.5947299791,0.0,15.863942322,22.606085,6.09772608576,0.00893252131358,3.20568,2.88311356445
 07/06  07:00:00,113.6390779,7.43404467154,65.3508097177,0.0,15.863942322,22.606085,6.13757005043,0.046278719834,3.20568,2.8856113306
 07/06  08:00:00,179.035609304,8.01137354153,81.9440183697,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,202.439061906,8.60689545037,104.725016924,0.0,44.73757,41.8366005,18.9140760223,0.0,16.0284,2.88567602225
 07/06  10:00:00,221.809734873,9.17086058858,120.705819453,0.0,44.73757,44.63617,26.9283408496,0.0,24.0426,2.88574084956
 07/06  11:00:00,235.514798113,9.86820656983,133.00167189,0.0,44.73757,44.63617,26.9281100788,0.0,24.0426,2.88551007881
 07/06  12:00:00,249.019069493,10.7867361706,146.269867779,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,265.500204174,17.7950883732,158.531401434,0.0,44.73757,41.8366005,18.9139749775,0.0,16.0284,2.88557497747
 07/06  14:00:00,275.008458126,24.2643800864,161.56145131,0.0,44.73757,41.8366005,18.9140399683,0.0,16.0284,2.88563996827
 07/06  15:00:00,276.827903669,26.0782967659,162.76465508,0.0,44.73757,40.636785,6.09138495219,0.0,3.20568,2.88570495219
 07/06  16:00:00,276.718523243,26.2754321498,162.458363551,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  17:00:00,255.727641968,25.9323785475,159.842995731,0.0,44.73757,22.606085,6.09144988275,0.0,3.20568,2.88576988275
 07/06  18:00:00,156.907079759,7.43404467154,79.552062301,0.0,44.73757,22.606085,8.96663254354,0.0,3.20568,5.76095254354
 07/06  19:00:00,148.447873136,7.43404467154,70.80443932,0.0,44.73757,22.606085,6.09885840682,0.0,3.20568,2.89317840682
 07/06  20:00:00,122.138980104,7.43404467154,67.8015587006,0.0,15.863942322,22.606085,8.96985627432,0.0,3.20568,5.76417627432
 07/06  21:00:00,63.8548566798,2.53482749309,12.3345971883,0.0,15.863942322,22.030085,8.96981225423,0.0,3.20568,5.76413225423
 07/06  22:00:00,57.3530041211,2.0875419264,6.51093352062,0.0,15.863942322,22.030085,6.16022135714,0.068013388665,3.20568,2.88652796847
 07/06  23:00:00,49.4543172405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.7401611748,0.0,0.0,0.0,15.863942322,22.030085,6.08881211411,0.0,3.20568,2.88313211411
 07/07  01:00:00,48.7151208258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6996133031,0.0,0.0,0.0,15.863942322,22.030085,6.08865448774,0.0,3.20568,2.88297448774
 07/07  03:00:00,48.6796249456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.0467379144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.8201251575,0.0,0.0,0.0,15.863942322,22.030085,6.08866334038,0.0,3.20568,2.88298334038
 07/07  06:00:00,92.9488587759,7.43404467154,41.327313745,0.0,15.863942322,22.606085,3.23379616346,0.00811616345543,3.20568,0.02
 07/07  07:00:00,101.7900653,7.43404467154,53.5447250251,0.0,15.863942322,22.606085,6.0914200927,0.0,3.20568,2.8857400927
 07/07  08:00:00,165.104498416,7.74288300049,68.3030559966,0.0,44.73757,41.8366005,18.9139053275,0.0,16.0284,2.88550532748
 07/07  09:00:00,188.034349338,8.29009201909,90.6558504886,0.0,44.73757,41.8366005,18.9139658125,0.0,16.0284,2.88556581247
 07/07  10:00:00,210.917587947,8.8461956522,110.160813434,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,232.884377075,9.77451249913,130.476607776,0.0,44.73757,44.63617,26.9282264342,0.0,24.0426,2.8856264342
 07/07  12:00:00,238.924107744,10.424744832,136.559435889,0.0,44.73757,44.63617,26.9282870724,0.0,24.0426,2.88568707242
 07/07  13:00:00,247.198088254,12.3010117995,145.756786956,0.0,44.73757,41.8366005,18.9372760034,0.0231283280388,16.0284,2.88574767536
 07/07  14:00:00,248.381139241,13.6799966262,145.567202862,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  15:00:00,235.15336795,12.5263048038,134.706508406,0.0,44.73757,40.636785,6.11002466709,0.0188315588422,3.20568,2.88551310825
 07/07  16:00:00,221.574652596,12.6990642363,120.980317336,0.0,44.73757,40.636785,6.09125373602,0.0,3.20568,2.88557373602
 07/07  17:00:00,192.958586734,11.3791812273,111.72019354,0.0,44.73757,22.606085,6.09131441379,0.0,3.20568,2.88563441379
 07/07  18:00:00,137.637293485,7.43404467154,60.3437980387,0.0,44.73757,22.606085,6.09597063065,0.0,3.20568,2.89029063065
 07/07  19:00:00,133.515639819,7.43404467154,56.2386682302,0.0,44.73757,22.606085,8.97233550887,0.0,3.20568,5.76665550887
 07/07  20:00:00,102.788197433,7.43404467154,48.8127407204,0.0,15.863942322,22.606085,6.09756884344,0.0,3.20568,2.89188884344
 07/07  21:00:00,48.6980826433,0.0,0.0,0.0,15.863942322,22.030085,8.96998594595,0.0,3.20568,5.76430594595
 07/07  22:00:00,48.7126630073,0.0,0.0,0.0,15.863942322,22.030085,6.09246226462,0.0,3.20568,2.88678226462
 07/07  23:00:00,49.4079441231,0.0,0.0,0.0,15.863942322,22.030085,6.09068773192,0.0,3.20568,2.88500773192
 07/07  24:00:00,48.6931880739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.6765878871,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6610607444,0.0,0.0,0.0,15.863942322,22.030085,6.08774558948,0.0,3.20568,2.88206558948
 07/08  03:00:00,48.6509985617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.9169281189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.8897290531,0.0,0.0,0.0,15.863942322,22.030085,6.08769846383,0.0,3.20568,2.88201846383
 07/08  06:00:00,43.1588308667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2321382408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2820208998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.3119268759,0.0,0.0,0.0,15.863942322,22.030085,6.08876078697,0.0,3.20568,2.88308078697
 07/08  10:00:00,50.2947765643,1.82449342704,8.13460177996,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,57.7976806122,2.92391683269,13.8583990273,0.0,15.863942322,22.030085,6.08860985318,0.0,3.20568,2.88292985318
 07/08  12:00:00,67.0343946989,4.33525742917,22.3488824523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,68.3377496527,4.0412047443,23.9265198264,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,74.6488851368,5.0366584164,29.2383315948,0.0,15.863942322,22.030085,6.08774575843,0.0,3.20568,2.88206575843
 07/08  15:00:00,75.5593453089,4.61116569593,30.573476015,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,78.2866563816,5.34826697775,32.5674223718,0.0,15.863942322,22.030085,3.22579547269,0.000115472690501,3.20568,0.02
 07/08  17:00:00,75.818822728,4.77719495054,30.6833221492,0.0,15.863942322,22.030085,6.08818217991,0.000438905955196,3.20568,2.88206327395
 07/08  18:00:00,75.067006261,5.3771273363,29.3495164185,0.0,15.863942322,22.030085,3.22609101489,0.000411014889766,3.20568,0.02
 07/08  19:00:00,71.5008550097,4.7193172721,26.1624746384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,73.3574502566,4.87874999735,22.189281581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,65.3745829453,2.92775847246,13.4788767565,0.0,15.863942322,22.030085,6.12086061459,0.0331198020361,3.20568,2.88206081255
 07/08  22:00:00,60.5060178223,2.31287729784,9.44621435927,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.4217973892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7343861235,0.0,0.0,0.0,15.863942322,22.030085,6.08764775857,0.0,3.20568,2.88196775857
 07/09  01:00:00,48.7252877075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7212876565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7209625034,0.0,0.0,0.0,15.863942322,22.030085,6.08770969364,0.0,3.20568,2.88202969364
 07/09  04:00:00,48.9978215255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9755771832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,43.1981336831,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2410520005,0.0,0.0,0.0,15.863942322,22.030085,6.08765950522,0.0,3.20568,2.88197950522
 07/09  08:00:00,40.2503565035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,40.2710612671,0.0,0.0,0.0,15.863942322,22.030085,6.08878712537,0.0,3.20568,2.88310712537
 07/09  10:00:00,40.3141489635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,64.2584402641,3.10951143138,20.1497788981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,63.5577188095,3.81980935174,19.4114935171,0.0,15.863942322,22.030085,6.08878998612,0.0,3.20568,2.88310998612
 07/09  13:00:00,62.541449751,3.46149909688,18.7418812825,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,66.8618352345,4.52640741198,21.9968071457,0.0,15.863942322,22.030085,6.08773637016,0.0,3.20568,2.88205637016
 07/09  15:00:00,72.5845727293,4.35401448928,27.8859970404,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,68.8795477304,4.72191238037,23.814292128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,69.3549224046,4.10601215653,24.9093492478,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,66.1274323586,4.4723194064,21.3210931547,0.0,15.863942322,22.030085,6.08773088098,0.0,3.20568,2.88205088098
 07/09  19:00:00,60.6223874509,3.40323448958,16.5894632863,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,66.6035389756,3.15507432339,17.1331261066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,57.0634868264,1.62204561188,6.45131838056,0.0,15.863942322,22.030085,6.08770268388,0.0,3.20568,2.88202268388
 07/09  22:00:00,48.766241582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.4432103794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7621302609,0.0,0.0,0.0,15.863942322,22.030085,6.08765186174,0.0,3.20568,2.88197186174
 07/10  01:00:00,48.7577054645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  02:00:00,48.7494365183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7455862853,0.0,0.0,0.0,15.863942322,22.030085,6.0886521987,0.0,3.20568,2.8829721987
 07/10  04:00:00,49.0305908745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.9991719943,0.0,0.0,0.0,15.863942322,22.030085,6.08865043058,0.0,3.20568,2.88297043058
 07/10  06:00:00,96.1164792223,7.43404467154,44.8968898816,0.0,15.863942322,22.606085,3.2309901223,0.00531012229779,3.20568,0.02
 07/10  07:00:00,100.303777918,7.43404467154,52.0551444922,0.0,15.863942322,22.606085,6.10974983614,0.018403584931,3.20568,2.88566625121
 07/10  08:00:00,164.966576572,8.06753971876,67.8433961142,0.0,44.73757,41.8366005,18.914114419,0.0,16.0284,2.88571441902
 07/10  09:00:00,181.805899009,8.58507691722,84.1442912393,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,205.465896604,9.15588198509,104.403473958,0.0,44.73757,44.63617,26.9280692006,0.0,24.0426,2.88546920064
 07/10  11:00:00,237.97224386,10.2141621147,135.116035849,0.0,44.73757,44.63617,26.9281176401,0.0,24.0426,2.88551764006
 07/10  12:00:00,267.754078666,17.2930925272,158.492446986,0.0,44.73757,44.63617,26.9281661698,0.0,24.0426,2.88556616984
 07/10  13:00:00,279.739027167,25.2217631714,165.333023438,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  14:00:00,286.447604547,27.2770824349,169.982509541,0.0,44.73757,41.8366005,18.9140147059,0.0,16.0284,2.88561470585
 07/10  15:00:00,288.388336025,27.9930155853,172.408092191,0.0,44.73757,40.636785,6.09134321359,0.0,3.20568,2.88566321359
 07/10  16:00:00,286.454352892,27.9930155853,170.474512231,0.0,44.73757,40.636785,6.09139166774,0.0,3.20568,2.88571166774
 07/10  17:00:00,264.542933852,27.896743321,166.692665928,0.0,44.73757,22.606085,6.09114657747,0.0,3.20568,2.88546657747
 07/10  18:00:00,182.035885224,7.43404467154,104.664289926,0.0,44.73757,22.606085,6.09599507411,0.0,3.20568,2.89031507411
 07/10  19:00:00,169.114902601,7.43404467154,91.4525332562,0.0,44.73757,22.606085,8.97262166859,0.0,3.20568,5.76694166859
 07/10  20:00:00,110.242146585,7.43404467154,55.9664162382,0.0,15.863942322,22.606085,6.10773754354,0.0101125628177,3.20568,2.89194498072
 07/10  21:00:00,49.6303299011,0.432933447938,0.293861850458,0.0,15.863942322,22.030085,8.9693190809,0.0,3.20568,5.7636390809
 07/10  22:00:00,49.0748277856,0.216466723969,0.14680532802,0.0,15.863942322,22.030085,6.09225136569,0.0,3.20568,2.88657136569
 07/10  23:00:00,49.4132966314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  24:00:00,48.7195652367,0.0,0.0,0.0,15.863942322,22.030085,6.0887210494,0.0,3.20568,2.8830410494
 07/11  01:00:00,48.7141659288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.6809583331,0.0,0.0,0.0,15.863942322,22.030085,6.08871532874,0.0,3.20568,2.88303532874
 07/11  03:00:00,48.6648697405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.0508125116,0.0,0.0,0.0,15.863942322,22.030085,6.08871018638,0.0,3.20568,2.88303018638
 07/11  05:00:00,49.8754214311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,104.838698618,7.43404467154,53.1542526922,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/11  07:00:00,119.695897954,7.43610851136,71.4181266628,0.0,15.863942322,22.606085,6.10856930024,0.0171566728835,3.20568,2.88573262735
 07/11  08:00:00,191.355758662,8.35510140168,93.9276735864,0.0,44.73757,41.8366005,18.9139367558,0.0,16.0284,2.88553675579
 07/11  09:00:00,206.18435858,8.88043236023,108.205639974,0.0,44.73757,41.8366005,18.9139815503,0.0,16.0284,2.8855815503
 07/11  10:00:00,223.59022271,9.38443576943,122.286413122,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  11:00:00,240.601746682,10.070793703,137.896044697,0.0,44.73757,44.63617,26.9282263195,0.0,24.0426,2.88562631952
 07/11  12:00:00,253.705858152,12.3452974569,149.41058835,0.0,44.73757,44.63617,26.928271048,0.0,24.0426,2.88567104796
 07/11  13:00:00,260.045609546,16.2174232457,154.670724681,0.0,44.73757,41.8366005,18.914115729,0.0,16.0284,2.88571572897
 07/11  14:00:00,271.694708848,23.9316195208,158.593083867,0.0,44.73757,41.8366005,18.9138673098,0.0,16.0284,2.88546730979
 07/11  15:00:00,273.61180174,26.2112233726,159.424593279,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/11  16:00:00,272.351994237,26.3285492488,158.053249974,0.0,44.73757,40.636785,6.09119207103,0.0,3.20568,2.88551207103
 07/11  17:00:00,254.136523495,25.9676703568,158.227704582,0.0,44.73757,22.606085,6.09123686993,0.0,3.20568,2.88555686993
 07/11  18:00:00,173.028043014,7.43404467154,95.6645102615,0.0,44.73757,22.606085,6.09613599279,0.0,3.20568,2.89045599279
 07/11  19:00:00,171.95259409,7.43404467154,94.6097729438,0.0,44.73757,22.606085,8.97256511095,0.0,3.20568,5.76688511095
 07/11  20:00:00,137.134495319,7.43404467154,83.0790889845,0.0,15.863942322,22.606085,8.96916839829,0.0,3.20568,5.76348839829
 07/11  21:00:00,71.2798188091,3.27218533726,19.2263474044,0.0,15.863942322,22.030085,6.09776089839,0.0,3.20568,2.89208089838
 07/11  22:00:00,62.7739813107,2.5919719106,11.4058730756,0.0,15.863942322,22.030085,6.0923869327,0.0,3.20568,2.8867069327
 07/11  23:00:00,58.6075500123,1.05987380095,8.08445634809,0.0,15.863942322,22.030085,6.09077713696,0.0,3.20568,2.88509713696
 07/11  24:00:00,48.7593292227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.7558534819,0.0,0.0,0.0,15.863942322,22.030085,6.08870609352,0.0,3.20568,2.88302609352
 07/12  02:00:00,48.7554576109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
