Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  03:00:00,48.7351698737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9823062433,0.0,0.0,0.0,15.863942322,22.030085,6.08869779205,0.0,3.20568,2.88301779205
 07/12  05:00:00,48.9493185731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,103.992486742,7.43404467154,52.7645840294,0.0,15.863942322,22.606085,6.08868950768,0.0,3.20568,2.88300950768
 07/12  07:00:00,118.888676416,7.43404467154,70.6089069466,0.0,15.863942322,22.606085,3.24246181053,0.0167818105321,3.20568,0.02
 07/12  08:00:00,195.922451743,8.11575839333,98.7141705471,0.0,44.73757,41.8366005,18.9141347164,0.0,16.0284,2.88573471635
 07/12  09:00:00,219.364449698,8.77126985757,121.462366411,0.0,44.73757,41.8366005,18.9140256502,0.0,16.0284,2.88562565016
 07/12  10:00:00,233.901089387,9.45758845255,132.488591557,0.0,44.73757,44.63617,26.9282667433,0.0,24.0426,2.88566674326
 07/12  11:00:00,242.352424352,10.3781061054,139.315484794,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  12:00:00,250.602829904,11.5130143817,147.122349133,0.0,44.73757,44.63617,26.9283077927,0.0,24.0426,2.88570779269
 07/12  13:00:00,259.96148786,15.3585499946,155.430982755,0.0,44.73757,41.8366005,18.9138562228,0.0,16.0284,2.88545622282
 07/12  14:00:00,271.736588918,23.6405469778,158.920468419,0.0,44.73757,41.8366005,18.9138973775,0.0,16.0284,2.88549737749
 07/12  15:00:00,266.356992059,24.347035497,154.048841945,0.0,44.73757,40.636785,6.09121856853,0.0,3.20568,2.88553856853
 07/12  16:00:00,252.156958237,21.698187857,142.528381142,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/12  17:00:00,230.525695389,17.4880861237,143.132329689,0.0,44.73757,22.606085,6.09125974572,0.0,3.20568,2.88557974572
 07/12  18:00:00,157.713149052,7.43404467154,80.3653186015,0.0,44.73757,22.606085,6.09595659619,0.0,3.20568,2.89027659619
 07/12  19:00:00,154.244379965,7.43404467154,76.6063841894,0.0,44.73757,22.606085,8.97237560481,0.0,3.20568,5.76669560481
 07/12  20:00:00,122.268809267,7.43404467154,67.9496218389,0.0,15.863942322,22.606085,8.96912524002,0.0,3.20568,5.76344524002
 07/12  21:00:00,50.7679451674,1.032650803,0.757026203672,0.0,15.863942322,22.030085,6.09757396432,0.0,3.20568,2.89189396432
 07/12  22:00:00,48.7636146699,0.0,0.0,0.0,15.863942322,22.030085,6.09244622813,0.0,3.20568,2.88676622813
 07/12  23:00:00,49.457165712,0.0,0.0,0.0,15.863942322,22.030085,6.09082359321,0.0,3.20568,2.88514359321
 07/12  24:00:00,48.7475160427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.7163609646,0.0,0.0,0.0,15.863942322,22.030085,6.08863272071,0.0,3.20568,2.88295272071
 07/13  02:00:00,48.7097216637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.7040724494,0.0,0.0,0.0,15.863942322,22.030085,6.08862144805,0.0,3.20568,2.88294144805
 07/13  04:00:00,48.9968889455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9790702284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,111.329568608,7.43404467154,60.0765027613,0.0,15.863942322,22.606085,6.09889972121,0.0101244818722,3.20568,2.88309523934
 07/13  07:00:00,125.026459465,7.43404467154,76.737999839,0.0,15.863942322,22.606085,6.13687196114,0.0456242644947,3.20568,2.88556769664
 07/13  08:00:00,198.07724682,8.14556034169,100.84405956,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  09:00:00,216.901624916,8.69816024931,119.090754449,0.0,44.73757,41.8366005,18.9140050558,0.0,16.0284,2.88560505583
 07/13  10:00:00,240.817564758,10.0830640931,138.798752667,0.0,44.73757,44.63617,26.9282425595,0.0,24.0426,2.88564255953
 07/13  11:00:00,268.789655,17.3192358875,158.807862016,0.0,44.73757,44.63617,26.928280096,0.0,24.0426,2.88568009596
 07/13  12:00:00,285.260353062,24.9320757645,168.34144619,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  13:00:00,288.243426998,26.7267232949,172.327630697,0.0,44.73757,41.8366005,18.914117629,0.0,16.0284,2.88571762898
 07/13  14:00:00,292.404451178,27.9918415529,175.223862403,0.0,44.73757,41.8366005,18.9138629482,0.0,16.0284,2.88546294824
 07/13  15:00:00,293.529138545,27.9930155853,177.548635893,0.0,44.73757,40.636785,6.09118066327,0.0,3.20568,2.88550066327
 07/13  16:00:00,293.043961157,27.9930155853,177.064678242,0.0,44.73757,40.636785,6.091218385,0.0,3.20568,2.885538385
 07/13  17:00:00,268.357738935,26.3946102309,172.010365259,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/13  18:00:00,173.649068163,7.43404467154,96.2622079981,0.0,44.73757,22.606085,8.96645279824,0.0,3.20568,5.76077279824
 07/13  19:00:00,169.320797167,7.43404467154,91.6539892031,0.0,44.73757,22.606085,6.09873762981,0.0,3.20568,2.89305762981
 07/13  20:00:00,130.580666128,7.43404467154,76.2373311765,0.0,15.863942322,22.606085,8.96956037624,0.0,3.20568,5.76388037624
 07/13  21:00:00,73.5352592332,4.27593613872,20.2534082965,0.0,15.863942322,22.030085,8.96956939938,0.0,3.20568,5.76388939938
 07/13  22:00:00,70.0339311773,3.66398504696,17.5919787182,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  23:00:00,51.8996031361,1.36231917064,1.07425011696,0.0,15.863942322,22.030085,6.0908760145,0.0,3.20568,2.8851960145
 07/13  24:00:00,51.3209222433,1.45564768757,1.09648269503,0.0,15.863942322,22.030085,6.08865887334,0.0,3.20568,2.88297887334
 07/14  01:00:00,48.776179873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7746992453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.7664191175,0.0,0.0,0.0,15.863942322,22.030085,6.08864353532,0.0,3.20568,2.88296353532
 07/14  04:00:00,50.2075566973,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.980255251,0.0,0.0,0.0,15.863942322,22.030085,6.08862935175,0.0,3.20568,2.88294935175
 07/14  06:00:00,107.526456131,7.43404467154,55.8070941247,0.0,15.863942322,22.606085,3.23255535378,0.00687535377709,3.20568,0.02
 07/14  07:00:00,119.812722454,7.62669097958,71.338392486,0.0,15.863942322,22.606085,6.13755597944,0.0463907498598,3.20568,2.88548522958
 07/14  08:00:00,190.440203756,8.82337666301,92.5495206521,0.0,44.73757,41.8366005,18.9139192885,0.0,16.0284,2.88551928854
 07/14  09:00:00,199.588700822,9.24333412481,101.256568019,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  10:00:00,206.316587519,9.74376075649,104.66379381,0.0,44.73757,44.63617,26.9281535263,0.0,24.0426,2.88555352634
 07/14  11:00:00,215.711783267,10.2443529553,112.841371245,0.0,44.73757,44.63617,26.9281878242,0.0,24.0426,2.88558782424
 07/14  12:00:00,221.269068512,10.8695354599,118.466017088,0.0,44.73757,44.63617,26.9282221261,0.0,24.0426,2.8856221261
 07/14  13:00:00,221.673074706,11.5867191837,120.953681149,0.0,44.73757,41.8366005,16.0669306664,0.0185306663907,16.0284,0.02
 07/14  14:00:00,224.217136769,12.445339628,122.639604481,0.0,44.73757,41.8366005,18.9140564076,0.0,16.0284,2.88565640758
 07/14  15:00:00,224.513864993,13.5272020107,123.055565462,0.0,44.73757,40.636785,6.1107840553,0.0194133971518,3.20568,2.88569065815
 07/14  16:00:00,227.149588803,14.4051877917,124.818980752,0.0,44.73757,40.636785,6.09367597941,0.00256279071061,3.20568,2.8854331887
 07/14  17:00:00,205.300842351,13.1026986953,122.306929936,0.0,44.73757,22.606085,6.09114756371,0.0,3.20568,2.8854675637
 07/14  18:00:00,139.576433495,7.43404467154,62.2583405466,0.0,44.73757,22.606085,6.09594860438,0.0,3.20568,2.89026860438
 07/14  19:00:00,131.674604091,7.43404467154,54.3815372476,0.0,44.73757,22.606085,8.97244046563,0.0,3.20568,5.76676046563
 07/14  20:00:00,98.5250975712,7.43404467154,44.5863825892,0.0,15.863942322,22.606085,6.09752241849,0.0,3.20568,2.89184241849
 07/14  21:00:00,48.6909532497,0.0,0.0,0.0,15.863942322,22.030085,8.96907213272,0.0,3.20568,5.76339213272
 07/14  22:00:00,48.7068015977,0.0,0.0,0.0,15.863942322,22.030085,6.09214198918,0.0,3.20568,2.88646198918
 07/14  23:00:00,49.3992535545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  24:00:00,48.6874154349,0.0,0.0,0.0,15.863942322,22.030085,6.08862220918,0.0,3.20568,2.88294220918
 07/15  01:00:00,48.6683429113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6479484203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6272338356,0.0,0.0,0.0,15.863942322,22.030085,6.08765407648,0.0,3.20568,2.88197407648
 07/15  04:00:00,48.8927818577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.8727746427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,43.149808628,0.0,0.0,0.0,15.863942322,22.030085,6.08769949826,0.0,3.20568,2.88201949826
 07/15  07:00:00,40.2156620349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.259667682,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.2942080254,0.0,0.0,0.0,15.863942322,22.030085,6.08871274646,0.0,3.20568,2.88303274646
 07/15  10:00:00,48.7776533188,1.60668418968,6.85344647245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  11:00:00,49.6828799132,2.37288005843,6.27153323287,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,66.8511981296,4.18977023092,22.2965049713,0.0,15.863942322,22.030085,6.088737998,0.0,3.20568,2.883057998
 07/15  13:00:00,66.9059119232,3.98256659845,22.5633094907,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,72.7696506047,4.99158943437,27.4211779548,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,72.4205243985,4.4993160707,27.5635407455,0.0,15.863942322,22.030085,6.08717214565,0.0,3.20568,2.88149214565
 07/15  16:00:00,76.0411330503,5.33393227817,30.3488758994,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,73.6522631032,4.68128394038,28.6122539752,0.0,15.863942322,22.030085,3.22595768879,0.000277688793315,3.20568,0.02
 07/15  18:00:00,73.6616318047,5.36517848476,27.9576683742,0.0,15.863942322,22.030085,6.08770825527,0.000211453913982,3.20568,2.88181680136
 07/15  19:00:00,68.0501428509,4.49552341893,22.9472460663,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,70.1467399295,4.62269170468,19.2471712774,0.0,15.863942322,22.030085,3.28939764212,0.0637176421202,3.20568,0.02
 07/15  21:00:00,60.311674894,2.41888073756,8.94088287795,0.0,15.863942322,22.030085,3.3411438155,0.115463815504,3.20568,0.02
 07/15  22:00:00,48.729964631,0.0,0.0,0.0,15.863942322,22.030085,6.08770726573,0.0,3.20568,2.88202726573
 07/15  23:00:00,49.3928022453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.6964102746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6850216566,0.0,0.0,0.0,15.863942322,22.030085,6.08763971863,0.0,3.20568,2.88195971863
 07/16  02:00:00,48.6815771967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.6760997946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9332796346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.9119799151,0.0,0.0,0.0,15.863942322,22.030085,6.08768290185,0.0,3.20568,2.88200290185
 07/16  06:00:00,43.143228952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2110332309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2587669727,0.0,0.0,0.0,15.863942322,22.030085,6.08876049311,0.0,3.20568,2.88308049311
 07/16  09:00:00,40.293322022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,44.5762029272,0.421009719259,3.83846786001,0.0,15.863942322,22.030085,6.08874245029,0.0,3.20568,2.88306245029
 07/16  11:00:00,51.1943309613,2.91864204697,7.25060151509,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,63.3429228467,3.56297752767,19.4325508455,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,68.6860836114,4.58923465459,23.7389328723,0.0,15.863942322,22.030085,6.08875536833,0.0,3.20568,2.88307536833
 07/16  14:00:00,70.0448556643,4.22712628831,25.4519994473,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  15:00:00,74.5229453464,5.11724856776,29.0392511855,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,75.0629021611,4.70838953237,29.9873953275,0.0,15.863942322,22.030085,6.0877157308,0.0,3.20568,2.8820357308
 07/16  17:00:00,75.0953676507,5.31964232837,29.4180471046,0.0,15.863942322,22.030085,3.22597955519,0.000299555190687,3.20568,0.02
 07/16  18:00:00,71.9770518287,4.7394859072,26.9023987839,0.0,15.863942322,22.030085,3.22639531306,0.000715313061306,3.20568,0.02
 07/16  19:00:00,69.8357632766,5.22995591771,23.9987394942,0.0,15.863942322,22.030085,6.08771385372,0.0,3.20568,2.88203385372
 07/16  20:00:00,70.1813942675,4.08450859099,19.8262663465,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,57.6930328798,1.75853595009,6.99271265268,0.0,15.863942322,22.030085,3.39902999018,0.173349990181,3.20568,0.02
 07/16  22:00:00,48.7262027063,0.0,0.0,0.0,15.863942322,22.030085,6.08766685225,0.0,3.20568,2.88198685225
 07/16  23:00:00,49.3993112184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.7093338818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7104158851,0.0,0.0,0.0,15.863942322,22.030085,6.08867360614,0.0,3.20568,2.88299360614
 07/17  02:00:00,48.6992636538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6843094836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.9564040272,0.0,0.0,0.0,15.863942322,22.030085,6.08865142932,0.0,3.20568,2.88297142932
 07/17  05:00:00,48.9427708315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,88.1510748032,7.43404467154,37.0110782599,0.0,15.863942322,22.606085,6.10824957624,0.0196202962143,3.20568,2.88294928002
 07/17  07:00:00,92.6259404035,7.43404467154,44.4168254224,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  08:00:00,157.63089625,7.51684037489,61.0698676398,0.0,44.73757,41.8366005,18.9140384697,0.0,16.0284,2.88563846968
 07/17  09:00:00,174.913722558,7.92469751453,77.9148946314,0.0,44.73757,41.8366005,18.9139145968,0.0,16.0284,2.88551459683
 07/17  10:00:00,192.26685377,8.42886672807,91.9410887672,0.0,44.73757,44.63617,26.9281398822,0.0,24.0426,2.8855398822
 07/17  11:00:00,206.880183022,9.09640067206,105.172642959,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  12:00:00,219.49506716,10.0350308298,117.532522537,0.0,44.73757,44.63617,26.9281651524,0.0,24.0426,2.88556515238
 07/17  13:00:00,217.298843024,11.2016985599,116.963899708,0.0,44.73757,41.8366005,18.9348780456,0.0208876454025,16.0284,2.88559040016
 07/17  14:00:00,219.565050572,12.2564721001,118.177503656,0.0,44.73757,41.8366005,18.9140156224,0.0,16.0284,2.88561562242
 07/17  15:00:00,226.200196721,13.3227965517,124.946389175,0.0,44.73757,40.636785,3.24238929168,0.0167092916834,3.20568,0.02
 07/17  16:00:00,227.067097785,14.2131810876,124.922966896,0.0,44.73757,40.636785,6.093526298,0.00220548017822,3.20568,2.88564081783
 07/17  17:00:00,200.736219895,12.8922082215,117.949987008,0.0,44.73757,22.606085,6.09324345274,0.0018974669055,3.20568,2.88566598583
 07/17  18:00:00,137.184190038,7.43404467154,59.8986376231,0.0,44.73757,22.606085,6.09594809642,0.0,3.20568,2.89026809642
 07/17  19:00:00,134.801844222,7.43404467154,57.2633006317,0.0,44.73757,22.606085,8.97176786689,0.0,3.20568,5.76608786689
 07/17  20:00:00,105.594202089,7.43404467154,51.3714324336,0.0,15.863942322,22.606085,8.96906795326,0.0,3.20568,5.76338795326
 07/17  21:00:00,48.9040923902,0.0,0.0,0.0,15.863942322,22.030085,6.09750660212,0.0,3.20568,2.89182660212
 07/17  22:00:00,48.7074757499,0.0,0.0,0.0,15.863942322,22.030085,6.0921167517,0.0,3.20568,2.8864367517
 07/17  23:00:00,49.4041551363,0.0,0.0,0.0,15.863942322,22.030085,6.09075571775,0.0,3.20568,2.88507571775
 07/17  24:00:00,48.6907788199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.682197578,0.0,0.0,0.0,15.863942322,22.030085,6.08862724319,0.0,3.20568,2.88294724319
 07/18  02:00:00,48.6708988563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6658599381,0.0,0.0,0.0,15.863942322,22.030085,6.08860272409,0.0,3.20568,2.88292272409
 07/18  04:00:00,50.0563849937,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.8282024957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,94.3275884951,7.43404467154,42.7089795039,0.0,15.863942322,22.606085,6.09422539861,0.00548473630621,3.20568,2.88306066231
 07/18  07:00:00,97.570829821,7.43404467154,49.3407040839,0.0,15.863942322,22.606085,6.09114736752,0.0,3.20568,2.88546736752
 07/18  08:00:00,154.198873931,7.47609316867,57.6920117602,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  09:00:00,172.783296618,7.87009506562,75.8491751122,0.0,44.73757,41.8366005,18.9138897507,0.0,16.0284,2.88548975073
 07/18  10:00:00,189.998689019,8.346618158,89.7602362453,0.0,44.73757,44.63617,26.9281122436,0.0,24.0426,2.88551224356
 07/18  11:00:00,209.692330475,9.0175266848,108.052949843,0.0,44.73757,44.63617,26.9281347723,0.0,24.0426,2.88553477229
 07/18  12:00:00,227.284027297,9.98975384719,125.358954714,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  13:00:00,230.084405254,11.0364905725,129.91321289,0.0,44.73757,41.8366005,18.9350952828,0.0211379801107,16.0284,2.88555730266
 07/18  14:00:00,242.020919058,12.3340135676,140.538881542,0.0,44.73757,41.8366005,18.9139798198,0.0,16.0284,2.88557981977
 07/18  15:00:00,247.861482137,14.4186889327,145.489572317,0.0,44.73757,40.636785,6.10718562354,0.0159033063588,3.20568,2.88560231718
 07/18  16:00:00,249.545833573,17.3977493619,144.198231016,0.0,44.73757,40.636785,3.22600073403,0.00032073403389,3.20568,0.02
 07/18  17:00:00,222.148527163,12.9693484757,139.265652758,0.0,44.73757,22.606085,6.0913047921,0.0,3.20568,2.8856247921
 07/18  18:00:00,146.866653974,7.43404467154,69.5392813413,0.0,44.73757,22.606085,6.09593981539,0.0,3.20568,2.89025981539
 07/18  19:00:00,142.973656332,7.43404467154,65.6754828056,0.0,44.73757,22.606085,8.97222920174,0.0,3.20568,5.76654920174
 07/18  20:00:00,114.859083626,7.43404467154,60.8811611007,0.0,15.863942322,22.606085,8.96892964788,0.0,3.20568,5.76324964788
 07/18  21:00:00,48.7318951093,0.0,0.0,0.0,15.863942322,22.030085,6.09744562565,0.0,3.20568,2.89176562565
 07/18  22:00:00,48.7428065789,0.0,0.0,0.0,15.863942322,22.030085,6.09234450065,0.0,3.20568,2.88666450065
 07/18  23:00:00,49.4366783699,0.0,0.0,0.0,15.863942322,22.030085,6.09071820715,0.0,3.20568,2.88503820715
 07/18  24:00:00,48.7234027854,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.7075982499,0.0,0.0,0.0,15.863942322,22.030085,6.08869255986,0.0,3.20568,2.88301255986
 07/19  02:00:00,48.7023522526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.685261414,0.0,0.0,0.0,15.863942322,22.030085,6.08866572838,0.0,3.20568,2.88298572838
 07/19  04:00:00,48.9463199935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.9191050421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,96.7783618519,7.43404467154,45.5812681757,0.0,15.863942322,22.606085,6.08873793046,0.0,3.20568,2.88305793046
 07/19  07:00:00,106.183198442,7.43404467154,57.929570163,0.0,15.863942322,22.606085,6.09525511475,0.00417994851266,3.20568,2.88539516624
 07/19  08:00:00,164.745619994,7.5858065413,68.1149201172,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  09:00:00,171.667424731,7.79436125708,74.8298837955,0.0,44.73757,41.8366005,18.9138148892,0.0,16.0284,2.88541488916
 07/19  10:00:00,179.249520003,8.11471307101,79.2950826376,0.0,44.73757,44.63617,26.928034812,0.0,24.0426,2.885434812
 07/19  11:00:00,187.666029107,8.51239707776,86.6126407393,0.0,44.73757,44.63617,26.9280548123,0.0,24.0426,2.88545481226
 07/19  12:00:00,208.172286029,9.16211056479,107.125745994,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,225.496777523,10.2303054196,126.146882415,0.0,44.73757,41.8366005,18.9325801662,0.0187053323682,16.0284,2.88547483382
 07/19  14:00:00,234.111710282,11.3318725345,133.654022842,0.0,44.73757,41.8366005,18.9138948523,0.0,16.0284,2.88549485231
 07/19  15:00:00,238.874204174,12.5381159732,138.405639073,0.0,44.73757,40.636785,6.09119485714,0.0,3.20568,2.88551485714
 07/19  16:00:00,240.087993106,13.4844055915,138.674918816,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/19  17:00:00,213.510651071,12.2862375554,131.330758668,0.0,44.73757,22.606085,6.09121484374,0.0,3.20568,2.88553484374
 07/19  18:00:00,145.042072807,7.43404467154,67.721219007,0.0,44.73757,22.606085,8.96582714145,0.0,3.20568,5.76014714145
 07/19  19:00:00,142.320660397,7.43404467154,64.7178521235,0.0,44.73757,22.606085,6.09899751886,0.0,3.20568,2.89331751886
 07/19  20:00:00,115.399396865,7.43404467154,61.1403695895,0.0,15.863942322,22.606085,8.96869715919,0.0,3.20568,5.76301715919
 07/19  21:00:00,48.9416231636,0.0,0.0,0.0,15.863942322,22.030085,6.09688407916,0.0,3.20568,2.89120407916
 07/19  22:00:00,48.7359897619,0.0,0.0,0.0,15.863942322,22.030085,6.0921866568,0.0,3.20568,2.8865066568
 07/19  23:00:00,49.424214164,0.0,0.0,0.0,15.863942322,22.030085,6.09063665011,0.0,3.20568,2.88495665011
 07/19  24:00:00,48.7132990434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6969469458,0.0,0.0,0.0,15.863942322,22.030085,6.08871346388,0.0,3.20568,2.88303346388
 07/20  02:00:00,48.681231946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6669080857,0.0,0.0,0.0,15.863942322,22.030085,6.08868449004,0.0,3.20568,2.88300449004
 07/20  04:00:00,48.938285662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.9081727009,0.0,0.0,0.0,15.863942322,22.030085,6.08865555154,0.0,3.20568,2.88297555154
 07/20  06:00:00,95.294824346,7.43404467154,44.1147848839,0.0,15.863942322,22.606085,3.23140973389,0.00572973389322,3.20568,0.02
 07/20  07:00:00,109.158906836,7.43404467154,60.8985661947,0.0,15.863942322,22.606085,6.0912484937,0.0,3.20568,2.8855684937
 07/20  08:00:00,178.444007725,7.70242299773,81.6627706492,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  09:00:00,199.3104582,8.2229366436,101.974642723,0.0,44.73757,41.8366005,18.9139857158,0.0,16.0284,2.88558571578
 07/20  10:00:00,204.00589666,8.66556834021,103.414160837,0.0,44.73757,44.63617,26.9282030735,0.0,24.0426,2.88560307352
 07/20  11:00:00,213.526497215,9.32900482287,111.557863949,0.0,44.73757,44.63617,26.9282204827,0.0,24.0426,2.88562048273
 07/20  12:00:00,230.848823559,10.2770309825,128.625540008,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  13:00:00,242.18604543,11.2762185386,141.761787805,0.0,44.73757,41.8366005,18.9327826498,0.0187447460137,16.0284,2.8856379038
 07/20  14:00:00,249.789172274,12.6048790807,148.032615578,0.0,44.73757,41.8366005,18.9140553195,0.0,16.0284,2.88565531946
 07/20  15:00:00,245.103372691,13.8681677753,143.289830218,0.0,44.73757,40.636785,6.10769728717,0.016854010225,3.20568,2.88516327695
 07/20  16:00:00,246.487151389,16.1569988177,142.389113018,0.0,44.73757,40.636785,6.09108061863,0.0,3.20568,2.88540061863
 07/20  17:00:00,221.25553288,12.9708353327,138.378822229,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/20  18:00:00,147.961533546,7.43404467154,70.6314822203,0.0,44.73757,22.606085,8.96611714082,0.0,3.20568,5.76043714082
 07/20  19:00:00,144.868080023,7.43404467154,67.2476709665,0.0,44.73757,22.606085,6.09913832956,0.0,3.20568,2.89345832956
 07/20  20:00:00,115.577043298,7.43404467154,61.2721277247,0.0,15.863942322,22.606085,8.96896797675,0.0,3.20568,5.76328797675
 07/20  21:00:00,48.9398280973,0.0,0.0,0.0,15.863942322,22.030085,6.09744424558,0.0,3.20568,2.89176424558
 07/20  22:00:00,48.7388259936,0.0,0.0,0.0,15.863942322,22.030085,6.09232275023,0.0,3.20568,2.88664275023
 07/20  23:00:00,49.4329962967,0.0,0.0,0.0,15.863942322,22.030085,6.09077168697,0.0,3.20568,2.88509168697
 07/20  24:00:00,48.7180448109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.7015739401,0.0,0.0,0.0,15.863942322,22.030085,6.08868648216,0.0,3.20568,2.88300648216
 07/21  02:00:00,48.6962304056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.679479284,0.0,0.0,0.0,15.863942322,22.030085,6.08865553955,0.0,3.20568,2.88297553955
 07/21  04:00:00,50.0437656786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,49.8272231676,0.0,0.0,0.0,15.863942322,22.030085,6.08862463384,0.0,3.20568,2.88294463384
 07/21  06:00:00,95.6914925156,7.43404467154,42.6459856007,0.0,15.863942322,22.606085,3.23382289627,0.00814289627243,3.20568,0.02
 07/21  07:00:00,105.955802082,7.43404467154,57.7027070691,0.0,15.863942322,22.606085,6.09108534228,0.0,3.20568,2.88540534228
 07/21  08:00:00,174.445764167,7.80201008214,77.5759925505,0.0,44.73757,41.8366005,18.9138203504,0.0,16.0284,2.88542035038
 07/21  09:00:00,193.069206487,8.3630457651,95.6113013152,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,203.318027363,8.82618196457,102.588538219,0.0,44.73757,44.63617,26.9280355594,0.0,24.0426,2.8854355594
 07/21  11:00:00,218.696320227,9.59418770289,116.473461064,0.0,44.73757,44.63617,26.9280508502,0.0,24.0426,2.88545085022
 07/21  12:00:00,235.015539153,10.739349228,132.328185599,0.0,44.73757,44.63617,26.9280661673,0.0,24.0426,2.88546616734
 07/21  13:00:00,245.089614221,11.9472466379,143.986827856,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  14:00:00,249.833063061,13.1996963825,147.479214004,0.0,44.73757,41.8366005,18.9138814866,0.0,16.0284,2.88548148663
 07/21  15:00:00,247.870650424,15.8001160315,144.125544867,0.0,44.73757,40.636785,6.10837995399,0.0172031564045,3.20568,2.88549679758
 07/21  16:00:00,249.014015036,17.7530289967,143.324252056,0.0,44.73757,40.636785,6.09119209565,0.0,3.20568,2.88551209565
 07/21  17:00:00,217.502344652,12.9906582637,134.618792616,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/21  18:00:00,142.264677487,7.43404467154,64.9573485672,0.0,44.73757,22.606085,8.96622698,0.0,3.20568,5.76054698
 07/21  19:00:00,136.953659438,7.43404467154,59.6629267415,0.0,44.73757,22.606085,6.09856076021,0.0,3.20568,2.89288076021
 07/21  20:00:00,107.275304095,7.43404467154,53.2811936696,0.0,15.863942322,22.606085,8.96915778665,0.0,3.20568,5.76347778665
 07/21  21:00:00,48.7053860169,0.0,0.0,0.0,15.863942322,22.030085,8.96887103709,0.0,3.20568,5.76319103709
 07/21  22:00:00,48.722179284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,49.4166917712,0.0,0.0,0.0,15.863942322,22.030085,6.09059701212,0.0,3.20568,2.88491701212
 07/21  24:00:00,48.6944924238,0.0,0.0,0.0,15.863942322,22.030085,6.08861514692,0.0,3.20568,2.88293514692
 07/22  01:00:00,48.6732152544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  02:00:00,48.6572571946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.647037655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9213885013,0.0,0.0,0.0,15.863942322,22.030085,6.08765997245,0.0,3.20568,2.88197997245
 07/22  05:00:00,48.8963039613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,44.6014396009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2449567159,0.0,0.0,0.0,15.863942322,22.030085,6.08769114148,0.0,3.20568,2.88201114148
 07/22  08:00:00,40.2851327978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.321115611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,40.3363234886,0.0,0.0,0.0,15.863942322,22.030085,6.08866274601,0.0,3.20568,2.88298274601
 07/22  11:00:00,58.4173365661,2.36825443853,15.016840944,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,68.2310161725,3.86459928619,24.0016322317,0.0,15.863942322,22.030085,6.08814155253,0.0,3.20568,2.88246155253
 07/22  13:00:00,68.5537938173,4.00177313405,24.1798036191,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,69.5906217617,4.46084172352,24.7614494374,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,75.1282351915,4.78675586137,29.9756528959,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,76.3481075435,5.07451637557,30.9071555254,0.0,15.863942322,22.030085,6.08769858465,0.0,3.20568,2.88201858465
 07/22  17:00:00,72.6185063059,4.80128249485,27.4711338223,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,73.6191468168,5.10023028433,28.1821967458,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,68.4325185026,4.54888159134,23.2606430162,0.0,15.863942322,22.030085,6.08770735543,0.0,3.20568,2.88202735543
 07/22  20:00:00,67.818880195,4.27427005912,17.2502613289,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,64.2878311169,2.75837618544,12.5582437528,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,52.239997381,0.307209253518,3.17694045313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4247964031,0.0,0.0,0.0,15.863942322,22.030085,6.08762698769,0.0,3.20568,2.88194698769
 07/22  24:00:00,48.7341958923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7251573515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.7169705445,0.0,0.0,0.0,15.863942322,22.030085,6.08765687385,0.0,3.20568,2.88197687385
 07/23  03:00:00,48.7136336046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9869735418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.9374156932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,44.606134437,0.0,0.0,0.0,15.863942322,22.030085,6.08768647972,0.0,3.20568,2.88200647972
 07/23  07:00:00,40.2452920043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.2858698059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,42.6929396032,0.158282164671,2.22266881875,0.0,15.863942322,22.030085,6.08861373539,0.0,3.20568,2.88293373539
 07/23  10:00:00,48.0653395901,1.65688600291,6.0729343876,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,65.1479933088,3.69902694088,20.4401161626,0.0,15.863942322,22.030085,6.08874258273,0.0,3.20568,2.88306258273
 07/23  12:00:00,63.4802003853,3.53689640442,19.6023179296,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,68.7557114123,4.67119430998,23.7643543219,0.0,15.863942322,22.030085,6.08874839467,0.0,3.20568,2.88306839467
 07/23  14:00:00,67.0696525407,4.2061216177,22.5687673869,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,64.3164900317,4.66860629989,19.373471043,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,62.4487434949,4.08899446316,18.0999294056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,62.9837739655,4.64391967872,18.0742621507,0.0,15.863942322,22.030085,6.08770786616,0.0,3.20568,2.88202786616
 07/23  18:00:00,62.889454618,4.10277065634,18.5228511685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,53.945658197,3.07718474243,10.3234172058,0.0,15.863942322,22.030085,3.58259593733,0.356915937331,3.20568,0.02
 07/23  20:00:00,54.6190155222,1.88872924822,6.49455527688,0.0,15.863942322,22.030085,6.42210541341,0.334434767389,3.20568,2.88199064602
 07/23  21:00:00,49.3388893015,0.4130603212,0.0,0.0,15.863942322,22.030085,3.51428751618,0.288607516183,3.20568,0.02
 07/23  22:00:00,48.7177226798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3973388906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7089835799,0.0,0.0,0.0,15.863942322,22.030085,6.08769973291,0.0,3.20568,2.88201973291
 07/24  01:00:00,48.7050866825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7006091834,0.0,0.0,0.0,15.863942322,22.030085,6.08860632308,0.0,3.20568,2.88292632308
 07/24  03:00:00,48.6973472288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.9396051889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.8791510843,0.0,0.0,0.0,15.863942322,22.030085,6.0887318728,0.0,3.20568,2.8830518728
 07/24  06:00:00,93.257581995,7.43404467154,40.6797673082,0.0,15.863942322,22.606085,3.23833202408,0.0126520240849,3.20568,0.02
 07/24  07:00:00,91.1644941058,7.43404467154,42.9575621303,0.0,15.863942322,22.606085,6.0910862937,0.0,3.20568,2.8854062937
 07/24  08:00:00,148.923639353,7.55188817763,52.3674604043,0.0,44.73757,41.8366005,18.9138156334,0.0,16.0284,2.88541563338
 07/24  09:00:00,164.421803879,7.87742671565,67.5168323319,0.0,44.73757,41.8366005,18.9138250418,0.0,16.0284,2.88542504183
 07/24  10:00:00,177.61978489,8.24006990704,77.5308116273,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,186.747422831,8.63497998995,85.5473690787,0.0,44.73757,44.63617,26.9280344802,0.0,24.0426,2.88543448018
 07/24  12:00:00,203.2757672,9.37475060434,102.007119248,0.0,44.73757,44.63617,26.928043926,0.0,24.0426,2.88544392595
 07/24  13:00:00,209.065864771,10.3797840715,109.578503447,0.0,44.73757,41.8366005,18.9344917454,0.0206383761018,16.0284,2.88545336935
 07/24  14:00:00,221.40946493,11.1949517204,121.097874422,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  15:00:00,225.212010805,12.1553299713,125.132850061,0.0,44.73757,40.636785,6.09114280611,0.0,3.20568,2.88546280611
 07/24  16:00:00,224.286049975,12.1341433811,124.248680986,0.0,44.73757,40.636785,6.0911522344,0.0,3.20568,2.8854722344
 07/24  17:00:00,164.14633922,9.97516713222,84.3648934263,0.0,44.73757,22.606085,6.09116165341,0.0,3.20568,2.88548165341
 07/24  18:00:00,117.784805573,7.43404467154,40.6044472319,0.0,44.73757,22.606085,6.09587907256,0.0,3.20568,2.89019907256
 07/24  19:00:00,118.013948353,7.43404467154,40.5712644107,0.0,44.73757,22.606085,8.97214533253,0.0,3.20568,5.76646533253
 07/24  20:00:00,93.9281006266,7.43404467154,39.7977609373,0.0,15.863942322,22.606085,6.11558457057,0.0182307747582,3.20568,2.89167379581
 07/24  21:00:00,48.8514635868,0.0,0.0,0.0,15.863942322,22.030085,8.9692535315,0.0,3.20568,5.7635735315
 07/24  22:00:00,48.6783748616,0.0,0.0,0.0,15.863942322,22.030085,6.09229998486,0.0,3.20568,2.88661998486
 07/24  23:00:00,49.3807993719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.680846872,0.0,0.0,0.0,15.863942322,22.030085,6.08862048481,0.0,3.20568,2.88294048481
 07/25  01:00:00,48.6740996316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.6620527204,0.0,0.0,0.0,15.863942322,22.030085,6.0883063414,0.0,3.20568,2.8826263414
 07/25  03:00:00,48.6500643268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  04:00:00,49.9986311397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.7784597781,0.0,0.0,0.0,15.863942322,22.030085,6.08870653434,0.0,3.20568,2.88302653434
 07/25  06:00:00,91.8816768354,7.43404467154,38.8732335188,0.0,15.863942322,22.606085,3.23789505157,0.0122150515748,3.20568,0.02
 07/25  07:00:00,88.2668295479,7.43404467154,40.0673178338,0.0,15.863942322,22.606085,6.09105760041,0.0,3.20568,2.88537760041
 07/25  08:00:00,140.828630662,7.43545089082,44.4009108367,0.0,44.73757,41.8366005,18.9137853004,0.0,16.0284,2.88538530038
 07/25  09:00:00,146.757598834,7.45822691308,50.3010063187,0.0,44.73757,41.8366005,18.9137930767,0.0,16.0284,2.8853930767
 07/25  10:00:00,153.567576575,7.57103519333,54.1948534747,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,156.826553327,7.72001170565,56.6099158893,0.0,44.73757,44.63617,26.9280008872,0.0,24.0426,2.88540088717
 07/25  12:00:00,158.67373421,7.88270323679,58.9893932638,0.0,44.73757,44.63617,26.9280087079,0.0,24.0426,2.88540870791
 07/25  13:00:00,161.28950521,8.05303674505,64.2292303425,0.0,44.73757,41.8366005,18.9352268216,0.021410293115,16.0284,2.8854165285
 07/25  14:00:00,162.307711985,8.18959536352,65.1127138219,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  15:00:00,157.145614872,8.22651508153,61.1180782678,0.0,44.73757,40.636785,6.1086779565,0.0175736120878,3.20568,2.88542434442
 07/25  16:00:00,154.141402769,8.2080906363,58.1369283956,0.0,44.73757,40.636785,6.09111215369,0.0,3.20568,2.88543215369
 07/25  17:00:00,130.101262139,7.69067716496,52.6514398645,0.0,44.73757,22.606085,6.09111995546,0.0,3.20568,2.88543995546
 07/25  18:00:00,122.515098926,7.43404467154,45.3701499967,0.0,44.73757,22.606085,6.09583144773,0.0,3.20568,2.89015144773
 07/25  19:00:00,123.224451475,7.43404467154,46.0689268034,0.0,44.73757,22.606085,8.97204051305,0.0,3.20568,5.76636051305
 07/25  20:00:00,99.949923816,7.43404467154,46.0689268034,0.0,15.863942322,22.606085,6.09730008663,0.0,3.20568,2.89162008663
 07/25  21:00:00,48.6440171241,0.0,0.0,0.0,15.863942322,22.030085,8.96914111624,0.0,3.20568,5.76346111624
 07/25  22:00:00,48.6510428237,0.0,0.0,0.0,15.863942322,22.030085,6.09224553036,0.0,3.20568,2.88656553036
 07/25  23:00:00,49.3240012205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.6215213642,0.0,0.0,0.0,15.863942322,22.030085,6.0887286759,0.0,3.20568,2.8830486759
 07/26  01:00:00,48.6161529396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.6118917797,0.0,0.0,0.0,15.863942322,22.030085,6.08868935466,0.0,3.20568,2.88300935466
 07/26  03:00:00,48.6034166513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,48.8660789607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.8454110322,0.0,0.0,0.0,15.863942322,22.030085,6.08865049187,0.0,3.20568,2.88297049187
 07/26  06:00:00,90.7321435468,7.43404467154,38.1833203546,0.0,15.863942322,22.606085,3.24198032004,0.0163003200368,3.20568,0.02
 07/26  07:00:00,87.7330871539,7.43404467154,39.5536632688,0.0,15.863942322,22.606085,6.09128667391,0.0,3.20568,2.88560667391
 07/26  08:00:00,142.232452895,7.43404467154,45.8051942866,0.0,44.73757,41.8366005,18.914012653,0.0,16.0284,2.88561265298
 07/26  09:00:00,155.411723063,7.44256083116,58.9447527712,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/26  10:00:00,169.986625412,7.51950296484,70.6127568564,0.0,44.73757,44.63617,26.928218699,0.0,24.0426,2.88561869902
 07/26  11:00:00,175.636326577,7.84674681351,75.2373536789,0.0,44.73757,44.63617,26.9282247756,0.0,24.0426,2.88562477559
 07/26  12:00:00,187.300236696,8.37195988985,87.0514319567,0.0,44.73757,44.63617,26.928230862,0.0,24.0426,2.88563086197
 07/26  13:00:00,198.123682045,9.05959284403,99.9683008983,0.0,44.73757,41.8366005,16.0685586923,0.0201586923168,16.0284,0.02
 07/26  14:00:00,206.189845623,9.83840542934,107.253151687,0.0,44.73757,41.8366005,18.9140369491,0.0,16.0284,2.88563694911
 07/26  15:00:00,208.150620349,10.4404696119,109.816948096,0.0,44.73757,40.636785,6.10765222309,0.0164810201675,3.20568,2.88549120292
 07/26  16:00:00,206.680485509,10.8002714055,107.996013545,0.0,44.73757,40.636785,6.0910410583,0.0,3.20568,2.8853610583
 07/26  17:00:00,175.025771004,9.55839694742,95.6228463791,0.0,44.73757,22.606085,6.09104741556,0.0,3.20568,2.88536741556
 07/26  18:00:00,133.643552374,7.43404467154,56.3873116297,0.0,44.73757,22.606085,6.0957531409,0.0,3.20568,2.8900731409
 07/26  19:00:00,134.136333231,7.43404467154,56.6013887895,0.0,44.73757,22.606085,8.97187601342,0.0,3.20568,5.76619601342
 07/26  20:00:00,106.30213214,7.43404467154,50.6473071348,0.0,15.863942322,22.606085,6.09721676629,0.0,3.20568,2.89153676629
 07/26  21:00:00,48.9005580942,0.0,0.0,0.0,15.863942322,22.030085,8.96897002904,0.0,3.20568,5.76329002904
 07/26  22:00:00,48.6917054001,0.0,0.0,0.0,15.863942322,22.030085,6.09216177753,0.0,3.20568,2.88648177753
 07/26  23:00:00,49.3688799915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6560444078,0.0,0.0,0.0,15.863942322,22.030085,6.08864586123,0.0,3.20568,2.88296586123
 07/27  01:00:00,48.6451731641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6335809506,0.0,0.0,0.0,15.863942322,22.030085,6.08860547206,0.0,3.20568,2.88292547206
 07/27  03:00:00,48.6196432122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.8808931313,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.8519918623,0.0,0.0,0.0,15.863942322,22.030085,6.088726794,0.0,3.20568,2.883046794
 07/27  06:00:00,88.1685352529,7.43404467154,35.6261149695,0.0,15.863942322,22.606085,3.250584943,0.0249049429969,3.20568,0.02
 07/27  07:00:00,85.155674776,7.43404467154,36.9795012941,0.0,15.863942322,22.606085,6.09119882032,0.0,3.20568,2.88551882032
 07/27  08:00:00,142.046242248,7.43848394592,45.6122794005,0.0,44.73757,41.8366005,18.9139235513,0.0,16.0284,2.88552355131
 07/27  09:00:00,158.473041031,7.4947194689,61.9364821631,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/27  10:00:00,174.064278708,7.75517456652,74.4350375002,0.0,44.73757,44.63617,26.9281283466,0.0,24.0426,2.88552834658
 07/27  11:00:00,185.847976691,8.21756912896,85.0327649367,0.0,44.73757,44.63617,26.9281331716,0.0,24.0426,2.88553317165
 07/27  12:00:00,192.721641147,8.76123497999,92.0476965647,0.0,44.73757,44.63617,26.9281380069,0.0,24.0426,2.88553800693
 07/27  13:00:00,203.958468475,9.6259795105,105.206794662,0.0,44.73757,41.8366005,16.0682791395,0.0198791394758,16.0284,0.02
 07/27  14:00:00,220.204256877,10.759391241,120.311899473,0.0,44.73757,41.8366005,18.9139428439,0.0,16.0284,2.88554284387
 07/27  15:00:00,227.638957672,12.0955576433,127.610780285,0.0,44.73757,40.636785,6.09122767872,0.0,3.20568,2.88554767872
 07/27  16:00:00,240.821262848,13.6210031784,139.257792718,0.0,44.73757,40.636785,6.09123250984,0.0,3.20568,2.88555250984
 07/27  17:00:00,214.962389367,12.197788437,132.875736764,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/27  18:00:00,140.06944579,7.43404467154,62.7901599351,0.0,44.73757,22.606085,8.96587252425,0.0,3.20568,5.76019252425
 07/27  19:00:00,135.139102991,7.43404467154,57.6044421521,0.0,44.73757,22.606085,8.97165634462,0.0,3.20568,5.76597634462
 07/27  20:00:00,107.877134173,7.43404467154,52.2279643243,0.0,15.863942322,22.606085,6.09710563894,0.0,3.20568,2.89142563894
 07/27  21:00:00,48.9081741208,0.0,0.0,0.0,15.863942322,22.030085,8.96903686253,0.0,3.20568,5.76335686253
 07/27  22:00:00,48.7069276608,0.0,0.0,0.0,15.863942322,22.030085,6.09205019322,0.0,3.20568,2.88637019322
 07/27  23:00:00,49.3990977348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.6856304054,0.0,0.0,0.0,15.863942322,22.030085,6.08869627117,0.0,3.20568,2.88301627117
 07/28  01:00:00,48.6742413857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.6623263229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6524785978,0.0,0.0,0.0,15.863942322,22.030085,6.0886547728,0.0,3.20568,2.8829747728
 07/28  04:00:00,50.0025195539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.7807868726,0.0,0.0,0.0,15.863942322,22.030085,6.08861372002,0.0,3.20568,2.88293372002
 07/28  06:00:00,92.2473061775,7.43404467154,39.2386233231,0.0,15.863942322,22.606085,3.23814764981,0.0124676498124,3.20568,0.02
 07/28  07:00:00,94.4483480738,7.43404467154,46.2346141007,0.0,15.863942322,22.606085,6.0910836392,0.0,3.20568,2.8854036392
 07/28  08:00:00,155.965792334,7.4971225387,59.4361900956,0.0,44.73757,41.8366005,18.9138072069,0.0,16.0284,2.88540720689
 07/28  09:00:00,171.811202748,7.77034673999,74.9784550085,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/28  10:00:00,188.738318588,8.19018201172,88.6642141883,0.0,44.73757,44.63617,26.9280108918,0.0,24.0426,2.88541089176
 07/28  11:00:00,206.664561449,8.74373246846,105.313019575,0.0,44.73757,44.63617,26.9280146301,0.0,24.0426,2.88541463009
 07/28  12:00:00,221.326878046,9.64754556078,119.756240031,0.0,44.73757,44.63617,26.9280183896,0.0,24.0426,2.88541838955
 07/28  13:00:00,231.119214781,10.7630274442,131.225144446,0.0,44.73757,41.8366005,16.0690074356,0.0206074355978,16.0284,0.02
 07/28  14:00:00,235.369809149,11.9254751887,134.315486085,0.0,44.73757,41.8366005,18.913822156,0.0,16.0284,2.88542215604
 07/28  15:00:00,254.569288758,18.4963263879,148.13302337,0.0,44.73757,40.636785,6.09110592339,0.0,3.20568,2.88542592339
 07/28  16:00:00,238.808416678,15.8033208557,135.088084251,0.0,44.73757,40.636785,6.0911096918,0.0,3.20568,2.8854296918
 07/28  17:00:00,185.245959055,10.373978976,105.013404018,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,133.20222442,7.43404467154,55.9416976529,0.0,44.73757,22.606085,8.9652162792,0.0,3.20568,5.7595362792
 07/28  19:00:00,131.231386676,7.43404467154,53.9914783755,0.0,44.73757,22.606085,6.0986860293,0.0,3.20568,2.8930060293
 07/28  20:00:00,108.494338803,7.43404467154,53.0892704713,0.0,15.863942322,22.606085,8.98469299026,0.015893973639,3.20568,5.76311901662
 07/28  21:00:00,48.6962781385,0.0,0.0,0.0,15.863942322,22.030085,8.9687702925,0.0,3.20568,5.7630902925
 07/28  22:00:00,48.6993798369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  23:00:00,49.3942175165,0.0,0.0,0.0,15.863942322,22.030085,6.09070919162,0.0,3.20568,2.88502919162
 07/28  24:00:00,48.6962800994,0.0,0.0,0.0,15.863942322,22.030085,6.08872756817,0.0,3.20568,2.88304756817
 07/29  01:00:00,48.6925664535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.686513798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6763744683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.9468230801,0.0,0.0,0.0,15.863942322,22.030085,6.08765892922,0.0,3.20568,2.88197892922
 07/29  05:00:00,48.9071313916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,44.619662853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2441721504,0.0,0.0,0.0,15.863942322,22.030085,6.08768171694,0.0,3.20568,2.88200171694
 07/29  08:00:00,40.2608474405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.299796899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,45.8990765612,0.627202631728,4.93658252729,0.0,15.863942322,22.030085,6.08858861823,0.0,3.20568,2.88290861823
 07/29  11:00:00,55.907257691,2.91529755642,11.9573965155,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,69.7705549719,3.74746473159,25.6677571258,0.0,15.863942322,22.030085,6.0887094895,0.0,3.20568,2.8830294895
 07/29  13:00:00,74.7915608843,4.69901257223,29.7314129981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,66.8963913984,4.14642131114,22.4357009181,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,68.9312926615,4.9587649291,23.6688733948,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,64.6099723541,4.02559364984,20.2719327274,0.0,15.863942322,22.030085,6.08759866749,0.0,3.20568,2.88191866749
 07/29  17:00:00,68.3975944717,4.85003884363,23.2320077109,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,63.6897437029,3.92418267037,19.4482922865,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
