Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  19:00:00,63.4781032678,4.01562985064,18.848660217,0.0,15.863942322,22.030085,6.08710641596,0.0,3.20568,2.88142641596
 07/29  20:00:00,62.408468199,2.72127545367,11.9661997996,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,50.6936997407,1.2391809636,0.493612915515,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.74261678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.4146820569,0.0,0.0,0.0,15.863942322,22.030085,6.08768534569,0.0,3.20568,2.88200534569
 07/29  24:00:00,48.72519245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7170013104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7136728491,0.0,0.0,0.0,15.863942322,22.030085,6.08759703819,0.0,3.20568,2.88191703819
 07/30  03:00:00,48.7134026849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.9726086593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.8933275406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,44.5931815932,0.0,0.0,0.0,15.863942322,22.030085,6.0876191851,0.0,3.20568,2.8819391851
 07/30  07:00:00,40.2191934125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2439771668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,42.5293581608,0.15847352243,2.09328603167,0.0,15.863942322,22.030085,6.08864462109,0.0,3.20568,2.88296462109
 07/30  10:00:00,47.9535075947,1.99152265224,5.64809151427,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,54.7412423566,3.41224246729,10.2971091367,0.0,15.863942322,22.030085,6.08860187754,0.0,3.20568,2.88292187754
 07/30  12:00:00,68.432612916,3.93008426728,24.1466296696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,75.8346887342,4.98646719576,30.4819922808,0.0,15.863942322,22.030085,6.08872188075,0.0,3.20568,2.88304188075
 07/30  14:00:00,72.0449077578,4.22974024444,27.4411900809,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,83.9938744738,5.56851193642,38.0453151672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,74.8166464828,4.52084449532,29.9166258935,0.0,15.863942322,22.030085,3.22589470788,0.000214707879006,3.20568,0.02
 07/30  17:00:00,82.0699445717,5.69555730749,36.0031143823,0.0,15.863942322,22.030085,6.08810098519,0.00044855694487,3.20568,2.88197242825
 07/30  18:00:00,71.6524477492,4.51090889974,26.7887136632,0.0,15.863942322,22.030085,3.22593667618,0.000256676176322,3.20568,0.02
 07/30  19:00:00,76.3450161213,5.52950531311,30.1856253799,0.0,15.863942322,22.030085,3.22599572525,0.000315725251538,3.20568,0.02
 07/30  20:00:00,74.1677986084,4.29885449388,22.1403503299,0.0,15.863942322,22.030085,6.08769677809,0.0,3.20568,2.88201677809
 07/30  21:00:00,68.1506659287,3.58005140787,15.5990246748,0.0,15.863942322,22.030085,3.27567215411,0.0499921541137,3.20568,0.02
 07/30  22:00:00,51.7390030084,0.617866490212,2.37003417607,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.4232518282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.7394499005,0.0,0.0,0.0,15.863942322,22.030085,6.08769612446,0.0,3.20568,2.88201612446
 07/31  01:00:00,48.7391092094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.728635091,0.0,0.0,0.0,15.863942322,22.030085,6.0885914948,0.0,3.20568,2.8829114948
 07/31  03:00:00,48.7261268743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,49.0027251748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.968968241,0.0,0.0,0.0,15.863942322,22.030085,6.08870925384,0.0,3.20568,2.88302925384
 07/31  06:00:00,100.298304727,7.43404467154,47.6615194826,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/31  07:00:00,114.26506699,7.43404467154,65.999587127,0.0,15.863942322,22.606085,6.09990685892,0.00886050496493,3.20568,2.88536635396
 07/31  08:00:00,182.395835757,7.88194334754,85.454583878,0.0,44.73757,41.8366005,18.9137674493,0.0,16.0284,2.88536744929
 07/31  09:00:00,199.310563604,8.3747713673,101.849265455,0.0,44.73757,41.8366005,18.9137685958,0.0,16.0284,2.88536859579
 07/31  10:00:00,215.822525421,8.90609871733,114.990767825,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  11:00:00,226.877204075,9.78132603501,124.452886029,0.0,44.73757,44.63617,26.9279697694,0.0,24.0426,2.88536976942
 07/31  12:00:00,234.501322002,10.9401293604,131.600747058,0.0,44.73757,44.63617,26.9279709542,0.0,24.0426,2.88537095418
 07/31  13:00:00,252.31028362,13.4613995252,149.677845655,0.0,44.73757,41.8366005,18.9137721431,0.0,16.0284,2.88537214312
 07/31  14:00:00,264.993760959,18.3448168378,157.473641331,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,274.117021613,25.9527549466,160.192973366,0.0,44.73757,40.636785,6.09105333319,0.0,3.20568,2.88537333319
 07/31  16:00:00,275.561531377,26.8195110791,160.775430654,0.0,44.73757,40.636785,6.09105452307,0.0,3.20568,2.88537452307
 07/31  17:00:00,250.594143622,25.9157346968,154.75251041,0.0,44.73757,22.606085,6.09105571218,0.0,3.20568,2.88537571218
 07/31  18:00:00,158.867991232,7.43404467154,81.5248518431,0.0,44.73757,22.606085,6.09574431184,0.0,3.20568,2.89006431184
 07/31  19:00:00,152.326961591,7.43404467154,74.7004422069,0.0,44.73757,22.606085,8.97182592111,0.0,3.20568,5.76614592111
 07/31  20:00:00,125.602243363,7.43404467154,69.8582249804,0.0,15.863942322,22.606085,6.0971875172,0.0,3.20568,2.8915075172
 07/31  21:00:00,65.2272369683,2.90060654276,13.3528198643,0.0,15.863942322,22.030085,8.96889478329,0.0,3.20568,5.76321478329
 07/31  22:00:00,48.753531091,0.0,0.0,0.0,15.863942322,22.030085,6.09212900772,0.0,3.20568,2.88644900772
 07/31  23:00:00,49.444911359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.7410617161,0.0,0.0,0.0,15.863942322,22.030085,6.08861682611,0.0,3.20568,2.88293682611
 08/01  01:00:00,48.7347674349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.7285813248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.7224168323,0.0,0.0,0.0,15.863942322,22.030085,6.08873385676,0.0,3.20568,2.88305385676
 08/01  04:00:00,50.0695821377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.84523509,0.0,0.0,0.0,15.863942322,22.030085,6.08868995401,0.0,3.20568,2.88300995401
 08/01  06:00:00,96.3560714328,7.43404467154,43.2767293481,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/01  07:00:00,97.5429469071,7.43404467154,49.3088764991,0.0,15.863942322,22.606085,6.10113541943,0.00998277190936,3.20568,2.88547264752
 08/01  08:00:00,156.822560376,7.6967185939,60.0925680111,0.0,44.73757,41.8366005,18.9138730566,0.0,16.0284,2.88547305664
 08/01  09:00:00,175.083640273,8.16190614884,77.8610261034,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,194.801664363,8.63104811484,94.2831032642,0.0,44.73757,44.63617,26.9280735275,0.0,24.0426,2.88547352747
 08/01  11:00:00,212.994300534,9.3734712548,111.009432056,0.0,44.73757,44.63617,26.9280740295,0.0,24.0426,2.88547402947
 08/01  12:00:00,230.026349999,10.466958366,127.627910063,0.0,44.73757,44.63617,26.9280745448,0.0,24.0426,2.8854745448
 08/01  13:00:00,245.641994291,11.9939184456,144.497200016,0.0,44.73757,41.8366005,16.0678491805,0.0194491804648,16.0284,0.02
 08/01  14:00:00,255.101149191,15.5680337176,150.378898282,0.0,44.73757,41.8366005,18.9138750657,0.0,16.0284,2.88547506566
 08/01  15:00:00,254.789452911,18.8769400951,147.967168668,0.0,44.73757,40.636785,6.10801906156,0.0168634729315,3.20568,2.88547558863
 08/01  16:00:00,257.14051289,23.6475303986,145.555845923,0.0,44.73757,40.636785,6.09115611223,0.0,3.20568,2.88547611223
 08/01  17:00:00,226.866299896,16.4421918527,140.528952615,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/01  18:00:00,148.90336659,7.43404467154,71.585311036,0.0,44.73757,22.606085,8.96579054382,0.0,3.20568,5.76011054382
 08/01  19:00:00,145.871190763,7.43404467154,68.5668960667,0.0,44.73757,22.606085,8.971440733,0.0,3.20568,5.765760733
 08/01  20:00:00,119.17797052,7.43404467154,63.7390165721,0.0,15.863942322,22.606085,6.09699393918,0.0,3.20568,2.89131393918
 08/01  21:00:00,48.7386439647,0.0,0.0,0.0,15.863942322,22.030085,8.96890214831,0.0,3.20568,5.76322214831
 08/01  22:00:00,48.7466921358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  23:00:00,49.4273063252,0.0,0.0,0.0,15.863942322,22.030085,6.09072842078,0.0,3.20568,2.88504842078
 08/01  24:00:00,48.7063616449,0.0,0.0,0.0,15.863942322,22.030085,6.08858584421,0.0,3.20568,2.88290584421
 08/02  01:00:00,48.6822803761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.6694160408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.664002094,0.0,0.0,0.0,15.863942322,22.030085,6.08870256947,0.0,3.20568,2.88302256947
 08/02  04:00:00,48.9365091248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.9163105392,0.0,0.0,0.0,15.863942322,22.030085,6.08865833956,0.0,3.20568,2.88297833956
 08/02  06:00:00,97.7017551066,7.43404467154,45.0796982639,0.0,15.863942322,22.606085,3.23223006401,0.00655006401134,3.20568,0.02
 08/02  07:00:00,99.3822553945,7.43404467154,51.1476447367,0.0,15.863942322,22.606085,6.09537834246,0.00413142233698,3.20568,2.88556692012
 08/02  08:00:00,156.847518442,7.64373105764,60.1814988001,0.0,44.73757,41.8366005,18.9139667549,0.0,16.0284,2.88556675489
 08/02  09:00:00,171.7718711,8.00965300606,74.7221083655,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  10:00:00,189.776427916,8.46084508042,89.4578608933,0.0,44.73757,44.63617,26.9281666946,0.0,24.0426,2.8855666946
 08/02  11:00:00,201.941342203,8.972548019,100.397307063,0.0,44.73757,44.63617,26.9281666839,0.0,24.0426,2.88556668388
 08/02  12:00:00,213.613645233,9.75896827632,111.965993065,0.0,44.73757,44.63617,26.9281666948,0.0,24.0426,2.88556669485
 08/02  13:00:00,222.945155544,10.7887828525,123.053311144,0.0,44.73757,41.8366005,16.0685672585,0.0201672585018,16.0284,0.02
 08/02  14:00:00,233.740472579,11.9910892687,132.639216937,0.0,44.73757,41.8366005,18.9139667153,0.0,16.0284,2.8855667153
 08/02  15:00:00,238.22555226,13.3079650522,137.004575818,0.0,44.73757,40.636785,6.09124673989,0.0,3.20568,2.88556673989
 08/02  16:00:00,243.842613798,16.0425684832,139.883741482,0.0,44.73757,40.636785,6.09124676628,0.0,3.20568,2.88556676628
 08/02  17:00:00,215.676294289,11.7163224752,134.080201403,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/02  18:00:00,148.863332574,7.43404467154,71.5566668221,0.0,44.73757,22.606085,8.96611591274,0.0,3.20568,5.76043591274
 08/02  19:00:00,147.851753314,7.43404467154,70.2528391771,0.0,44.73757,22.606085,6.09851182263,0.0,3.20568,2.89283182263
 08/02  20:00:00,120.03145441,7.43404467154,64.3146839652,0.0,15.863942322,22.606085,8.96903105008,0.0,3.20568,5.76335105008
 08/02  21:00:00,48.9384069618,0.0,0.0,0.0,15.863942322,22.030085,8.96869544713,0.0,3.20568,5.76301544713
 08/02  22:00:00,48.7218235002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  23:00:00,49.4120593796,0.0,0.0,0.0,15.863942322,22.030085,6.09079089084,0.0,3.20568,2.88511089084
 08/02  24:00:00,48.7166257235,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.7213253168,0.0,0.0,0.0,15.863942322,22.030085,6.08870805412,0.0,3.20568,2.88302805412
 08/03  02:00:00,48.711935995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.6918391582,0.0,0.0,0.0,15.863942322,22.030085,6.08866360777,0.0,3.20568,2.88298360777
 08/03  04:00:00,48.9545198098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.924025613,0.0,0.0,0.0,15.863942322,22.030085,6.08861919432,0.0,3.20568,2.88293919432
 08/03  06:00:00,100.028782237,7.43404467154,47.3950442209,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/03  07:00:00,101.847464242,7.43404467154,53.60637485,0.0,15.863942322,22.606085,6.10035735482,0.00931071852961,3.20568,2.88536663629
 08/03  08:00:00,155.873991544,7.66033304764,59.1946608293,0.0,44.73757,41.8366005,18.913766369,0.0,16.0284,2.88536636899
 08/03  09:00:00,163.128588643,7.92647408335,66.1718394524,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  10:00:00,172.358851806,8.27634861887,72.2411921657,0.0,44.73757,44.63617,26.9279662403,0.0,24.0426,2.88536624026
 08/03  11:00:00,183.301758877,8.64324905219,82.0952499809,0.0,44.73757,44.63617,26.9279661757,0.0,24.0426,2.88536617566
 08/03  12:00:00,200.412308137,9.38872293086,99.1353453161,0.0,44.73757,44.63617,26.927966139,0.0,24.0426,2.88536613903
 08/03  13:00:00,215.852578499,10.3068901034,116.431475288,0.0,44.73757,41.8366005,16.0675286733,0.0191286732551,16.0284,0.02
 08/03  14:00:00,230.89808088,11.448201417,130.330206195,0.0,44.73757,41.8366005,18.9137661146,0.0,16.0284,2.88536611463
 08/03  15:00:00,233.6301171,12.234547816,133.484298805,0.0,44.73757,40.636785,6.1076689429,0.0166228473264,3.20568,2.88536609557
 08/03  16:00:00,234.50668567,12.2569804186,134.346760347,0.0,44.73757,40.636785,6.09104607885,0.0,3.20568,2.88536607885
 08/03  17:00:00,195.496329428,10.5456619931,115.096125984,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/03  18:00:00,133.336988881,7.43404467154,56.0679816779,0.0,44.73757,22.606085,8.96589977746,0.0,3.20568,5.76021977746
 08/03  19:00:00,125.704042118,7.43404467154,48.1791628839,0.0,44.73757,22.606085,6.09897762938,0.0,3.20568,2.89329762938
 08/03  20:00:00,97.9782049822,7.43404467154,42.372576337,0.0,15.863942322,22.606085,9.0013252376,0.0327011789103,3.20568,5.76294405869
 08/03  21:00:00,48.8588379788,0.0,0.0,0.0,15.863942322,22.030085,6.09724257423,0.0,3.20568,2.89156257423
 08/03  22:00:00,48.6616297015,0.0,0.0,0.0,15.863942322,22.030085,6.09214723844,0.0,3.20568,2.88646723844
 08/03  23:00:00,49.3547139056,0.0,0.0,0.0,15.863942322,22.030085,6.09059185669,0.0,3.20568,2.88491185669
 08/03  24:00:00,48.6482087737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6413087457,0.0,0.0,0.0,15.863942322,22.030085,6.088670075,0.0,3.20568,2.882990075
 08/04  02:00:00,48.6393435038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6396556953,0.0,0.0,0.0,15.863942322,22.030085,6.08862558058,0.0,3.20568,2.88294558058
 08/04  04:00:00,50.0038036102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.8039250327,0.0,0.0,0.0,15.863942322,22.030085,6.08858111818,0.0,3.20568,2.88290111818
 08/04  06:00:00,95.0486142808,7.43404467154,42.0108400476,0.0,15.863942322,22.606085,3.23199386475,0.00631386474986,3.20568,0.02
 08/04  07:00:00,91.931531437,7.43404467154,43.7181241446,0.0,15.863942322,22.606085,6.09113470941,0.0,3.20568,2.88545470941
 08/04  08:00:00,148.286622073,7.45538491168,51.8165745107,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,163.086052686,7.74894099692,66.2878875276,0.0,44.73757,41.8366005,18.9138543454,0.0,16.0284,2.88545434542
 08/04  10:00:00,181.063231495,8.26528552837,80.9142889007,0.0,44.73757,44.63617,26.9280540748,0.0,24.0426,2.88545407483
 08/04  11:00:00,198.825044645,8.97611519919,97.2394439798,0.0,44.73757,44.63617,26.928053848,0.0,24.0426,2.88545384804
 08/04  12:00:00,218.656808111,10.0157358435,116.710411784,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  13:00:00,238.734973422,11.354243653,138.230090654,0.0,44.73757,41.8366005,18.9330237088,0.0191700683032,16.0284,2.8854536405
 08/04  14:00:00,251.056406061,13.2123732159,148.688776843,0.0,44.73757,41.8366005,18.9138534415,0.0,16.0284,2.88545344148
 08/04  15:00:00,256.265307666,19.2232118357,149.092243805,0.0,44.73757,40.636785,6.10730318164,0.0161699353389,3.20568,2.8854532463
 08/04  16:00:00,260.229104811,23.9553707594,148.329045887,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/04  17:00:00,232.106479247,16.5442246908,145.658674231,0.0,44.73757,22.606085,6.09113305291,0.0,3.20568,2.88545305291
 08/04  18:00:00,154.01005797,7.43404467154,76.6828973311,0.0,44.73757,22.606085,8.96551302217,0.0,3.20568,5.75983302217
 08/04  19:00:00,151.910106839,7.43404467154,74.5961475488,0.0,44.73757,22.606085,6.09877434521,0.0,3.20568,2.89309434521
 08/04  20:00:00,127.050394107,7.43404467154,71.5952727066,0.0,15.863942322,22.606085,8.96822691146,0.0,3.20568,5.76254691146
 08/04  21:00:00,51.4388979041,1.2391809636,1.44122302428,0.0,15.863942322,22.030085,6.09735254337,0.0,3.20568,2.89167254337
 08/04  22:00:00,48.7662973904,0.0,0.0,0.0,15.863942322,22.030085,6.0922845953,0.0,3.20568,2.8866045953
 08/04  23:00:00,49.4499311905,0.0,0.0,0.0,15.863942322,22.030085,6.09065340215,0.0,3.20568,2.88497340215
 08/04  24:00:00,48.7406652585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.7275411917,0.0,0.0,0.0,15.863942322,22.030085,6.08761099857,0.0,3.20568,2.88193099857
 08/05  02:00:00,48.7149725571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.704027519,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.9824611247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9533145348,0.0,0.0,0.0,15.863942322,22.030085,6.08763145285,0.0,3.20568,2.88195145285
 08/05  06:00:00,46.0816973707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.2561702594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2735685518,0.0,0.0,0.0,15.863942322,22.030085,6.08765189346,0.0,3.20568,2.88197189346
 08/05  09:00:00,40.3070515659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.3403893009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,72.8198998932,3.8967856086,27.8805940626,0.0,15.863942322,22.030085,6.08871220164,0.0,3.20568,2.88303220164
 08/05  12:00:00,73.8864270028,4.21315827528,29.3042535617,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,76.6028111238,4.79433535081,31.4303370625,0.0,15.863942322,22.030085,6.08769272974,0.0,3.20568,2.88201272974
 08/05  14:00:00,77.1114376541,4.76454096683,31.9642015997,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,79.1354422361,5.12283188703,33.6290693057,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,78.9247807287,5.05297556019,33.4875694241,0.0,15.863942322,22.030085,3.2267229698,0.00104296979504,3.20568,0.02
 08/05  17:00:00,78.7255581944,5.23962458537,33.1091946438,0.0,15.863942322,22.030085,6.08820211637,0.000510970360876,3.20568,2.88201114601
 08/05  18:00:00,76.0145370667,5.00318816501,30.6491880857,0.0,15.863942322,22.030085,3.22640632582,0.000726325816579,3.20568,0.02
 08/05  19:00:00,73.6607708315,5.01445619875,27.9891550404,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,75.1266564497,4.31781112083,23.0439701609,0.0,15.863942322,22.030085,6.0876895227,0.0,3.20568,2.8820095227
 08/05  21:00:00,68.0143297878,3.63629374448,15.3781787275,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,63.0083528376,2.63019231922,11.6094281453,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,51.2876519221,0.154735838664,1.69667390999,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7457427821,0.0,0.0,0.0,15.863942322,22.030085,6.08764317303,0.0,3.20568,2.88196317303
 08/06  01:00:00,48.7346275708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7249588225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.7167416729,0.0,0.0,0.0,15.863942322,22.030085,6.08766378193,0.0,3.20568,2.88198378193
 08/06  04:00:00,48.9870062321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.9685569204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,46.0559526296,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2422448081,0.0,0.0,0.0,15.863942322,22.030085,6.08768435761,0.0,3.20568,2.88200435761
 08/06  08:00:00,40.2639681113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  09:00:00,40.2945091688,0.0,0.0,0.0,15.863942322,22.030085,6.08868870213,0.0,3.20568,2.88300870213
 08/06  10:00:00,50.5627392988,2.14984709503,8.08789216949,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,66.3463304855,3.83771223057,21.4706312823,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,67.0707425108,4.03830166593,22.6579898528,0.0,15.863942322,22.030085,6.08871043588,0.0,3.20568,2.88303043588
 08/06  13:00:00,77.2925014199,4.80982180247,32.0858087444,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,78.9577666292,4.81829350376,33.7326022355,0.0,15.863942322,22.030085,6.08769079355,0.0,3.20568,2.88201079356
 08/06  15:00:00,81.3817053372,5.18295617101,35.7911211517,0.0,15.863942322,22.030085,3.22595932013,0.000279320132559,3.20568,0.02
 08/06  16:00:00,80.560813482,5.05529486639,35.0971465171,0.0,15.863942322,22.030085,3.22599456855,0.000314568550615,3.20568,0.02
 08/06  17:00:00,82.2085964384,5.46933206423,36.3398861929,0.0,15.863942322,22.030085,3.22628218358,0.000602183581479,3.20568,0.02
 08/06  18:00:00,77.5977814162,5.06208566554,32.1526409626,0.0,15.863942322,22.030085,6.08821097055,0.000610291189389,3.20568,2.88192067936
 08/06  19:00:00,76.8229969358,5.20477106889,30.9373671977,0.0,15.863942322,22.030085,3.22632795674,0.000647956737557,3.20568,0.02
 08/06  20:00:00,79.7887677807,4.81499387976,27.1912940825,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,71.0080981072,3.95232747326,18.0464914688,0.0,15.863942322,22.030085,6.08768815759,0.0,3.20568,2.88200815759
 08/06  22:00:00,66.1114857113,3.21236832289,14.1277383632,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4386271999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7505455192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.742370071,0.0,0.0,0.0,15.863942322,22.030085,6.08867049759,0.0,3.20568,2.88299049759
 08/07  02:00:00,48.7322554913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7211396746,0.0,0.0,0.0,15.863942322,22.030085,6.08862661265,0.0,3.20568,2.88294661265
 08/07  04:00:00,48.9888880501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.9665849626,0.0,0.0,0.0,15.863942322,22.030085,6.08858275216,0.0,3.20568,2.88290275216
 08/07  06:00:00,98.8181009221,7.43404467154,44.7584499478,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/07  07:00:00,99.3893020853,7.43404467154,51.1506485966,0.0,15.863942322,22.606085,6.09129871845,0.0,3.20568,2.88561871845
 08/07  08:00:00,160.230969858,7.7457402468,63.4529342601,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  09:00:00,178.036110296,8.20228163612,80.7658558884,0.0,44.73757,41.8366005,18.9140188655,0.0,16.0284,2.88561886547
 08/07  10:00:00,196.352980512,8.74123736758,95.7086485022,0.0,44.73757,44.63617,26.928219107,0.0,24.0426,2.88561910704
 08/07  11:00:00,216.551024122,9.66324419609,114.25526173,0.0,44.73757,44.63617,26.9282193927,0.0,24.0426,2.88561939271
 08/07  12:00:00,239.470995032,10.9290855323,136.583949151,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,259.515269879,14.0898789151,156.245477099,0.0,44.73757,41.8366005,18.9140196975,0.0,16.0284,2.88561969753
 08/07  14:00:00,271.153946397,21.5650993058,160.405013524,0.0,44.73757,41.8366005,18.9140200106,0.0,16.0284,2.88562001056
 08/07  15:00:00,270.870603218,25.5119698863,157.37930404,0.0,44.73757,40.636785,6.09130032702,0.0,3.20568,2.88562032702
 08/07  16:00:00,269.395291674,26.1972583619,155.227348241,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/07  17:00:00,244.301639354,25.7505978479,148.626178828,0.0,44.73757,22.606085,6.09130064479,0.0,3.20568,2.88562064479
 08/07  18:00:00,151.789074464,7.43404467154,74.447031437,0.0,44.73757,22.606085,8.96584962252,0.0,3.20568,5.76016962252
 08/07  19:00:00,146.740897183,7.43404467154,69.1077974896,0.0,44.73757,22.606085,6.09894858204,0.0,3.20568,2.89326858204
 08/07  20:00:00,120.366838794,7.43404467154,64.6082974687,0.0,15.863942322,22.606085,8.96887815255,0.0,3.20568,5.76319815255
 08/07  21:00:00,50.9033008584,1.032650803,0.879192466243,0.0,15.863942322,22.030085,6.09723226169,0.0,3.20568,2.89155226169
 08/07  22:00:00,48.7624600599,0.0,0.0,0.0,15.863942322,22.030085,6.09211908435,0.0,3.20568,2.88643908435
 08/07  23:00:00,49.451843492,0.0,0.0,0.0,15.863942322,22.030085,6.09056417103,0.0,3.20568,2.88488417103
 08/07  24:00:00,48.7475562285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.7419011908,0.0,0.0,0.0,15.863942322,22.030085,6.08864283816,0.0,3.20568,2.88296283816
 08/08  02:00:00,48.7340278969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.716383451,0.0,0.0,0.0,15.863942322,22.030085,6.08859944174,0.0,3.20568,2.88291944174
 08/08  04:00:00,50.0532882098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.8423458072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,98.9571464423,7.43404467154,44.448540914,0.0,15.863942322,22.606085,6.08871875691,0.0,3.20568,2.88303875691
 08/08  07:00:00,100.538528848,7.43404467154,52.2984377422,0.0,15.863942322,22.606085,6.10032427227,0.00921194996296,3.20568,2.88543232231
 08/08  08:00:00,161.555363704,7.72917797915,64.7863833915,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  09:00:00,180.243426791,8.15354750441,83.0141257882,0.0,44.73757,41.8366005,18.9138332322,0.0,16.0284,2.88543323223
 08/08  10:00:00,198.943634886,8.59505982453,98.4374172518,0.0,44.73757,44.63617,26.9280342186,0.0,24.0426,2.88543421864
 08/08  11:00:00,212.521591883,9.2959908021,110.596512169,0.0,44.73757,44.63617,26.9280352407,0.0,24.0426,2.88543524074
 08/08  12:00:00,225.264249057,10.3681553183,122.952946248,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,234.761119737,11.6477343891,133.959680943,0.0,44.73757,41.8366005,18.9138362778,0.0,16.0284,2.88543627782
 08/08  14:00:00,245.623795728,13.1544944734,143.31170226,0.0,44.73757,41.8366005,18.9141006676,0.000263346770352,16.0284,2.88543732084
 08/08  15:00:00,256.289793052,19.2600698507,149.07211432,0.0,44.73757,40.636785,6.10700281597,0.015884450121,3.20568,2.88543836585
 08/08  16:00:00,265.829116575,25.9163710758,151.954548749,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/08  17:00:00,242.810153271,25.7331457592,147.162465305,0.0,44.73757,22.606085,6.09111941114,0.0,3.20568,2.88543941114
 08/08  18:00:00,151.511487407,7.43404467154,74.1817508014,0.0,44.73757,22.606085,8.96549524293,0.0,3.20568,5.75981524293
 08/08  19:00:00,145.504523176,7.43404467154,68.1968123857,0.0,44.73757,22.606085,6.09876902785,0.0,3.20568,2.89308902785
 08/08  20:00:00,118.450378206,7.43404467154,61.5781947926,0.0,15.863942322,22.606085,8.96852910667,0.0,3.20568,5.76284910667
 08/08  21:00:00,53.7252134743,1.47138487663,3.52219904153,0.0,15.863942322,22.030085,6.09703994862,0.0,3.20568,2.89135994862
 08/08  22:00:00,54.3940426361,0.464407826065,5.18847286729,0.0,15.863942322,22.030085,6.09228105314,0.0,3.20568,2.88660105314
 08/08  23:00:00,49.4259424396,0.0,0.0,0.0,15.863942322,22.030085,6.09064988847,0.0,3.20568,2.88496988847
 08/08  24:00:00,48.7101805459,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6933890174,0.0,0.0,0.0,15.863942322,22.030085,6.0886274937,0.0,3.20568,2.8829474937
 08/09  02:00:00,48.6806848289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6719858965,0.0,0.0,0.0,15.863942322,22.030085,6.08858472165,0.0,3.20568,2.88290472165
 08/09  04:00:00,48.9443821048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.9270341976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,100.920570266,7.43404467154,46.8423066355,0.0,15.863942322,22.606085,6.08870444281,0.0,3.20568,2.88302444281
 08/09  07:00:00,108.70465609,7.43404467154,60.4368983191,0.0,15.863942322,22.606085,6.10885692271,0.0176308070708,3.20568,2.88554611563
 08/09  08:00:00,168.243893044,7.67594367253,71.5048599445,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/09  09:00:00,182.14463574,8.14976612983,84.9063915751,0.0,44.73757,41.8366005,18.9139476557,0.0,16.0284,2.8855476557
 08/09  10:00:00,196.069973078,8.67946959061,95.4767365627,0.0,44.73757,44.63617,26.9281492461,0.0,24.0426,2.88554924613
 08/09  11:00:00,211.404166063,9.59878481486,109.176642805,0.0,44.73757,44.63617,26.9281508598,0.0,24.0426,2.88555085983
 08/09  12:00:00,227.083763917,10.8294691644,124.311735689,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,238.749128296,12.1776472967,137.418041447,0.0,44.73757,41.8366005,18.9139524828,0.0,16.0284,2.88555248276
 08/09  14:00:00,251.639854491,14.7449937918,147.737139348,0.0,44.73757,41.8366005,18.9143334184,0.000379309618281,16.0284,2.88555410881
 08/09  15:00:00,261.188743744,22.7635920445,150.467461668,0.0,44.73757,40.636785,6.10708343416,0.0158476988728,3.20568,2.88555573528
 08/09  16:00:00,267.016203268,26.2363359384,152.821786444,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/09  17:00:00,242.322749343,25.2858400339,147.120842611,0.0,44.73757,22.606085,6.09123736101,0.0,3.20568,2.88555736101
 08/09  18:00:00,149.635199483,7.43404467154,72.3024381614,0.0,44.73757,22.606085,6.09580433413,0.0,3.20568,2.89012433413
 08/09  19:00:00,143.326054276,7.43404467154,65.705201064,0.0,44.73757,22.606085,8.97182997662,0.0,3.20568,5.76614997662
 08/09  20:00:00,117.763485367,7.43404467154,60.620543039,0.0,15.863942322,22.606085,8.96906576991,0.0,3.20568,5.76338576991
 08/09  21:00:00,51.165497818,1.2391809636,0.973985357074,0.0,15.863942322,22.030085,6.09747958103,0.0,3.20568,2.89179958103
 08/09  22:00:00,48.7463581937,0.0,0.0,0.0,15.863942322,22.030085,6.09211267184,0.0,3.20568,2.88643267184
 08/09  23:00:00,49.4349798988,0.0,0.0,0.0,15.863942322,22.030085,6.09074431491,0.0,3.20568,2.88506431491
 08/09  24:00:00,48.7191230476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.7026332338,0.0,0.0,0.0,15.863942322,22.030085,6.08862090294,0.0,3.20568,2.88294090294
 08/10  02:00:00,48.6902554433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6809950552,0.0,0.0,0.0,15.863942322,22.030085,6.08857888755,0.0,3.20568,2.88289888755
 08/10  04:00:00,48.9554100601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.9370183799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,102.047245419,7.43404467154,47.9597707708,0.0,15.863942322,22.606085,6.08869806116,0.0,3.20568,2.88301806116
 08/10  07:00:00,108.840634509,7.43404467154,60.5711846864,0.0,15.863942322,22.606085,6.11023868234,0.0191770092347,3.20568,2.88538167311
 08/10  08:00:00,169.155160839,7.69966888845,72.394033936,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  09:00:00,188.172303963,8.2324325761,90.8547069497,0.0,44.73757,41.8366005,18.9137842458,0.0,16.0284,2.88538424577
 08/10  10:00:00,207.579345068,8.79501717696,106.875574679,0.0,44.73757,44.63617,26.9279868639,0.0,24.0426,2.88538686386
 08/10  11:00:00,221.869812683,9.61186280939,119.648969255,0.0,44.73757,44.63617,26.9279895024,0.0,24.0426,2.88538950242
 08/10  12:00:00,231.556134345,10.5700935363,129.07698274,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  13:00:00,237.067143388,11.5424842124,136.42198997,0.0,44.73757,41.8366005,18.9362754393,0.0224832909353,16.0284,2.88539214837
 08/10  14:00:00,244.310599233,13.752263046,141.450234961,0.0,44.73757,41.8366005,18.913794796,0.0,16.0284,2.88539479601
 08/10  15:00:00,248.400430166,17.0423528271,143.435602779,0.0,44.73757,40.636785,6.09107744286,0.0,3.20568,2.88539744286
 08/10  16:00:00,254.401760797,21.0480580617,145.417101481,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,223.041287333,14.1687080082,138.973228136,0.0,44.73757,22.606085,6.09108008783,0.0,3.20568,2.88540008783
 08/10  18:00:00,146.752566739,7.43404467154,69.4360222142,0.0,44.73757,22.606085,6.09589607148,0.0,3.20568,2.89021607148
 08/10  19:00:00,142.140985798,7.43404467154,64.5406706848,0.0,44.73757,22.606085,8.97152831119,0.0,3.20568,5.76584831119
 08/10  20:00:00,117.056574264,7.43404467154,59.8942093495,0.0,15.863942322,22.606085,8.96876315917,0.0,3.20568,5.76308315917
 08/10  21:00:00,48.9461198589,0.0,0.0,0.0,15.863942322,22.030085,6.09731660422,0.0,3.20568,2.89163660422
 08/10  22:00:00,48.7416609141,0.0,0.0,0.0,15.863942322,22.030085,6.09230111374,0.0,3.20568,2.88662111374
 08/10  23:00:00,49.4302092094,0.0,0.0,0.0,15.863942322,22.030085,6.09059419999,0.0,3.20568,2.88491419999
 08/10  24:00:00,48.7196567788,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.7066194757,0.0,0.0,0.0,15.863942322,22.030085,6.08863216904,0.0,3.20568,2.88295216904
 08/11  02:00:00,48.6925078358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6784852771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,50.0511034188,0.0,0.0,0.0,15.863942322,22.030085,6.08859103213,0.0,3.20568,2.88291103213
 08/11  05:00:00,49.8537687862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,101.898222114,7.43404467154,47.3523819182,0.0,15.863942322,22.606085,6.08871113795,0.0,3.20568,2.88303113795
 08/11  07:00:00,109.919255715,7.43404467154,61.6435659172,0.0,15.863942322,22.606085,3.24550452583,0.0198245258341,3.20568,0.02
 08/11  08:00:00,167.198292682,7.58331727399,70.5476887279,0.0,44.73757,41.8366005,18.9139270618,0.0,16.0284,2.88552706179
 08/11  09:00:00,181.97855801,8.01071490658,84.8832989116,0.0,44.73757,41.8366005,18.9139267803,0.0,16.0284,2.88552678033
 08/11  10:00:00,198.428040857,8.5351124258,97.9911226025,0.0,44.73757,44.63617,26.9281303613,0.0,24.0426,2.88553036128
 08/11  11:00:00,213.073823063,9.31716398712,111.139332387,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  12:00:00,226.263102026,10.4955457736,123.831950743,0.0,44.73757,44.63617,26.9281339083,0.0,24.0426,2.88553390829
 08/11  13:00:00,236.157302513,11.9758872408,135.030068059,0.0,44.73757,41.8366005,18.9334808039,0.0195433654991,16.0284,2.88553743841
 08/11  14:00:00,238.309413951,13.2961851078,135.87352307,0.0,44.73757,41.8366005,18.9139409591,0.0,16.0284,2.88554095913
 08/11  15:00:00,227.661150032,14.3359072842,125.417927565,0.0,44.73757,40.636785,3.24458110129,0.0189011012891,3.20568,0.02
 08/11  16:00:00,216.143231534,14.5246899888,113.743941173,0.0,44.73757,40.636785,6.09122447369,0.0,3.20568,2.88554447369
 08/11  17:00:00,188.859230683,12.5920387451,106.432751893,0.0,44.73757,22.606085,6.09122798353,0.0,3.20568,2.88554798353
 08/11  18:00:00,134.006586444,7.43404467154,56.7285712597,0.0,44.73757,22.606085,6.09575904738,0.0,3.20568,2.89007904738
 08/11  19:00:00,137.736378661,7.43404467154,60.4605458755,0.0,44.73757,22.606085,8.97192998619,0.0,3.20568,5.76624998619
 08/11  20:00:00,114.80708095,7.43404467154,57.9779287321,0.0,15.863942322,22.606085,8.96849923068,0.0,3.20568,5.76281923068
 08/11  21:00:00,48.7218543173,0.0,0.0,0.0,15.863942322,22.030085,6.09718576787,0.0,3.20568,2.89150576787
 08/11  22:00:00,48.7260137456,0.0,0.0,0.0,15.863942322,22.030085,6.09216927416,0.0,3.20568,2.88648927416
 08/11  23:00:00,49.4140219073,0.0,0.0,0.0,15.863942322,22.030085,6.09072523806,0.0,3.20568,2.88504523806
 08/11  24:00:00,48.7001213479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.6853004733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6691655456,0.0,0.0,0.0,15.863942322,22.030085,6.08747369509,0.0,3.20568,2.88179369509
 08/12  03:00:00,48.6511741813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.907320958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.8906487125,0.0,0.0,0.0,15.863942322,22.030085,6.0876219843,0.0,3.20568,2.8819419843
 08/12  06:00:00,46.0502740526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2565142961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2808657234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.3079582096,0.0,0.0,0.0,15.863942322,22.030085,6.08872776212,0.0,3.20568,2.88304776212
 08/12  10:00:00,40.3347093494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,56.6198452573,2.38557805675,13.1978713664,0.0,15.863942322,22.030085,6.08868757185,0.0,3.20568,2.88300757185
 08/12  12:00:00,68.739714789,3.8870986147,24.4873388777,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,69.3819708693,4.15375339991,24.8510408328,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,77.9170569515,4.98340991446,32.5531116998,0.0,15.863942322,22.030085,6.0876940477,0.0,3.20568,2.8820140477
 08/12  15:00:00,75.6233183828,4.76015762233,30.4848959034,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,77.7453734719,5.15120364636,32.2182876081,0.0,15.863942322,22.030085,3.22599590024,0.000315900235793,3.20568,0.02
 08/12  17:00:00,74.1659963646,4.8505326947,28.9520252943,0.0,15.863942322,22.030085,6.08817675337,0.000480611326261,3.20568,2.88201614204
 08/12  18:00:00,73.8817738136,5.13045905681,28.4079220985,0.0,15.863942322,22.030085,3.22594017941,0.000260179409926,3.20568,0.02
 08/12  19:00:00,69.7490737628,4.7023914207,24.4207132494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,76.6601290899,4.64569128982,22.8524601423,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,64.8418171974,3.13331772432,12.7331433294,0.0,15.863942322,22.030085,6.10535741798,0.0176591403243,3.20568,2.88201827765
 08/12  22:00:00,56.4433593658,1.59973378457,6.09210992209,0.0,15.863942322,22.030085,3.40652573549,0.180845735494,3.20568,0.02
 08/12  23:00:00,49.4241742469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7382141009,0.0,0.0,0.0,15.863942322,22.030085,6.08765565572,0.0,3.20568,2.88197565572
 08/13  01:00:00,48.732667996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.7265307089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7212600044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9969674161,0.0,0.0,0.0,15.863942322,22.030085,6.08768106226,0.0,3.20568,2.88200106226
 08/13  05:00:00,48.9855310285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,46.083065538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2762148278,0.0,0.0,0.0,15.863942322,22.030085,6.08770624808,0.0,3.20568,2.88202624808
 08/13  08:00:00,40.29354688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,46.848404522,0.467418552832,6.06864815592,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,42.6049508808,1.032650803,1.24220727004,0.0,15.863942322,22.030085,6.0887207155,0.0,3.20568,2.8830407155
 08/13  11:00:00,66.1998038903,3.7178472021,21.4644088642,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,64.2808966787,3.52325331463,20.4246038395,0.0,15.863942322,22.030085,6.08872220721,0.0,3.20568,2.88304220721
 08/13  13:00:00,68.4337472047,4.45550561212,23.6479388276,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,66.9286134566,3.95425177081,22.6431513543,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,72.291560152,5.0524751188,26.9043568351,0.0,15.863942322,22.030085,6.08769061045,0.0,3.20568,2.88201061045
 08/13  16:00:00,71.3544103325,4.51091335041,26.5052888716,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,70.0207724769,5.00879592798,24.6823649334,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,64.8533576196,3.98879891186,20.5523902036,0.0,15.863942322,22.030085,6.08769750399,0.0,3.20568,2.88201750399
 08/13  19:00:00,59.5653481303,3.82970882884,15.1456340393,0.0,15.863942322,22.030085,3.26560680349,0.0399268034868,3.20568,0.02
 08/13  20:00:00,65.6715057735,3.28468223211,13.2529426224,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.9613551146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.7479229981,0.0,0.0,0.0,15.863942322,22.030085,6.08766696754,0.0,3.20568,2.88198696754
 08/13  23:00:00,49.4280575739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7461993643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.7460133341,0.0,0.0,0.0,15.863942322,22.030085,6.08860569474,0.0,3.20568,2.88292569474
 08/14  02:00:00,48.7441603037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.7419427817,0.0,0.0,0.0,15.863942322,22.030085,6.08872953495,0.0,3.20568,2.88304953495
 08/14  04:00:00,49.0283564515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.965808399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,99.2635773457,7.43404467154,45.1944093514,0.0,15.863942322,22.606085,6.08869317888,0.0,3.20568,2.88301317888
 08/14  07:00:00,95.0385980148,7.43414017222,46.8142640829,0.0,15.863942322,22.606085,6.10319724047,0.0119695573179,3.20568,2.88554768315
 08/14  08:00:00,148.809876276,7.82359134086,51.9835960082,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  09:00:00,155.394949886,8.05561458727,58.330091053,0.0,44.73757,41.8366005,18.9139551177,0.0,16.0284,2.88555511774
 08/14  10:00:00,162.471608035,8.19706298932,62.4594073065,0.0,44.73757,44.63617,26.9281625722,0.0,24.0426,2.88556257221
 08/14  11:00:00,169.828152646,8.51330246537,68.794624715,0.0,44.73757,44.63617,26.9281700332,0.0,24.0426,2.88557003317
 08/14  12:00:00,176.454179113,8.85327654782,75.7723062289,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  13:00:00,179.246021938,9.08493912881,81.1259578335,0.0,44.73757,41.8366005,18.9355955164,0.0216180238132,16.0284,2.88557749258
 08/14  14:00:00,188.616106391,9.6497257933,89.9220865354,0.0,44.73757,41.8366005,18.913984947,0.0,16.0284,2.88558494695
 08/14  15:00:00,193.79152747,9.95896643601,95.9762063613,0.0,44.73757,40.636785,6.1071955758,0.0159231810552,3.20568,2.88559239475
 08/14  16:00:00,202.516108922,10.3847457428,104.262789604,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/14  17:00:00,173.28775254,9.39300002525,94.067887557,0.0,44.73757,22.606085,6.09127983531,0.0,3.20568,2.88559983531
 08/14  18:00:00,130.709270889,7.43404467154,53.4847630783,0.0,44.73757,22.606085,6.1150053627,0.019139784447,3.20568,2.89018557826
 08/14  19:00:00,128.316772905,7.43404467154,50.7996231193,0.0,44.73757,22.606085,8.97198871194,0.0,3.20568,5.76630871194
 08/14  20:00:00,105.09461606,7.43404467154,48.0210161708,0.0,15.863942322,22.606085,8.96924195571,0.0,3.20568,5.76356195571
 08/14  21:00:00,48.9036014731,0.0,0.0,0.0,15.863942322,22.030085,6.09728177324,0.0,3.20568,2.89160177324
 08/14  22:00:00,48.7023779699,0.0,0.0,0.0,15.863942322,22.030085,6.09220093324,0.0,3.20568,2.88652093324
 08/14  23:00:00,49.3923800561,0.0,0.0,0.0,15.863942322,22.030085,6.09057177883,0.0,3.20568,2.88489177883
 08/14  24:00:00,48.6910741419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.687882129,0.0,0.0,0.0,15.863942322,22.030085,6.08871125028,0.0,3.20568,2.88303125028
 08/15  02:00:00,48.6847230595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6810577176,0.0,0.0,0.0,15.863942322,22.030085,6.08867497869,0.0,3.20568,2.88299497869
 08/15  04:00:00,50.0990013653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  05:00:00,49.8786965606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,101.177032094,7.43404467154,46.6479781854,0.0,15.863942322,22.606085,6.08837633452,0.0,3.20568,2.88269633452
 08/15  07:00:00,97.8443215327,7.43404467154,49.6082971923,0.0,15.863942322,22.606085,6.10393211712,0.0127539684285,3.20568,2.88549814869
 08/15  08:00:00,148.139058765,7.48716119667,51.6379379753,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  09:00:00,155.73671689,7.70993246221,59.0068106634,0.0,44.73757,41.8366005,18.9139073006,0.0,16.0284,2.88550730063
 08/15  10:00:00,164.284281065,7.90448492696,64.553883847,0.0,44.73757,44.63617,26.928116456,0.0,24.0426,2.88551645595
 08/15  11:00:00,176.202481891,8.32058510631,75.3404850708,0.0,44.73757,44.63617,26.9281256095,0.0,24.0426,2.88552560953
 08/15  12:00:00,190.171812121,8.94901921002,89.3605824173,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,202.864997963,9.71944880568,104.062872425,0.0,44.73757,41.8366005,18.933488074,0.0195533170859,16.0284,2.88553475694
 08/15  14:00:00,212.487727574,10.4385978349,112.956334867,0.0,44.73757,41.8366005,18.9139438963,0.0,16.0284,2.88554389626
 08/15  15:00:00,216.560685645,11.3880656585,117.278239444,0.0,44.73757,40.636785,6.09123302665,0.0,3.20568,2.88555302665
 08/15  16:00:00,216.652917657,11.4816992193,117.274602578,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/15  17:00:00,189.252217506,10.5206659309,108.8710534,0.0,44.73757,22.606085,6.09124214776,0.0,3.20568,2.88556214776
 08/15  18:00:00,136.492434348,7.43404467154,59.2240789934,0.0,44.73757,22.606085,6.09556350626,0.0,3.20568,2.88988350626
 08/15  19:00:00,134.91115815,7.43404467154,57.669304232,0.0,44.73757,22.606085,8.97193490672,0.0,3.20568,5.76625490672
 08/15  20:00:00,111.726448545,7.43404467154,54.9045966181,0.0,15.863942322,22.606085,8.96919214513,0.0,3.20568,5.76351214513
 08/15  21:00:00,48.7187428218,0.0,0.0,0.0,15.863942322,22.030085,6.09754180601,0.0,3.20568,2.89186180601
 08/15  22:00:00,48.7262016372,0.0,0.0,0.0,15.863942322,22.030085,6.09217584027,0.0,3.20568,2.88649584027
 08/15  23:00:00,49.4109429674,0.0,0.0,0.0,15.863942322,22.030085,6.0908101066,0.0,3.20568,2.8851301066
 08/15  24:00:00,48.7027851859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6912306504,0.0,0.0,0.0,15.863942322,22.030085,6.08868634819,0.0,3.20568,2.88300634819
 08/16  02:00:00,48.6821641376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6748337074,0.0,0.0,0.0,15.863942322,22.030085,6.08865166777,0.0,3.20568,2.88297166777
 08/16  04:00:00,48.951115907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.932222992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,99.5740728112,7.43404467154,45.4957105595,0.0,15.863942322,22.606085,6.08872612607,0.0,3.20568,2.88304612607
 08/16  07:00:00,103.266481826,7.43404467154,55.0102015993,0.0,15.863942322,22.606085,6.10924547128,0.0180851261449,3.20568,2.88548034513
 08/16  08:00:00,160.142803567,7.66794670052,63.424942035,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  09:00:00,172.957661224,8.05349113832,75.834414719,0.0,44.73757,41.8366005,18.9138913143,0.0,16.0284,2.88549131426
 08/16  10:00:00,188.209715886,8.53723079752,87.7827518742,0.0,44.73757,44.63617,26.9281022829,0.0,24.0426,2.88550228295
