Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  11:00:00,202.804853807,9.26953269374,100.929261929,0.0,44.73757,44.63617,26.9281132471,0.0,24.0426,2.88551324711
 08/16  12:00:00,217.249781764,10.0670444081,115.260886795,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  13:00:00,231.11581193,11.1472606784,130.83216548,0.0,44.73757,41.8366005,18.9343096648,0.0203854620724,16.0284,2.88552420277
 08/16  14:00:00,241.186082227,12.3325252592,139.713480448,0.0,44.73757,41.8366005,18.9139351482,0.0,16.0284,2.88553514822
 08/16  15:00:00,240.856695447,13.1327535766,139.786499856,0.0,44.73757,40.636785,6.10762292734,0.0163968446392,3.20568,2.8855460827
 08/16  16:00:00,242.042689931,13.749271643,140.358541831,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/16  17:00:00,212.436016555,12.0564514735,130.486587138,0.0,44.73757,22.606085,6.09123700591,0.0,3.20568,2.88555700591
 08/16  18:00:00,144.258906145,7.43404467154,66.9465704406,0.0,44.73757,22.606085,6.09556411415,0.0,3.20568,2.88988411415
 08/16  19:00:00,141.074084107,7.43404467154,63.4841264124,0.0,44.73757,22.606085,8.97194737311,0.0,3.20568,5.76626737311
 08/16  20:00:00,115.764421772,7.43404467154,58.6524635829,0.0,15.863942322,22.606085,8.96920986923,0.0,3.20568,5.76352986923
 08/16  21:00:00,48.9377467773,0.0,0.0,0.0,15.863942322,22.030085,6.097553657,0.0,3.20568,2.891873657
 08/16  22:00:00,48.7303308273,0.0,0.0,0.0,15.863942322,22.030085,6.0921848058,0.0,3.20568,2.8865048058
 08/16  23:00:00,49.417964583,0.0,0.0,0.0,15.863942322,22.030085,6.09010385146,0.0,3.20568,2.88442385146
 08/16  24:00:00,48.7064323206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.6936168006,0.0,0.0,0.0,15.863942322,22.030085,6.08869595236,0.0,3.20568,2.88301595236
 08/17  02:00:00,48.6849727453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6795307186,0.0,0.0,0.0,15.863942322,22.030085,6.08866297086,0.0,3.20568,2.88298297086
 08/17  04:00:00,48.9602106909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.9419180502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,101.917954185,7.43404467154,47.8259309309,0.0,15.863942322,22.606085,6.09550583696,0.00676664560823,3.20568,2.88305919136
 08/17  07:00:00,106.969742065,7.43404467154,58.702260442,0.0,15.863942322,22.606085,6.11171789906,0.0205402778542,3.20568,2.8854976212
 08/17  08:00:00,165.212660006,7.64645087125,68.5056333686,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,181.453513892,8.12938428461,84.239807674,0.0,44.73757,41.8366005,18.9139105293,0.0,16.0284,2.88551052932
 08/17  10:00:00,198.874483946,8.68524196954,98.2815171728,0.0,44.73757,44.63617,26.9281234308,0.0,24.0426,2.88552343082
 08/17  11:00:00,210.960812414,9.34208798647,109.002703121,0.0,44.73757,44.63617,26.9281363239,0.0,24.0426,2.88553632391
 08/17  12:00:00,220.862742852,10.2333401306,118.707644826,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  13:00:00,227.24579738,11.1413643563,126.980499415,0.0,44.73757,41.8366005,18.9357144186,0.0217652129791,16.0284,2.88554920562
 08/17  14:00:00,233.276313302,11.9990340786,132.148875145,0.0,44.73757,41.8366005,18.9139620747,0.0,16.0284,2.88556207465
 08/17  15:00:00,233.453099636,12.9366493787,132.583655841,0.0,44.73757,40.636785,6.10743923,0.0161842995359,3.20568,2.88557493046
 08/17  16:00:00,234.9360812,13.6153383448,133.383134027,0.0,44.73757,40.636785,3.22624422304,0.000564223044816,3.20568,0.02
 08/17  17:00:00,205.434900986,12.0291680555,123.508372728,0.0,44.73757,22.606085,6.09126777282,0.0,3.20568,2.88558777282
 08/17  18:00:00,140.470370618,7.43404467154,63.1563718536,0.0,44.73757,22.606085,6.09560069481,0.0,3.20568,2.88992069481
 08/17  19:00:00,137.146253735,7.43404467154,59.5630683457,0.0,44.73757,22.606085,8.97203350149,0.0,3.20568,5.76635350149
 08/17  20:00:00,112.901361049,7.43404467154,55.7965970589,0.0,15.863942322,22.606085,8.96930204135,0.0,3.20568,5.76362204135
 08/17  21:00:00,48.9371400488,0.0,0.0,0.0,15.863942322,22.030085,6.09731972046,0.0,3.20568,2.89163972046
 08/17  22:00:00,48.7344516069,0.0,0.0,0.0,15.863942322,22.030085,6.09223123829,0.0,3.20568,2.88655123829
 08/17  23:00:00,49.4315433431,0.0,0.0,0.0,15.863942322,22.030085,6.09060317007,0.0,3.20568,2.88492317007
 08/17  24:00:00,48.7213578646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.7115654088,0.0,0.0,0.0,15.863942322,22.030085,6.08874291283,0.0,3.20568,2.88306291283
 08/18  02:00:00,48.7049175994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  03:00:00,48.7002071976,0.0,0.0,0.0,15.863942322,22.030085,6.08871173363,0.0,3.20568,2.88303173363
 08/18  04:00:00,50.1280573372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.9216615445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,105.208000542,7.43404467154,50.6304046943,0.0,15.863942322,22.606085,6.09823455016,0.00949867719151,3.20568,2.88305587297
 08/18  07:00:00,110.814029018,7.43404467154,62.5319026666,0.0,15.863942322,22.606085,6.13752021663,0.046287370902,3.20568,2.88555284573
 08/18  08:00:00,173.345149363,7.93864323717,76.3365654461,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,191.861483208,8.45511464268,94.3133379587,0.0,44.73757,41.8366005,18.9139678013,0.0,16.0284,2.88556780134
 08/18  10:00:00,212.709209918,9.08492685455,111.708078243,0.0,44.73757,44.63617,26.9281827469,0.0,24.0426,2.88558274691
 08/18  11:00:00,230.816940161,10.0291706007,128.159188826,0.0,44.73757,44.63617,26.9281976813,0.0,24.0426,2.88559768129
 08/18  12:00:00,244.97325061,11.0988376628,141.934195071,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,255.233224995,14.7564309115,151.327702744,0.0,44.73757,41.8366005,18.9140126018,0.0,16.0284,2.88561260179
 08/18  14:00:00,249.599014368,15.1039518561,145.363954584,0.0,44.73757,41.8366005,18.9140275073,0.0,16.0284,2.88562750727
 08/18  15:00:00,227.923677906,12.4127148151,127.618866771,0.0,44.73757,40.636785,6.1125061882,0.0211837909809,3.20568,2.88564239721
 08/18  16:00:00,205.788334925,11.4747119765,106.460195034,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/18  17:00:00,167.182145876,9.81545294972,87.5640511078,0.0,44.73757,22.606085,6.09133727143,0.0,3.20568,2.88565727143
 08/18  18:00:00,125.05241799,7.43404467154,47.8178718302,0.0,44.73757,22.606085,6.10284010648,0.00746093050616,3.20568,2.88969917598
 08/18  19:00:00,125.32068815,7.43404467154,46.6620428292,0.0,44.73757,22.606085,8.9721978448,0.0,3.20568,5.7665178448
 08/18  20:00:00,102.876377777,7.43404467154,46.0650289814,0.0,15.863942322,22.606085,8.96887845557,0.0,3.20568,5.76319845557
 08/18  21:00:00,48.678379423,0.0,0.0,0.0,15.863942322,22.030085,6.09740766332,0.0,3.20568,2.89172766332
 08/18  22:00:00,48.692933947,0.0,0.0,0.0,15.863942322,22.030085,6.09231753949,0.0,3.20568,2.88663753949
 08/18  23:00:00,49.3828831094,0.0,0.0,0.0,15.863942322,22.030085,6.09068968416,0.0,3.20568,2.88500968416
 08/18  24:00:00,48.677142878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6684202428,0.0,0.0,0.0,15.863942322,22.030085,6.08763919293,0.0,3.20568,2.88195919293
 08/19  02:00:00,48.660376756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.6532317136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9244301859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9016247267,0.0,0.0,0.0,15.863942322,22.030085,6.087673081,0.0,3.20568,2.881993081
 08/19  06:00:00,46.0413083603,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.2263559717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2261682409,0.0,0.0,0.0,15.863942322,22.030085,6.08770706926,0.0,3.20568,2.88202706926
 08/19  09:00:00,40.2262868411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.2266241875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9215354065,0.0,0.0,0.0,15.863942322,22.030085,6.08872514326,0.0,3.20568,2.88304514326
 08/19  12:00:00,40.2421662285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,51.6818930849,0.795338046861,10.6347895427,0.0,15.863942322,22.030085,6.08771202049,0.0,3.20568,2.88203202049
 08/19  14:00:00,56.6204764174,1.26146268086,15.1007594941,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,56.3370041099,1.85365148239,14.221336194,0.0,15.863942322,22.030085,3.41721730403,0.191537304031,3.20568,0.02
 08/19  16:00:00,56.5490391919,2.37985420318,13.9035640947,0.0,15.863942322,22.030085,3.39469262542,0.169012625422,3.20568,0.02
 08/19  17:00:00,52.5400115841,1.56780959457,10.7107149402,0.0,15.863942322,22.030085,6.26744204281,0.179740231519,3.20568,2.88202181129
 08/19  18:00:00,47.5227993993,1.39320362397,5.87690907966,0.0,15.863942322,22.030085,3.34562546521,0.119945465215,3.20568,0.02
 08/19  19:00:00,41.9541556699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,49.074002881,0.0,0.0,0.0,15.863942322,22.030085,6.08762438539,0.0,3.20568,2.88194438539
 08/19  21:00:00,48.8978821875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.6565829667,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.3294801607,0.0,0.0,0.0,15.863942322,22.030085,6.08765861091,0.0,3.20568,2.88197861091
 08/19  24:00:00,48.6373399859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.6273977077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.6161216775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.6034508127,0.0,0.0,0.0,15.863942322,22.030085,6.08769445922,0.0,3.20568,2.88201445922
 08/20  04:00:00,48.8566016083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.8314980567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,47.4025518135,0.0,0.0,0.0,15.863942322,22.030085,6.08761915725,0.0,3.20568,2.88193915725
 08/20  07:00:00,40.1781231213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1919234942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.2182887931,0.0,0.0,0.0,15.863942322,22.030085,6.08871014852,0.0,3.20568,2.88303014852
 08/20  10:00:00,40.2423949286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,40.9504318118,0.0,0.0,0.0,15.863942322,22.030085,6.0886830527,0.0,3.20568,2.8830030527
 08/20  12:00:00,40.2723573179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,49.794941643,0.704816153733,8.79655714108,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,53.3472682477,1.01528646647,12.027918416,0.0,15.863942322,22.030085,6.08769984742,0.0,3.20568,2.88201984742
 08/20  15:00:00,60.4835504264,1.84140948758,18.3317973506,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,66.3139214335,4.24358066172,21.7534415297,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,63.9171334991,3.47403314977,20.133079519,0.0,15.863942322,22.030085,6.08771377408,0.0,3.20568,2.88203377408
 08/20  18:00:00,60.1524604514,3.30141069985,16.5583185235,0.0,15.863942322,22.030085,3.25334602278,0.0276660227753,3.20568,0.02
 08/20  19:00:00,52.8631355598,1.81644507,9.06365495012,0.0,15.863942322,22.030085,3.32111807852,0.095438078519,3.20568,0.02
 08/20  20:00:00,50.1271733473,0.105137889384,0.957914841586,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.8843972899,0.0,0.0,0.0,15.863942322,22.030085,6.08763818575,0.0,3.20568,2.88195818575
 08/20  22:00:00,48.6657404348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.333432271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.6379303382,0.0,0.0,0.0,15.863942322,22.030085,6.08767430836,0.0,3.20568,2.88199430836
 08/21  01:00:00,48.6253249742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.6161347749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.6085969281,0.0,0.0,0.0,15.863942322,22.030085,6.08874998503,0.0,3.20568,2.88306998503
 08/21  04:00:00,48.8685086544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.8501749693,0.0,0.0,0.0,15.863942322,22.030085,6.08872511403,0.0,3.20568,2.88304511403
 08/21  06:00:00,84.2143542806,7.43404467154,28.8290829467,0.0,15.863942322,22.606085,3.24801708672,0.0223370867194,3.20568,0.02
 08/21  07:00:00,78.1266096713,7.43404467154,29.978975017,0.0,15.863942322,22.606085,6.09136218624,0.0,3.20568,2.88568218624
 08/21  08:00:00,133.549211873,7.43459127085,37.1424535432,0.0,44.73757,41.8366005,18.9138140764,0.0,16.0284,2.88541407635
 08/21  09:00:00,145.34014821,7.50817744673,48.8056930082,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  10:00:00,163.326663262,7.8509228681,63.6177340919,0.0,44.73757,44.63617,26.9280363743,0.0,24.0426,2.88543637433
 08/21  11:00:00,174.953388514,8.25401603355,74.1225128662,0.0,44.73757,44.63617,26.9280586805,0.0,24.0426,2.8854586805
 08/21  12:00:00,185.192512661,8.95476013843,84.3526014812,0.0,44.73757,44.63617,26.9280809764,0.0,24.0426,2.88548097637
 08/21  13:00:00,191.505310654,9.66473474915,92.7472470318,0.0,44.73757,41.8366005,16.0691479006,0.0207479006189,16.0284,0.02
 08/21  14:00:00,197.384278011,10.2721829147,98.0160288533,0.0,44.73757,41.8366005,18.9139032539,0.0,16.0284,2.88550325393
 08/21  15:00:00,198.982665994,10.8065392316,100.280703318,0.0,44.73757,40.636785,6.10755464375,0.0163491340188,3.20568,2.88552550973
 08/21  16:00:00,202.520159853,11.2963560154,103.328653276,0.0,44.73757,40.636785,6.09122774229,0.0,3.20568,2.88554774229
 08/21  17:00:00,173.181891187,10.1407340492,93.2605505272,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/21  18:00:00,128.109715601,7.43404467154,50.8889347704,0.0,44.73757,22.606085,8.96609752096,0.0,3.20568,5.76041752096
 08/21  19:00:00,127.010275904,7.43404467154,48.0740745257,0.0,44.73757,22.606085,8.97190117747,0.0,3.20568,5.76622117747
 08/21  20:00:00,101.584922064,7.43404467154,44.525978037,0.0,15.863942322,22.606085,6.09724248357,0.0,3.20568,2.89156248357
 08/21  21:00:00,48.8838052289,0.0,0.0,0.0,15.863942322,22.030085,8.96878442942,0.0,3.20568,5.76310442942
 08/21  22:00:00,48.6818158623,0.0,0.0,0.0,15.863942322,22.030085,6.09219823635,0.0,3.20568,2.88651823635
 08/21  23:00:00,49.3726748005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  24:00:00,48.6597990508,0.0,0.0,0.0,15.863942322,22.030085,6.08867007632,0.0,3.20568,2.88299007632
 08/22  01:00:00,48.647338895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.6375080503,0.0,0.0,0.0,15.863942322,22.030085,6.08864840512,0.0,3.20568,2.88296840512
 08/22  03:00:00,48.6295180975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.9651649557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.769996784,0.0,0.0,0.0,15.863942322,22.030085,6.08862599261,0.0,3.20568,2.88294599261
 08/22  06:00:00,93.2452557793,7.43404467154,37.3722829556,0.0,15.863942322,22.606085,3.23778435611,0.0121043561058,3.20568,0.02
 08/22  07:00:00,88.2350954534,7.43404467154,40.0351739397,0.0,15.863942322,22.606085,6.09130323292,0.0,3.20568,2.88562323292
 08/22  08:00:00,144.231698143,7.43662263716,47.78231292,0.0,44.73757,41.8366005,18.9140481785,0.0,16.0284,2.88564817853
 08/22  09:00:00,154.854936943,7.52484054099,58.2881913603,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,171.553849118,7.93513263008,71.7499281307,0.0,44.73757,44.63617,26.9282730334,0.0,24.0426,2.8856730334
 08/22  11:00:00,184.09175012,8.5892827232,82.9140558197,0.0,44.73757,44.63617,26.9280073688,0.0,24.0426,2.88540736875
 08/22  12:00:00,191.984629391,9.49118193062,90.5908099001,0.0,44.73757,44.63617,26.9280323588,0.0,24.0426,2.88543235882
 08/22  13:00:00,196.723997644,10.6538599066,96.954431166,0.0,44.73757,41.8366005,18.9340735099,0.0202161374834,16.0284,2.88545737244
 08/22  14:00:00,206.099459601,11.8775116606,105.099948938,0.0,44.73757,41.8366005,16.0493679005,0.00096790049026,16.0284,0.02
 08/22  15:00:00,211.794077009,12.9777135196,110.891727915,0.0,44.73757,40.636785,6.10940685875,0.0182444781416,3.20568,2.88548238061
 08/22  16:00:00,218.060058365,13.6900390165,116.442369278,0.0,44.73757,40.636785,6.09398651881,0.00279914806956,3.20568,2.88550737074
 08/22  17:00:00,193.038549195,12.2122719282,110.978457293,0.0,44.73757,22.606085,6.09231025847,0.00109792105658,3.20568,2.88553233741
 08/22  18:00:00,134.458354182,7.43404467154,57.2034181869,0.0,44.73757,22.606085,6.09598231276,0.0,3.20568,2.89030231276
 08/22  19:00:00,134.45245711,7.43404467154,55.7752134495,0.0,44.73757,22.606085,8.97151630753,0.0,3.20568,5.76583630753
 08/22  20:00:00,108.986122445,7.43404467154,52.1707887478,0.0,15.863942322,22.606085,6.09751857941,0.0,3.20568,2.89183857941
 08/22  21:00:00,48.7029088759,0.0,0.0,0.0,15.863942322,22.030085,8.9690346881,0.0,3.20568,5.7633546881
 08/22  22:00:00,48.698984336,0.0,0.0,0.0,15.863942322,22.030085,6.09213320091,0.0,3.20568,2.88645320091
 08/22  23:00:00,49.3984176213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  24:00:00,48.6866246867,0.0,0.0,0.0,15.863942322,22.030085,6.08862043232,0.0,3.20568,2.88294043232
 08/23  01:00:00,48.6782782873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  02:00:00,48.6672282027,0.0,0.0,0.0,15.863942322,22.030085,6.08876374105,0.0,3.20568,2.88308374105
 08/23  03:00:00,48.6527809013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  04:00:00,48.9151348747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8904510329,0.0,0.0,0.0,15.863942322,22.030085,6.08874373483,0.0,3.20568,2.88306373483
 08/23  06:00:00,91.9085477887,7.43404467154,36.4689398344,0.0,15.863942322,22.606085,3.2362494534,0.0105694534045,3.20568,0.02
 08/23  07:00:00,86.8267027545,7.43404467154,38.629514443,0.0,15.863942322,22.606085,6.09129805351,0.0,3.20568,2.88561805351
 08/23  08:00:00,143.708368882,7.49904548792,47.1980044068,0.0,44.73757,41.8366005,18.9140461045,0.0,16.0284,2.88564610449
 08/23  09:00:00,157.656430815,7.70381585125,60.9023651531,0.0,44.73757,41.8366005,18.9140739287,0.0,16.0284,2.88567392865
 08/23  10:00:00,176.244623798,8.12612077388,76.2349024388,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,192.261950421,8.84599213656,90.8106065775,0.0,44.73757,44.63617,26.9277859848,0.0,24.0426,2.88518598478
 08/23  12:00:00,205.172725165,9.8597037704,103.396753069,0.0,44.73757,44.63617,26.9280386322,0.0,24.0426,2.8854386322
 08/23  13:00:00,216.911404471,11.1858700722,116.59794667,0.0,44.73757,41.8366005,18.9343369848,0.0204704775183,16.0284,2.88546650724
 08/23  14:00:00,226.719567988,12.5735205018,125.015520498,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/23  15:00:00,228.168379619,13.6791192569,126.56236894,0.0,44.73757,40.636785,6.10770848238,0.0165341088546,3.20568,2.88549437353
 08/23  16:00:00,230.108740453,14.3184771889,127.866603416,0.0,44.73757,40.636785,6.0912022184,0.0,3.20568,2.8855222184
 08/23  17:00:00,202.151815281,12.6608159781,119.611029718,0.0,44.73757,22.606085,6.0912300364,0.0,3.20568,2.8855500364
 08/23  18:00:00,136.407345742,7.43404467154,59.14722807,0.0,44.73757,22.606085,6.09577928397,0.0,3.20568,2.89009928397
 08/23  19:00:00,134.608611849,7.43404467154,55.6476797807,0.0,44.73757,22.606085,8.97175556756,0.0,3.20568,5.76607556756
 08/23  20:00:00,108.047330081,7.43404467154,50.9646171136,0.0,15.863942322,22.606085,6.09724910105,0.0,3.20568,2.89156910105
 08/23  21:00:00,48.9131300939,0.0,0.0,0.0,15.863942322,22.030085,8.96935535901,0.0,3.20568,5.76367535901
 08/23  22:00:00,48.710069636,0.0,0.0,0.0,15.863942322,22.030085,6.09212323363,0.0,3.20568,2.88644323363
 08/23  23:00:00,49.4064277161,0.0,0.0,0.0,15.863942322,22.030085,6.09060938826,0.0,3.20568,2.88492938826
 08/23  24:00:00,48.6939831496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.6831589683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6772662276,0.0,0.0,0.0,15.863942322,22.030085,6.08876948458,0.0,3.20568,2.88308948458
 08/24  03:00:00,48.674721905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9580574619,0.0,0.0,0.0,15.863942322,22.030085,6.08875210829,0.0,3.20568,2.88307210829
 08/24  05:00:00,48.9371546226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,102.53330495,7.43404467154,47.0259507752,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/24  07:00:00,101.828184123,7.43404467154,53.5788642967,0.0,15.863942322,22.606085,6.10556254274,0.0142104406651,3.20568,2.88567210208
 08/24  08:00:00,153.676599803,7.46472429589,57.1799776248,0.0,44.73757,41.8366005,18.9140975223,0.0,16.0284,2.88569752233
 08/24  09:00:00,163.905409803,7.71931915632,67.1478630837,0.0,44.73757,41.8366005,18.9138371704,0.0,16.0284,2.88543717043
 08/24  10:00:00,175.250568534,7.95432251924,75.4519697871,0.0,44.73757,44.63617,26.9280681724,0.0,24.0426,2.88546817241
 08/24  11:00:00,182.926280855,8.31119547592,82.0720724813,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,186.37330493,8.69288608695,85.8333310645,0.0,44.73757,44.63617,26.9280991019,0.0,24.0426,2.88549910186
 08/24  13:00:00,188.695112704,9.24054563196,90.4080213242,0.0,44.73757,41.8366005,18.9356405849,0.021710604828,16.0284,2.8855299801
 08/24  14:00:00,190.501773677,9.58190167962,91.8757324419,0.0,44.73757,41.8366005,18.9139608164,0.0,16.0284,2.88556081644
 08/24  15:00:00,188.548227545,9.85327917423,90.8535195522,0.0,44.73757,40.636785,3.24285591855,0.0171759185465,3.20568,0.02
 08/24  16:00:00,186.187910365,9.80422318184,88.5448405468,0.0,44.73757,40.636785,6.09127161493,0.0,3.20568,2.88559161493
 08/24  17:00:00,157.461669618,8.78585983795,78.869025396,0.0,44.73757,22.606085,6.09130237738,0.0,3.20568,2.88562237738
 08/24  18:00:00,127.804382324,7.43404467154,50.5783981133,0.0,44.73757,22.606085,6.10411228306,0.00848021931524,3.20568,2.88995206374
 08/24  19:00:00,130.488327081,7.43404467154,51.547637169,0.0,44.73757,22.606085,8.97250778257,0.0,3.20568,5.76682778257
 08/24  20:00:00,108.040739468,7.43404467154,50.9657944182,0.0,15.863942322,22.606085,8.96908439874,0.0,3.20568,5.76340439874
 08/24  21:00:00,48.904314431,0.0,0.0,0.0,15.863942322,22.030085,6.09722199983,0.0,3.20568,2.89154199983
 08/24  22:00:00,48.7008844411,0.0,0.0,0.0,15.863942322,22.030085,6.09216678807,0.0,3.20568,2.88648678807
 08/24  23:00:00,49.3865892799,0.0,0.0,0.0,15.863942322,22.030085,6.09073071977,0.0,3.20568,2.88505071977
 08/24  24:00:00,48.685070802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6797171602,0.0,0.0,0.0,15.863942322,22.030085,6.08866647188,0.0,3.20568,2.88298647188
 08/25  02:00:00,48.6697161819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6546554467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,50.0019145786,0.0,0.0,0.0,15.863942322,22.030085,6.08865196659,0.0,3.20568,2.88297196659
 08/25  05:00:00,49.7995755909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,97.9573231126,7.43404467154,42.0440529523,0.0,15.863942322,22.606085,6.0886374511,0.0,3.20568,2.8829574511
 08/25  07:00:00,96.4394313679,7.43404467154,48.2093907858,0.0,15.863942322,22.606085,3.23133535584,0.00565535583625,3.20568,0.02
 08/25  08:00:00,151.091670431,7.43783359861,54.6254850521,0.0,44.73757,41.8366005,18.9140659449,0.0,16.0284,2.88566594486
 08/25  09:00:00,161.9398567,7.59109833427,65.3006704031,0.0,44.73757,41.8366005,18.9139504168,0.0,16.0284,2.88555041685
 08/25  10:00:00,180.429145019,8.08993079938,80.4727140313,0.0,44.73757,44.63617,26.92818447,0.0,24.0426,2.88558446998
 08/25  11:00:00,193.973805315,8.67609895912,92.7192657649,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,203.757534698,9.31733226341,102.547722632,0.0,44.73757,44.63617,26.9282184406,0.0,24.0426,2.88561844064
 08/25  13:00:00,211.559774867,10.1359121193,112.320177033,0.0,44.73757,41.8366005,18.9344911154,0.0204387617215,16.0284,2.88565235364
 08/25  14:00:00,216.130019976,10.7686165851,116.267408512,0.0,44.73757,41.8366005,18.9140862198,0.0,16.0284,2.88568621981
 08/25  15:00:00,211.062065842,11.0796504154,112.111309962,0.0,44.73757,40.636785,6.10982593885,0.0187175150048,3.20568,2.88542842385
 08/25  16:00:00,202.761098201,10.7304770789,104.182514482,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/25  17:00:00,169.457365014,9.25895353047,90.38863647,0.0,44.73757,22.606085,6.0911423968,0.0,3.20568,2.8854623968
 08/25  18:00:00,131.20330981,7.43404467154,53.9516836477,0.0,44.73757,22.606085,6.10514270453,0.00907743176797,3.20568,2.89038527277
 08/25  19:00:00,133.789135259,7.43404467154,55.1132615918,0.0,44.73757,22.606085,8.97205006143,0.0,3.20568,5.76637006143
 08/25  20:00:00,110.841989613,7.43404467154,54.0195729185,0.0,15.863942322,22.606085,8.96937877908,0.0,3.20568,5.76369877908
 08/25  21:00:00,48.7138622956,0.0,0.0,0.0,15.863942322,22.030085,6.09767658855,0.0,3.20568,2.89199658855
 08/25  22:00:00,48.7145873963,0.0,0.0,0.0,15.863942322,22.030085,6.09227110238,0.0,3.20568,2.88659110238
 08/25  23:00:00,49.3954064553,0.0,0.0,0.0,15.863942322,22.030085,6.09064740635,0.0,3.20568,2.88496740635
 08/25  24:00:00,48.6883083743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.6757767542,0.0,0.0,0.0,15.863942322,22.030085,6.08769789677,0.0,3.20568,2.88201789677
 08/26  02:00:00,48.6662718746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6598013033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.934439035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.9137055214,0.0,0.0,0.0,15.863942322,22.030085,6.08763557733,0.0,3.20568,2.88195557733
 08/26  06:00:00,47.4843877344,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2426848689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.2495590958,0.0,0.0,0.0,15.863942322,22.030085,6.08768532822,0.0,3.20568,2.88200532822
 08/26  09:00:00,40.258557661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.2677580445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9710841871,0.0,0.0,0.0,15.863942322,22.030085,6.08873068178,0.0,3.20568,2.88305068178
 08/26  12:00:00,44.303681543,0.234938717911,3.76797905708,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,58.4999703913,1.16783946419,17.0132400673,0.0,15.863942322,22.030085,6.08771745474,0.0,3.20568,2.88203745474
 08/26  14:00:00,63.9479150432,2.62083927587,21.0139352018,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,61.9412055602,2.94264631139,18.7076300083,0.0,15.863942322,22.030085,3.29442562296,0.0687456229588,3.20568,0.02
 08/26  16:00:00,64.5094270096,4.10196559424,20.1394303335,0.0,15.863942322,22.030085,3.36718530657,0.141505306569,3.20568,0.02
 08/26  17:00:00,60.0526912603,3.04666784401,16.7439995501,0.0,15.863942322,22.030085,6.40385899861,0.316128882023,3.20568,2.88205011659
 08/26  18:00:00,58.0725741762,3.02497600505,14.779922917,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,56.2752768989,2.08554729342,12.1971950244,0.0,15.863942322,22.030085,3.40154197723,0.175861977229,3.20568,0.02
 08/26  20:00:00,50.7978281621,0.515463405706,1.16189434479,0.0,15.863942322,22.030085,6.08772402311,0.0,3.20568,2.88204402311
 08/26  21:00:00,48.9511771736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.7369990045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3680867898,0.0,0.0,0.0,15.863942322,22.030085,6.08771771064,0.0,3.20568,2.88203771064
 08/26  24:00:00,48.6744971876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.6613328995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.6529553526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6487205576,0.0,0.0,0.0,15.863942322,22.030085,6.08765811319,0.0,3.20568,2.88197811319
 08/27  04:00:00,48.925168082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9058575524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,47.476366445,0.0,0.0,0.0,15.863942322,22.030085,6.08771046599,0.0,3.20568,2.88203046599
 08/27  07:00:00,40.2422941989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2625514094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.2931274728,0.0,0.0,0.0,15.863942322,22.030085,6.08866661038,0.0,3.20568,2.88298661038
 08/27  10:00:00,40.3235320089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,60.6679413881,2.01608597946,17.6305519989,0.0,15.863942322,22.030085,6.08875779285,0.0,3.20568,2.88307779285
 08/27  12:00:00,63.8459022229,3.29813222887,20.2057001121,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,68.6754095795,4.25434208932,24.0753988808,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,74.8883292448,4.53169490266,30.0108858383,0.0,15.863942322,22.030085,6.08771237005,0.0,3.20568,2.88203237005
 08/27  15:00:00,73.6892535946,5.18075029469,28.1652314129,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,72.7391873627,4.66348087749,27.7349449163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,72.1528959142,5.20006006602,26.6193848566,0.0,15.863942322,22.030085,6.08809796052,0.000370130906314,3.20568,2.88204782962
 08/27  18:00:00,72.3208136464,4.67862560658,27.3206007507,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,67.5378815765,4.46603243901,19.6040058082,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,65.6290493319,2.84620420173,13.6321751657,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,57.9093043029,1.58294393041,7.36042856977,0.0,15.863942322,22.030085,6.13453303475,0.0468272232332,3.20568,2.88202581152
 08/27  22:00:00,48.7437664801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.4167757866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7296853604,0.0,0.0,0.0,15.863942322,22.030085,6.08764622016,0.0,3.20568,2.88196622016
 08/28  01:00:00,48.7235918273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.717511528,0.0,0.0,0.0,15.863942322,22.030085,6.08864933803,0.0,3.20568,2.88296933803
 08/28  03:00:00,48.6862674736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.9237543076,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.9050847133,0.0,0.0,0.0,15.863942322,22.030085,6.08864391896,0.0,3.20568,2.88296391896
 08/28  06:00:00,100.417640738,7.43404467154,44.9329493718,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/28  07:00:00,102.074364626,7.43404467154,53.8283722151,0.0,15.863942322,22.606085,6.10110407249,0.0097402187452,3.20568,2.88568385374
 08/28  08:00:00,159.892944927,7.59459312309,63.253345249,0.0,44.73757,41.8366005,18.9141282333,0.0,16.0284,2.88572823333
 08/28  09:00:00,174.657870988,8.06340752333,77.5238743895,0.0,44.73757,41.8366005,18.9138794167,0.0,16.0284,2.88547941666
 08/28  10:00:00,189.725700778,8.59554299409,89.2338927963,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,205.364492516,9.62658212264,103.129704163,0.0,44.73757,44.63617,26.9281237811,0.0,24.0426,2.88552378107
 08/28  12:00:00,219.065918355,10.8207952074,116.328738239,0.0,44.73757,44.63617,26.928168144,0.0,24.0426,2.885568144
 08/28  13:00:00,227.313302783,11.8850813138,126.30633235,0.0,44.73757,41.8366005,18.9349194384,0.0209069616638,16.0284,2.88561247671
 08/28  14:00:00,233.946741611,13.2762363371,131.548146028,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  15:00:00,232.473161175,14.1853805133,130.368257217,0.0,44.73757,40.636785,6.10791453525,0.0165777684108,3.20568,2.88565676684
 08/28  16:00:00,230.822211669,14.3635188391,128.541759922,0.0,44.73757,40.636785,6.09138100908,0.0,3.20568,2.88570100908
 08/28  17:00:00,200.141359747,12.4347229908,117.831928518,0.0,44.73757,22.606085,6.09113226006,0.0,3.20568,2.88545226006
 08/28  18:00:00,135.653209004,7.43404467154,58.3597242457,0.0,44.73757,22.606085,6.09573523631,0.0,3.20568,2.89005523631
 08/28  19:00:00,135.378524881,7.43404467154,54.9868134939,0.0,44.73757,22.606085,8.9724469034,0.0,3.20568,5.7667669034
 08/28  20:00:00,106.899772472,7.43404467154,49.8201969659,0.0,15.863942322,22.606085,6.09726952488,0.0,3.20568,2.89158952488
 08/28  21:00:00,48.9038004371,0.0,0.0,0.0,15.863942322,22.030085,8.96957091675,0.0,3.20568,5.76389091675
 08/28  22:00:00,48.6957775267,0.0,0.0,0.0,15.863942322,22.030085,6.09215367476,0.0,3.20568,2.88647367476
 08/28  23:00:00,49.3861619267,0.0,0.0,0.0,15.863942322,22.030085,6.0906438795,0.0,3.20568,2.8849638795
 08/28  24:00:00,48.6739318617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6629123221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.6569516881,0.0,0.0,0.0,15.863942322,22.030085,6.08864021677,0.0,3.20568,2.88296021677
 08/29  03:00:00,48.6543351743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.0316939206,0.0,0.0,0.0,15.863942322,22.030085,6.08863808877,0.0,3.20568,2.88295808877
 08/29  05:00:00,49.8263241515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,99.6103624111,7.43404467154,43.6933494212,0.0,15.863942322,22.606085,6.08863594099,0.0,3.20568,2.88295594099
 08/29  07:00:00,94.0624420892,7.43404467154,45.8400156667,0.0,15.863942322,22.606085,3.23114677957,0.00546677956959,3.20568,0.02
 08/29  08:00:00,149.553010865,7.44055242551,53.0927563239,0.0,44.73757,41.8366005,18.9139103699,0.0,16.0284,2.88551036987
 08/29  09:00:00,165.130419323,7.65708660693,68.4238494331,0.0,44.73757,41.8366005,18.9139588104,0.0,16.0284,2.88555881044
 08/29  10:00:00,187.273855588,8.18995332626,87.2045636021,0.0,44.73757,44.63617,26.9282070439,0.0,24.0426,2.8856070439
 08/29  11:00:00,204.095591011,8.92921280272,102.571311983,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,218.891631197,9.95764773525,117.023700646,0.0,44.73757,44.63617,26.9282551553,0.0,24.0426,2.88565515529
 08/29  13:00:00,231.119874679,11.2922910094,130.706131692,0.0,44.73757,41.8366005,18.9341884607,0.0200852791677,16.0284,2.88570318148
 08/29  14:00:00,234.710958739,12.2333795621,133.355874998,0.0,44.73757,41.8366005,18.9134420829,0.0,16.0284,2.8850420829
 08/29  15:00:00,230.635999425,12.9622996481,129.758118648,0.0,44.73757,40.636785,3.24227465185,0.0165946518459,3.20568,0.02
 08/29  16:00:00,225.870389335,12.9106443181,125.050178517,0.0,44.73757,40.636785,6.09118558399,0.0,3.20568,2.88550558399
 08/29  17:00:00,192.606727535,11.1091067847,111.631842588,0.0,44.73757,22.606085,6.09123367249,0.0,3.20568,2.88555367249
 08/29  18:00:00,133.860681657,7.43404467154,56.575122814,0.0,44.73757,22.606085,6.09591005929,0.0,3.20568,2.89023005929
 08/29  19:00:00,132.746695747,7.43404467154,52.6410465429,0.0,44.73757,22.606085,8.97250996091,0.0,3.20568,5.76682996091
 08/29  20:00:00,105.006311977,7.43404467154,48.2031963254,0.0,15.863942322,22.606085,8.9691927046,0.0,3.20568,5.7635127046
 08/29  21:00:00,48.698929675,0.0,0.0,0.0,15.863942322,22.030085,6.09760650285,0.0,3.20568,2.89192650285
 08/29  22:00:00,48.7049085267,0.0,0.0,0.0,15.863942322,22.030085,6.09218075359,0.0,3.20568,2.88650075359
 08/29  23:00:00,49.3918996407,0.0,0.0,0.0,15.863942322,22.030085,6.09082707903,0.0,3.20568,2.88514707903
 08/29  24:00:00,48.6775950302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.6614503417,0.0,0.0,0.0,15.863942322,22.030085,6.08870022681,0.0,3.20568,2.88302022681
 08/30  02:00:00,48.6477113439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6366189249,0.0,0.0,0.0,15.863942322,22.030085,6.08870146655,0.0,3.20568,2.88302146655
 08/30  04:00:00,48.8989554201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8777977615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,93.9232692267,7.43404467154,38.4856024303,0.0,15.863942322,22.606085,6.10142257384,0.0126367695225,3.20568,2.88310580431
 08/30  07:00:00,89.9276349673,7.43404467154,41.7210743146,0.0,15.863942322,22.606085,6.09133634652,0.0,3.20568,2.88565634652
 08/30  08:00:00,147.682943804,7.44851114224,51.2160807142,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  09:00:00,161.011685209,7.50672594843,64.4519858355,0.0,44.73757,41.8366005,18.9141082833,0.0,16.0284,2.88570828332
 08/30  10:00:00,182.433153545,7.91408170924,82.6328695485,0.0,44.73757,44.63617,26.9278381845,0.0,24.0426,2.88523818445
 08/30  11:00:00,198.818362948,8.54724549706,97.6691597152,0.0,44.73757,44.63617,26.9281179111,0.0,24.0426,2.88551791113
 08/30  12:00:00,212.542411401,9.56273266756,111.066186248,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  13:00:00,222.503147212,10.7141014388,122.667408305,0.0,44.73757,41.8366005,18.9343205793,0.0203506987477,16.0284,2.8855698806
 08/30  14:00:00,231.401701922,11.9365531598,130.340200742,0.0,44.73757,41.8366005,18.9140218459,0.0,16.0284,2.88562184592
 08/30  15:00:00,230.490699076,12.9592606989,129.607313488,0.0,44.73757,40.636785,6.10734558513,0.0159918110992,3.20568,2.88567377403
 08/30  16:00:00,230.037082689,13.4788472551,128.634752873,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/30  17:00:00,200.20902697,11.8723578249,118.454197197,0.0,44.73757,22.606085,6.0914056507,0.0,3.20568,2.8857256507
 08/30  18:00:00,137.469575378,7.43404467154,60.1673901495,0.0,44.73757,22.606085,8.96643521018,0.0,3.20568,5.76075521018
 08/30  19:00:00,137.318949403,7.43404467154,56.9159732137,0.0,44.73757,22.606085,6.09872867234,0.0,3.20568,2.89304867234
 08/30  20:00:00,110.319120279,7.43404467154,53.2237375016,0.0,15.863942322,22.606085,8.96956636259,0.0,3.20568,5.76388636259
 08/30  21:00:00,48.9273009134,0.0,0.0,0.0,15.863942322,22.030085,8.96914230839,0.0,3.20568,5.76346230839
 08/30  22:00:00,48.7240343436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  23:00:00,49.4110060619,0.0,0.0,0.0,15.863942322,22.030085,6.09081357753,0.0,3.20568,2.88513357753
 08/30  24:00:00,48.6934546046,0.0,0.0,0.0,15.863942322,22.030085,6.08866635069,0.0,3.20568,2.88298635069
 08/31  01:00:00,48.6746587948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6586852184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6446244945,0.0,0.0,0.0,15.863942322,22.030085,6.08867250806,0.0,3.20568,2.88299250806
 08/31  04:00:00,48.9042230184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.8834402556,0.0,0.0,0.0,15.863942322,22.030085,6.08867728682,0.0,3.20568,2.88299728682
 08/31  06:00:00,95.5172368069,7.43404467154,40.0682414389,0.0,15.863942322,22.606085,3.23674872104,0.0110687210368,3.20568,0.02
 08/31  07:00:00,94.2251715002,7.43404467154,46.0050012473,0.0,15.863942322,22.606085,6.09125869681,0.0,3.20568,2.88557869681
 08/31  08:00:00,151.748843204,7.49767138411,55.2248042369,0.0,44.73757,41.8366005,18.9140347627,0.0,16.0284,2.8856347627
 08/31  09:00:00,162.204985321,7.68255146022,65.4697298894,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,178.084710969,8.16608319431,78.0398784404,0.0,44.73757,44.63617,26.9282907451,0.0,24.0426,2.88569074511
 08/31  11:00:00,191.529221612,8.89309611461,90.0408247034,0.0,44.73757,44.63617,26.9283466577,0.0,24.0426,2.8857466577
 08/31  12:00:00,203.066406605,9.90863449668,101.249680113,0.0,44.73757,44.63617,26.9281079671,0.0,24.0426,2.88550796715
 08/31  13:00:00,211.702010319,11.1021095326,111.480869264,0.0,44.73757,41.8366005,18.9345267854,0.0205628597113,16.0284,2.88556392566
 08/31  14:00:00,219.468899858,12.3479641952,117.999843431,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  15:00:00,219.82134518,13.2678058062,118.63528843,0.0,44.73757,40.636785,6.1082299561,0.0169300407276,3.20568,2.88561991537
 08/31  16:00:00,220.599591697,13.6667595739,119.017393593,0.0,44.73757,40.636785,6.09174519644,0.000389316569005,3.20568,2.88567587988
 08/31  17:00:00,193.554682397,12.0137185854,111.667395937,0.0,44.73757,22.606085,6.09141179492,0.0,3.20568,2.88573179492
 08/31  18:00:00,133.854995805,7.43404467154,56.5940424936,0.0,44.73757,22.606085,6.0957583173,0.0,3.20568,2.8900783173
 08/31  19:00:00,134.669639655,7.43404467154,54.2815491851,0.0,44.73757,22.606085,8.9725665154,0.0,3.20568,5.7668865154
 08/31  20:00:00,107.759921137,7.43404467154,50.6761745344,0.0,15.863942322,22.606085,6.09733767697,0.0,3.20568,2.89165767697
 08/31  21:00:00,48.9129202209,0.0,0.0,0.0,15.863942322,22.030085,8.96962783662,0.0,3.20568,5.76394783662
 08/31  22:00:00,48.7118105203,0.0,0.0,0.0,15.863942322,22.030085,6.09222922096,0.0,3.20568,2.88654922096
 08/31  23:00:00,49.4081452107,0.0,0.0,0.0,15.863942322,22.030085,6.09072238877,0.0,3.20568,2.88504238877
 08/31  24:00:00,48.6950202733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6835290267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6737012078,0.0,0.0,0.0,15.863942322,22.030085,6.08871793372,0.0,3.20568,2.88303793372
 09/01  03:00:00,48.6646393702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,50.0399727814,0.0,0.0,0.0,15.863942322,22.030085,6.08872632587,0.0,3.20568,2.88304632587
 09/01  05:00:00,49.839977346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,99.3668224551,7.43404467154,43.4279318853,0.0,15.863942322,22.606085,6.08873468359,0.0,3.20568,2.88305468359
 09/01  07:00:00,97.3060061316,7.43404467154,49.0729855541,0.0,15.863942322,22.606085,3.24031657896,0.0146365789583,3.20568,0.02
 09/01  08:00:00,160.153156905,7.50342114014,63.604947084,0.0,44.73757,41.8366005,18.9140359263,0.0,16.0284,2.88563592632
 09/01  09:00:00,183.408214432,7.88825156619,86.4389126524,0.0,44.73757,41.8366005,18.9140963625,0.0,16.0284,2.88569636254
 09/01  10:00:00,203.717505942,8.46142123435,103.348096416,0.0,44.73757,44.63617,26.9283565726,0.0,24.0426,2.88575657262
 09/01  11:00:00,225.865603608,9.46864101273,123.757894748,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,242.000594535,10.6356496577,139.412456651,0.0,44.73757,44.63617,26.9281215569,0.0,24.0426,2.88552155689
 09/01  13:00:00,250.632324129,12.5598399278,148.920368922,0.0,44.73757,41.8366005,18.9339635821,0.0199818766262,16.0284,2.88558170543
 09/01  14:00:00,252.056516108,15.0214295027,147.89304775,0.0,44.73757,41.8366005,18.9140418711,0.0,16.0284,2.88564187109
 09/01  15:00:00,250.062834702,15.8998289969,146.2238259,0.0,44.73757,40.636785,3.24249480957,0.0168148095691,3.20568,0.02
 09/01  16:00:00,244.167771763,15.4187886097,140.821162163,0.0,44.73757,40.636785,6.09138200209,0.0,3.20568,2.88570200209
 09/01  17:00:00,201.136275313,11.1777478235,120.08783218,0.0,44.73757,22.606085,6.09144207618,0.0,3.20568,2.88576207618
 09/01  18:00:00,138.739050006,7.43404467154,61.4476638029,0.0,44.73757,22.606085,6.09615821812,0.0,3.20568,2.89047821812
 09/01  19:00:00,139.021659293,7.43404467154,58.8850059888,0.0,44.73757,22.606085,8.97239106349,0.0,3.20568,5.76671106349
 09/01  20:00:00,111.354128553,7.43404467154,54.4966238865,0.0,15.863942322,22.606085,8.96979730481,0.0,3.20568,5.76411730481
 09/01  21:00:00,48.7195036999,0.0,0.0,0.0,15.863942322,22.030085,6.09763784998,0.0,3.20568,2.89195784998
 09/01  22:00:00,48.738215663,0.0,0.0,0.0,15.863942322,22.030085,6.09248197022,0.0,3.20568,2.88680197022
 09/01  23:00:00,49.4234511214,0.0,0.0,0.0,15.863942322,22.030085,6.09086346983,0.0,3.20568,2.88518346983
 09/01  24:00:00,48.7144855515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.9203828343,0.0,0.0,0.0,15.863942322,29.242365,6.0876745364,0.0,3.20568,2.8819945364
 09/02  02:00:00,55.906090363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8899158555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1651542577,0.0,0.0,0.0,15.863942322,29.242365,6.08774535325,0.0,3.20568,2.88206535325
 09/02  05:00:00,56.1435549199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.7073207312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.4526264401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4536765551,0.0,0.0,0.0,15.863942322,29.242365,6.08770357541,0.0,3.20568,2.88202357541
 09/02  09:00:00,47.4627393934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4726671933,0.0,0.0,0.0,15.863942322,29.242365,6.08868204048,0.0,3.20568,2.88300204048
 09/02  11:00:00,50.9185174002,0.17185598428,2.57761111311,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,66.7011496447,1.33717559384,17.8622115846,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,68.6705638059,1.5424531278,19.6098660795,0.0,15.863942322,29.242365,6.08774562681,0.0,3.20568,2.88206562681
 09/02  14:00:00,69.0810319211,2.68016826422,18.8685338329,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,78.4578334985,4.37366467761,26.5383965,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,78.0584092179,4.17855119726,26.3196308953,0.0,15.863942322,29.242365,6.08773297053,0.0,3.20568,2.88205297053
 09/02  17:00:00,70.682835894,3.81861426694,19.3165605855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,72.7013990298,3.77683394003,21.3967949162,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,67.873821653,2.56170581227,14.6484628906,0.0,15.863942322,29.242365,6.08753088666,0.0,3.20568,2.88185088666
 09/02  20:00:00,64.4309477459,0.729135148755,7.36163165807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,56.1502726135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.9337182949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.6039783189,0.0,0.0,0.0,15.863942322,29.242365,6.08773420308,0.0,3.20568,2.88205420308
 09/02  24:00:00,55.8632612416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.8450716038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.8360422054,0.0,0.0,0.0,15.863942322,29.242365,6.08769524949,0.0,3.20568,2.88201524949
 09/03  03:00:00,55.8313002807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.086534159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.0505412293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,54.6226080592,0.0,0.0,0.0,15.863942322,29.242365,6.08765667693,0.0,3.20568,2.88197667693
