Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  07:00:00,47.4276286433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4456381642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4303200633,0.0,0.0,0.0,15.863942322,29.242365,6.08877094932,0.0,3.20568,2.88309094932
 09/03  10:00:00,47.4188902855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.1017413482,0.0,0.0,0.0,15.863942322,29.242365,6.08878693185,0.0,3.20568,2.88310693185
 09/03  12:00:00,47.4091246071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,47.4344019482,0.0,0.0,0.0,15.863942322,29.242365,6.08880289402,0.0,3.20568,2.88312289402
 09/03  14:00:00,47.4439522234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,64.2056759071,1.27026855667,15.4708249154,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,60.3676843987,1.04333058353,11.8533985848,0.0,15.863942322,29.242365,6.08772981499,0.0,3.20568,2.88204981499
 09/03  17:00:00,66.5658757868,1.59890654148,17.5174557615,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,65.3805547786,1.5533930471,16.398688986,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,53.1169750373,0.234938717911,2.32837691318,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,56.2206275755,0.0,0.0,0.0,15.863942322,29.242365,6.08765351911,0.0,3.20568,2.88197351911
 09/03  21:00:00,56.0485694278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8471763403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.5196524157,0.0,0.0,0.0,15.863942322,29.242365,6.08772845728,0.0,3.20568,2.88204845728
 09/03  24:00:00,55.8249632724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.812063963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8040706765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.8000773711,0.0,0.0,0.0,15.863942322,29.242365,6.08769319286,0.0,3.20568,2.88201319286
 09/04  04:00:00,56.0574084124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.032720538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,54.6041274089,0.0,0.0,0.0,15.863942322,29.242365,6.0876580723,0.0,3.20568,2.8819780723
 09/04  07:00:00,47.3878919503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.4213728111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.4604638891,0.0,0.0,0.0,15.863942322,29.242365,6.0887177661,0.0,3.20568,2.8830377661
 09/04  10:00:00,47.497542631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,54.6898310699,0.468445770542,6.01092890691,0.0,15.863942322,29.242365,6.08880575145,0.0,3.20568,2.88312575145
 09/04  12:00:00,70.6501667904,1.96950481693,21.1341796006,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,78.272446927,3.64575652623,27.0585840598,0.0,15.863942322,29.242365,6.08882576242,0.0,3.20568,2.88314576242
 09/04  14:00:00,78.2973815445,4.27498868148,26.4464082025,0.0,15.863942322,29.242365,3.22578576882,0.000105768820044,3.20568,0.02
 09/04  15:00:00,83.6184238138,5.26617392524,30.7852478976,0.0,15.863942322,29.242365,3.2264360851,0.00075608510283,3.20568,0.02
 09/04  16:00:00,79.6808430222,4.90757225953,27.2180539595,0.0,15.863942322,29.242365,3.22636739266,0.000687392659138,3.20568,0.02
 09/04  17:00:00,81.3056919791,5.26878901041,28.4905860175,0.0,15.863942322,29.242365,6.08832033345,0.000565510019956,3.20568,2.88207482343
 09/04  18:00:00,74.8914144198,4.63345675827,22.7358106406,0.0,15.863942322,29.242365,3.22597938286,0.000299382855962,3.20568,0.02
 09/04  19:00:00,79.326250292,4.72453722215,22.5243661187,0.0,15.863942322,29.242365,3.2954690328,0.069789032799,3.20568,0.02
 09/04  20:00:00,71.6871899203,2.4033794308,12.9608206219,0.0,15.863942322,29.242365,6.22675321357,0.139010376674,3.20568,2.88206283689
 09/04  21:00:00,59.3626937962,0.310216017863,2.91519499468,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.926832827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.5972802484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9049393783,0.0,0.0,0.0,15.863942322,29.242365,6.08775287151,0.0,3.20568,2.88207287151
 09/05  01:00:00,55.8499245162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.8363298478,0.0,0.0,0.0,15.863942322,29.242365,6.08869621887,0.0,3.20568,2.88301621887
 09/05  03:00:00,55.8227090595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,57.129050164,0.0,0.0,0.0,15.863942322,29.242365,6.08872047354,0.0,3.20568,2.88304047354
 09/05  05:00:00,56.9325316964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,100.217135124,8.13614340956,35.052426368,0.0,15.863942322,29.818365,3.25167023499,0.0259902349881,3.20568,0.02
 09/05  07:00:00,158.529489711,7.44363388733,38.2104537402,0.0,80.527626,29.818365,6.09140358217,0.0,3.20568,2.88572358217
 09/05  08:00:00,251.022837754,12.0519640742,80.7930317247,0.0,80.527626,75.0917375,32.6976064201,0.0,24.0426,8.65500642009
 09/05  09:00:00,273.219891591,14.2427497189,100.759443781,0.0,80.527626,75.0917375,35.6304035977,0.0,24.0426,11.5878035977
 09/05  10:00:00,298.952784595,17.1848146783,119.515306743,0.0,80.527626,79.0911225,43.6523769985,0.000424548305537,32.0568,11.5951524502
 09/05  11:00:00,323.85941557,21.4356105679,139.440287308,0.0,80.527626,79.0911225,46.5700174315,0.00149950379759,32.0568,14.5117179277
 09/05  12:00:00,330.750454386,23.9696082648,144.486853586,0.0,80.527626,79.0911225,49.4863558128,0.0,32.0568,17.4295558128
 09/05  13:00:00,303.277491135,23.2229743836,121.809475155,0.0,80.527626,75.0917375,30.5748214578,0.00133306149043,16.0284,14.5450883963
 09/05  14:00:00,291.112716369,23.0496165354,109.851101193,0.0,80.527626,75.0917375,27.6215053029,0.00344423371414,16.0284,11.5896610692
 09/05  15:00:00,276.097823442,22.519614523,97.395258666,0.0,80.527626,73.092045,17.7312260146,0.0311634723189,3.20568,14.4943825423
 09/05  16:00:00,251.329660817,15.7853351282,79.3859778378,0.0,80.527626,73.092045,6.10522064591,0.0138087871998,3.20568,2.88573185871
 09/05  17:00:00,191.996111543,11.0633968819,68.0474547965,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,186.116266632,10.1145331924,63.1162890418,0.0,80.527626,29.818365,8.96676344906,0.0,3.20568,5.76108344906
 09/05  19:00:00,185.469855944,9.43282375674,58.8639922616,0.0,80.527626,29.818365,8.97308905756,0.0,3.20568,5.76740905756
 09/05  20:00:00,185.962455832,8.98093318535,55.5209162264,0.0,80.527626,29.818365,6.09788376625,0.0,3.20568,2.89220376625
 09/05  21:00:00,55.8315388913,0.0,0.0,0.0,15.863942322,29.242365,8.969777554,0.0,3.20568,5.764097554
 09/05  22:00:00,55.8369313039,0.0,0.0,0.0,15.863942322,29.242365,6.09252446862,0.0,3.20568,2.88684446862
 09/05  23:00:00,56.5466276493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.8379439996,0.0,0.0,0.0,15.863942322,29.242365,6.08880639242,0.0,3.20568,2.88312639242
 09/06  01:00:00,55.8220982369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.8144491537,0.0,0.0,0.0,15.863942322,29.242365,6.08883517733,0.0,3.20568,2.88315517733
 09/06  03:00:00,55.8134591592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.0711310375,0.0,0.0,0.0,15.863942322,29.242365,6.08869728259,0.0,3.20568,2.88301728259
 09/06  05:00:00,56.0401351584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,91.9966542417,7.887360211,27.5545521621,0.0,15.863942322,29.818365,6.13245046259,0.0437246918356,3.20568,2.88304577075
 09/06  07:00:00,149.751962779,7.43404467154,29.4897540677,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,225.069141926,10.7526629207,56.1711089385,0.0,80.527626,75.0917375,32.7053460299,0.0085446956158,24.0426,8.65420133429
 09/06  09:00:00,235.067796068,12.1763686288,64.7347514437,0.0,80.527626,75.0917375,35.6308655526,0.0,24.0426,11.5882655526
 09/06  10:00:00,243.50895723,13.165847583,68.1819035068,0.0,80.527626,79.0911225,43.6512052644,0.0,32.0568,11.5944052644
 09/06  11:00:00,251.063851797,14.0876866465,74.1221377824,0.0,80.527626,79.0911225,46.5689643011,0.0,32.0568,14.5121643011
 09/06  12:00:00,258.612346561,14.9481540805,81.5073199603,0.0,80.527626,79.0911225,49.4892964788,0.0,32.0568,17.4324964788
 09/06  13:00:00,254.487411355,15.8026148683,80.5232537768,0.0,80.527626,75.0917375,30.5948991753,0.0275698526572,16.0284,14.5389293227
 09/06  14:00:00,260.20803491,16.5471297262,85.4943256078,0.0,80.527626,75.0917375,30.5105640733,0.0,16.0284,14.4821640733
 09/06  15:00:00,262.289327595,17.6216359032,88.4974312755,0.0,80.527626,73.092045,14.827331523,0.0220452956541,3.20568,11.5996062274
 09/06  16:00:00,248.096413824,12.4731570927,79.4485549178,0.0,80.527626,73.092045,6.10480217018,0.0134668225831,3.20568,2.8856553476
 09/06  17:00:00,192.820155165,9.66164148896,70.242880308,0.0,80.527626,29.818365,6.09141932181,0.0,3.20568,2.88573932181
 09/06  18:00:00,186.218361676,9.19415932036,64.1178883447,0.0,80.527626,29.818365,6.09614833891,0.0,3.20568,2.89046833891
 09/06  19:00:00,181.572247641,8.76558094996,55.3535173029,0.0,80.527626,29.818365,8.97282622317,0.0,3.20568,5.76714622317
 09/06  20:00:00,181.408084928,8.47606331762,51.2352650534,0.0,80.527626,29.818365,8.96952833684,0.0,3.20568,5.76384833684
 09/06  21:00:00,56.0233004035,0.0,0.0,0.0,15.863942322,29.242365,6.09752180117,0.0,3.20568,2.89184180117
 09/06  22:00:00,55.8428609116,0.0,0.0,0.0,15.863942322,29.242365,6.09239211429,0.0,3.20568,2.88671211429
 09/06  23:00:00,56.5524956422,0.0,0.0,0.0,15.863942322,29.242365,6.09097116303,0.0,3.20568,2.88529116303
 09/06  24:00:00,55.8389347099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.8265070337,0.0,0.0,0.0,15.863942322,29.242365,6.08873595262,0.0,3.20568,2.88305595262
 09/07  02:00:00,55.8225212102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.8192826469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.0792887634,0.0,0.0,0.0,15.863942322,29.242365,6.08876882326,0.0,3.20568,2.88308882326
 09/07  05:00:00,56.0488366327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,92.0013155541,7.89923237873,27.5428074912,0.0,15.863942322,29.818365,6.12725875143,0.0384571369192,3.20568,2.88312161451
 09/07  07:00:00,146.403853735,7.43404467154,26.1608088759,0.0,80.527626,29.818365,6.09134818397,0.0,3.20568,2.88566818397
 09/07  08:00:00,212.61331319,10.4658339788,44.0313515772,0.0,80.527626,75.0917375,29.8190720007,0.0,24.0426,5.77647200068
 09/07  09:00:00,225.516275398,11.9425432744,55.4308217491,0.0,80.527626,75.0917375,35.6315949001,0.0,24.0426,11.5889949001
 09/07  10:00:00,249.795467251,13.8796823453,73.7287984585,0.0,80.527626,79.0911225,46.5460967417,0.0017035147568,32.0568,14.4875932269
 09/07  11:00:00,279.708482322,17.0636701594,99.7065014646,0.0,80.527626,79.0911225,46.5735855457,0.00477117215883,32.0568,14.5120143736
 09/07  12:00:00,292.624549685,20.1028222915,110.274528557,0.0,80.527626,79.0911225,46.5960327097,0.0053903431359,32.0568,14.5338423666
 09/07  13:00:00,292.321700919,22.3725802484,111.693795164,0.0,80.527626,75.0917375,33.4763093527,0.00338684974919,16.0284,17.444522503
 09/07  14:00:00,306.191891994,24.1085855537,123.818615595,0.0,80.527626,75.0917375,27.6244682661,0.00533458945488,16.0284,11.5907336767
 09/07  15:00:00,309.892571837,25.224905193,128.393180218,0.0,80.527626,73.092045,14.8079427059,0.00282864986785,3.20568,11.599434056
 09/07  16:00:00,305.462628576,23.2656915084,125.920172606,0.0,80.527626,73.092045,6.12751966005,0.0359901739082,3.20568,2.88584948614
 09/07  17:00:00,239.555871426,16.9731827053,109.585614963,0.0,80.527626,29.818365,6.09530218971,0.00398795299667,3.20568,2.88563423672
 09/07  18:00:00,229.369291357,14.8773339178,101.509708278,0.0,80.527626,29.818365,6.09948950989,0.00360497694207,3.20568,2.89020453295
 09/07  19:00:00,219.737424859,12.729852276,89.4765823256,0.0,80.527626,29.818365,8.97308036855,0.0,3.20568,5.76740036855
 09/07  20:00:00,208.311717224,11.0752004415,75.5343221212,0.0,80.527626,29.818365,8.96933692372,0.0,3.20568,5.76365692372
 09/07  21:00:00,56.0402581168,0.0,0.0,0.0,15.863942322,29.242365,6.09775970128,0.0,3.20568,2.89207970128
 09/07  22:00:00,55.8524709048,0.0,0.0,0.0,15.863942322,29.242365,6.09251934285,0.0,3.20568,2.88683934285
 09/07  23:00:00,56.5635212718,0.0,0.0,0.0,15.863942322,29.242365,6.09098613477,0.0,3.20568,2.88530613477
 09/07  24:00:00,55.8421608787,0.0,0.0,0.0,15.863942322,29.242365,6.08872985593,0.0,3.20568,2.88304985593
 09/08  01:00:00,55.8160887992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.8008920518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.793999539,0.0,0.0,0.0,15.863942322,29.242365,6.08876925365,0.0,3.20568,2.88308925365
 09/08  04:00:00,57.0620897583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.8701061252,0.0,0.0,0.0,15.863942322,29.242365,6.08880655218,0.0,3.20568,2.88312655218
 09/08  06:00:00,90.2871900492,7.79049980674,25.5379336657,0.0,15.863942322,29.818365,3.27705988693,0.0513798869327,3.20568,0.02
 09/08  07:00:00,147.159434327,7.43404467154,26.9113918186,0.0,80.527626,29.818365,6.09130078827,0.0,3.20568,2.88562078827
 09/08  08:00:00,225.576808331,10.4868600671,56.9349376016,0.0,80.527626,75.0917375,29.8296114809,0.0105922792252,24.0426,5.7764192017
 09/08  09:00:00,254.742974095,12.4031427055,84.1286174133,0.0,80.527626,75.0917375,38.5235628832,0.0,24.0426,14.4809628832
 09/08  10:00:00,285.559647247,15.0802044177,108.223183768,0.0,80.527626,79.0911225,43.6536035757,0.000829109037559,32.0568,11.5959744666
 09/08  11:00:00,314.867061731,18.9057306056,132.975452306,0.0,80.527626,79.0911225,46.571789393,0.00184781201076,32.0568,14.513141581
 09/08  12:00:00,330.825971562,23.0637053245,145.463033572,0.0,80.527626,79.0911225,46.5870383686,0.000262366608075,32.0568,14.529976002
 09/08  13:00:00,333.234051974,26.2701041488,148.64628794,0.0,80.527626,75.0917375,33.4793908161,0.0,16.0284,17.4509908161
 09/08  14:00:00,338.736914694,27.7823734618,152.6252093,0.0,80.527626,75.0917375,27.6185086337,0.0,16.0284,11.5901086337
 09/08  15:00:00,333.160260523,27.9809742036,148.851861431,0.0,80.527626,73.092045,17.7021520404,0.00112808882045,3.20568,14.4953439516
 09/08  16:00:00,330.168168485,27.9187934227,145.93590949,0.0,80.527626,73.092045,6.11498275829,0.0235402193521,3.20568,2.88576253893
 09/08  17:00:00,278.403931662,26.0162699635,139.364203392,0.0,80.527626,29.818365,3.22589726691,0.00021726690799,3.20568,0.02
 09/08  18:00:00,262.115772306,20.9642480156,128.151493189,0.0,80.527626,29.818365,8.96867837172,0.00174068303156,3.20568,5.76125768869
 09/08  19:00:00,238.68526823,14.90942531,106.521708727,0.0,80.527626,29.818365,8.97380784909,0.000437375557962,3.20568,5.76769047353
 09/08  20:00:00,224.958244855,12.3374233204,91.110841452,0.0,80.527626,29.818365,6.09741972678,0.0,3.20568,2.89173972678
 09/08  21:00:00,55.9287502831,0.0,0.0,0.0,15.863942322,29.242365,8.97003730628,0.0,3.20568,5.76435730628
 09/08  22:00:00,55.9128319084,0.0,0.0,0.0,15.863942322,29.242365,6.09233310517,0.0,3.20568,2.88665310517
 09/08  23:00:00,56.605065379,0.0,0.0,0.0,15.863942322,29.242365,6.09083545438,0.0,3.20568,2.88515545438
 09/08  24:00:00,55.8828887607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.8668283487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.8538096357,0.0,0.0,0.0,15.863942322,29.242365,6.08772070154,0.0,3.20568,2.88204070154
 09/09  03:00:00,55.8431494593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.103460865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0763266946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,56.0620329753,0.0,0.0,0.0,15.863942322,29.242365,6.08770418373,0.0,3.20568,2.88202418373
 09/09  07:00:00,47.4091700226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4534141833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.498527959,0.0,0.0,0.0,15.863942322,29.242365,6.08870536929,0.0,3.20568,2.88302536929
 09/09  10:00:00,51.8475318679,0.421358515568,3.89697081484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,64.0979499443,1.93194899165,13.9286608222,0.0,15.863942322,29.242365,6.08883195491,0.0,3.20568,2.88315195491
 09/09  12:00:00,76.9829319204,3.19534516581,26.2183397601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,77.1902364643,4.18446703048,25.4245622561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,87.2248909402,5.33477538904,34.3049938261,0.0,15.863942322,29.242365,6.0880082074,0.000278260505422,3.20568,2.8820499469
 09/09  15:00:00,81.5530220242,4.96668824425,29.0047955253,0.0,15.863942322,29.242365,3.22637376671,0.000693766710001,3.20568,0.02
 09/09  16:00:00,88.4199808998,5.66592079446,35.1749262112,0.0,15.863942322,29.242365,3.22650762479,0.000827624787315,3.20568,0.02
 09/09  17:00:00,80.0955824648,5.05421905882,27.4824589013,0.0,15.863942322,29.242365,6.08840279679,0.000631649339239,3.20568,2.88209114745
 09/09  18:00:00,81.6747504353,5.44866920878,28.7024666387,0.0,15.863942322,29.242365,3.22604654504,0.000366545037531,3.20568,0.02
 09/09  19:00:00,77.3839090018,4.62341236751,20.6878465169,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,75.9535363378,3.57079993488,16.0627846411,0.0,15.863942322,29.242365,3.36648883373,0.140808833735,3.20568,0.02
 09/09  21:00:00,65.8514554386,2.18580060805,7.52254474523,0.0,15.863942322,29.242365,6.23180232714,0.144047238165,3.20568,2.88207508897
 09/09  22:00:00,67.4969866195,1.09654825886,10.4700281274,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.6099531059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9215491287,0.0,0.0,0.0,15.863942322,29.242365,6.08773853405,0.0,3.20568,2.88205853405
 09/10  01:00:00,55.9133086902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.9005777578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.9029484633,0.0,0.0,0.0,15.863942322,29.242365,6.08772658122,0.0,3.20568,2.88204658122
 09/10  04:00:00,56.17200745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.1066319885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,56.09211618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.425868617,0.0,0.0,0.0,15.863942322,29.242365,6.08771418732,0.0,3.20568,2.88203418732
 09/10  08:00:00,47.4506835359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.4867807392,0.0,0.0,0.0,15.863942322,29.242365,6.08885889953,0.0,3.20568,2.88317889953
 09/10  10:00:00,47.518181171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,60.2989425011,0.834186946759,11.2383213344,0.0,15.863942322,29.242365,6.08885089804,0.0,3.20568,2.88317089804
 09/10  12:00:00,66.9511693192,1.39175888274,18.0059124368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,76.9670050624,3.46616519625,25.9482011541,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,75.8987202751,3.93687902337,24.4025639879,0.0,15.863942322,29.242365,6.08776446407,0.0,3.20568,2.88208446407
 09/10  15:00:00,81.2317476535,5.05594513685,28.6132722383,0.0,15.863942322,29.242365,3.22585329206,0.000173292064143,3.20568,0.02
 09/10  16:00:00,78.2918589378,4.42583585145,26.3115483342,0.0,15.863942322,29.242365,3.2259062552,0.000226255197671,3.20568,0.02
 09/10  17:00:00,80.0420927093,5.10762116265,27.3935700132,0.0,15.863942322,29.242365,6.08827906702,0.000503583170719,3.20568,2.88209548385
 09/10  18:00:00,72.0186453497,4.00086418212,20.4997675745,0.0,15.863942322,29.242365,3.24491425981,0.0192342598072,3.20568,0.02
 09/10  19:00:00,67.3177901862,2.176843332,13.1181717755,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,70.1756050517,1.38897879562,12.5157378002,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.1287180086,0.0,0.0,0.0,15.863942322,29.242365,6.08776358688,0.0,3.20568,2.88208358688
 09/10  22:00:00,55.9172243525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5871322629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.8595389244,0.0,0.0,0.0,15.863942322,29.242365,6.08772823094,0.0,3.20568,2.88204823094
 09/11  01:00:00,55.8415750956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.8346921088,0.0,0.0,0.0,15.863942322,29.242365,6.08881842929,0.0,3.20568,2.88313842929
 09/11  03:00:00,55.8308088575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.0969745586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,56.0764269148,0.0,0.0,0.0,15.863942322,29.242365,6.08886982532,0.0,3.20568,2.88318982532
 09/11  06:00:00,101.785571115,8.46586963834,36.7108417704,0.0,15.863942322,29.818365,3.24951886478,0.023838864778,3.20568,0.02
 09/11  07:00:00,155.154835699,7.56310987618,34.7295689629,0.0,80.527626,29.818365,6.09143105884,0.0,3.20568,2.88575105884
 09/11  08:00:00,231.66243432,12.2870040616,61.2340271256,0.0,80.527626,75.0917375,32.6981978822,0.0,24.0426,8.65559788216
 09/11  09:00:00,234.694463803,13.1532859989,63.3987371458,0.0,80.527626,75.0917375,35.6322066705,0.0,24.0426,11.5896066705
 09/11  10:00:00,242.935186117,13.8224951806,66.9694869757,0.0,80.527626,79.0911225,43.6540823371,0.0,32.0568,11.5972823371
 09/11  11:00:00,252.910395352,14.4697904315,75.5967753727,0.0,80.527626,79.0911225,46.5707493388,0.0,32.0568,14.5139493388
 09/11  12:00:00,255.187131126,15.1790528164,77.865390422,0.0,80.527626,79.0911225,49.4926448313,0.0,32.0568,17.4358448313
 09/11  13:00:00,252.921438868,15.8455525748,78.9218808483,0.0,80.527626,75.0917375,33.4873954283,0.0137552697915,16.0284,17.4452401585
 09/11  14:00:00,260.620132265,16.2971020447,86.1559052641,0.0,80.527626,75.0917375,27.6203614313,0.0,16.0284,11.5919614313
 09/11  15:00:00,267.340129485,16.9146162896,94.2439158043,0.0,80.527626,73.092045,14.8262718717,0.0210079756074,3.20568,11.5995838961
 09/11  16:00:00,245.77795947,11.953074814,77.6580611349,0.0,80.527626,73.092045,6.10623662386,0.0149220176145,3.20568,2.88563460625
 09/11  17:00:00,181.178205292,9.16990541673,59.1208172812,0.0,80.527626,29.818365,6.09142489708,0.0,3.20568,2.88574489708
 09/11  18:00:00,178.720965828,8.79761413551,57.0334988355,0.0,80.527626,29.818365,6.09630143953,0.0,3.20568,2.89062143953
 09/11  19:00:00,178.480232846,8.51235907705,51.0972806623,0.0,80.527626,29.818365,8.97297024857,0.0,3.20568,5.76729024857
 09/11  20:00:00,177.044418981,8.27706829471,47.0712906399,0.0,80.527626,29.818365,8.96989850678,0.0,3.20568,5.76421850678
 09/11  21:00:00,56.0062037457,0.0,0.0,0.0,15.863942322,29.242365,6.09774695903,0.0,3.20568,2.89206695903
 09/11  22:00:00,55.8344569404,0.0,0.0,0.0,15.863942322,29.242365,6.09249279179,0.0,3.20568,2.88681279179
 09/11  23:00:00,56.5365731876,0.0,0.0,0.0,15.863942322,29.242365,6.09096475175,0.0,3.20568,2.88528475175
 09/11  24:00:00,55.8340898453,0.0,0.0,0.0,15.863942322,29.242365,5.44304941401,0.0,3.20568,2.23736941401
 09/12  01:00:00,55.8280943641,0.0,0.0,0.0,15.863942322,29.242365,3.87096154149,0.0,3.20568,0.66528154149
 09/12  02:00:00,55.8215261759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8185583544,0.0,0.0,0.0,15.863942322,29.242365,6.08876414014,0.0,3.20568,2.88308414014
 09/12  04:00:00,57.1569513742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.9563855918,0.0,0.0,0.0,15.863942322,29.242365,6.08882054384,0.0,3.20568,2.88314054384
 09/12  06:00:00,100.569958688,7.95267347431,35.5807938758,0.0,15.863942322,29.818365,3.24406785881,0.0183878588092,3.20568,0.02
 09/12  07:00:00,155.794531811,7.43540491039,35.4896908956,0.0,80.527626,29.818365,6.09136004502,0.0,3.20568,2.88568004502
 09/12  08:00:00,237.045478077,11.1969583652,67.686539546,0.0,80.527626,75.0917375,29.8194622353,0.0,24.0426,5.7768622353
 09/12  09:00:00,263.538317186,13.3846918305,91.9494581923,0.0,80.527626,75.0917375,38.5258005094,0.0,24.0426,14.4832005094
 09/12  10:00:00,292.477799802,16.0730407039,114.165732537,0.0,80.527626,79.0911225,43.6533691038,0.0,32.0568,11.5965691038
 09/12  11:00:00,317.235112929,20.1368789998,134.139117067,0.0,80.527626,79.0911225,46.5724484315,0.000809016346774,32.0568,14.5148394151
 09/12  12:00:00,323.821489338,22.977033438,138.57740195,0.0,80.527626,79.0911225,49.4921047003,0.000420788936036,32.0568,17.4348839114
 09/12  13:00:00,321.216329166,25.124659339,137.809932102,0.0,80.527626,75.0917375,30.5717114611,0.0,16.0284,14.5433114611
 09/12  14:00:00,327.621895179,27.1571482064,142.169640792,0.0,80.527626,75.0917375,30.5135445149,0.0,16.0284,14.4851445149
 09/12  15:00:00,324.973533193,27.7638179559,140.911432577,0.0,80.527626,73.092045,14.8066913361,0.0,3.20568,11.6010113361
 09/12  16:00:00,316.67409179,25.3719098546,135.020994217,0.0,80.527626,73.092045,6.10516660176,0.0137046457125,3.20568,2.88578195605
 09/12  17:00:00,254.153981332,18.5141463571,122.648903945,0.0,80.527626,29.818365,6.09488086234,0.00330614583377,3.20568,2.8858947165
 09/12  18:00:00,234.534589622,14.8904236186,106.673043964,0.0,80.527626,29.818365,6.09651386957,0.000347036475558,3.20568,2.8904868331
 09/12  19:00:00,223.132008314,12.6263752639,91.8406335422,0.0,80.527626,29.818365,8.97273836736,0.0,3.20568,5.76705836736
 09/12  20:00:00,211.012273036,11.0222929284,78.4909728909,0.0,80.527626,29.818365,8.97030191874,0.0,3.20568,5.76462191874
 09/12  21:00:00,55.9244767282,0.0,0.0,0.0,15.863942322,29.242365,6.09797371887,0.0,3.20568,2.89229371887
 09/12  22:00:00,55.8882805436,0.0,0.0,0.0,15.863942322,29.242365,6.0923833226,0.0,3.20568,2.8867033226
 09/12  23:00:00,56.5792736375,0.0,0.0,0.0,15.863942322,29.242365,6.09085683324,0.0,3.20568,2.88517683324
 09/12  24:00:00,55.8640822088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8521804008,0.0,0.0,0.0,15.863942322,29.242365,6.08876793968,0.0,3.20568,2.88308793968
 09/13  02:00:00,55.8409569926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8261910325,0.0,0.0,0.0,15.863942322,29.242365,6.08882944329,0.0,3.20568,2.88314944329
 09/13  04:00:00,56.0833389065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0551267779,0.0,0.0,0.0,15.863942322,29.242365,6.08872213687,0.0,3.20568,2.88304213687
 09/13  06:00:00,93.5130866932,7.88929223682,29.0538166463,0.0,15.863942322,29.818365,3.26413541132,0.0384554113236,3.20568,0.02
 09/13  07:00:00,148.840123789,7.43404467154,28.5773180454,0.0,80.527626,29.818365,6.09157664927,0.0,3.20568,2.88589664927
 09/13  08:00:00,233.936799006,10.7935401128,64.9858069567,0.0,80.527626,75.0917375,29.8300829476,0.0102349390752,24.0426,5.77724800849
 09/13  09:00:00,265.653606938,12.9101134806,94.5342180737,0.0,80.527626,75.0917375,38.5258800984,0.0,24.0426,14.4832800984
 09/13  10:00:00,298.557559138,16.2042128882,120.102791531,0.0,80.527626,79.0911225,43.6535923865,0.0,32.0568,11.5967923865
 09/13  11:00:00,327.487396984,22.0272511301,142.475598992,0.0,80.527626,79.0911225,46.5730983647,0.0,32.0568,14.5162983647
 09/13  12:00:00,337.966931515,25.7707020216,149.894681902,0.0,80.527626,79.0911225,49.4929449977,0.000477111895551,32.0568,17.4356678858
 09/13  13:00:00,336.458100607,27.4330673721,150.711705914,0.0,80.527626,75.0917375,30.5749378616,0.00215702520595,16.0284,14.5443808364
 09/13  14:00:00,336.628722487,27.9496007592,150.363292882,0.0,80.527626,75.0917375,30.5154671431,0.00108442782182,16.0284,14.4859827152
 09/13  15:00:00,334.198883794,28.0199913924,149.857863538,0.0,80.527626,73.092045,14.8057083376,0.0,3.20568,11.6000283376
 09/13  16:00:00,327.449768687,27.1254276268,144.015591959,0.0,80.527626,73.092045,6.11755287064,0.0259547387581,3.20568,2.88591813188
 09/13  17:00:00,268.322832133,21.4932707231,133.816611082,0.0,80.527626,29.818365,6.09246833547,0.00105153417621,3.20568,2.88573680129
 09/13  18:00:00,259.030310028,17.7669091972,128.267308096,0.0,80.527626,29.818365,6.09633046423,0.0,3.20568,2.89065046423
 09/13  19:00:00,252.983968674,13.8479810946,120.139162286,0.0,80.527626,29.818365,8.97309610787,0.0,3.20568,5.76741610787
 09/13  20:00:00,221.879222182,11.7222693944,88.3863471843,0.0,80.527626,29.818365,8.97005428314,0.0,3.20568,5.76437428314
 09/13  21:00:00,56.1131274445,0.0,0.0,0.0,15.863942322,29.242365,6.09817010981,0.0,3.20568,2.89249010981
 09/13  22:00:00,55.9167869171,0.0,0.0,0.0,15.863942322,29.242365,6.09257086772,0.0,3.20568,2.88689086772
 09/13  23:00:00,56.6157367506,0.0,0.0,0.0,15.863942322,29.242365,6.09104600061,0.0,3.20568,2.88536600061
 09/13  24:00:00,55.8723618638,0.0,0.0,0.0,15.863942322,29.242365,6.08878514227,0.0,3.20568,2.88310514227
 09/14  01:00:00,55.8582730936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  02:00:00,55.8516322191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8457456364,0.0,0.0,0.0,15.863942322,29.242365,6.08885406532,0.0,3.20568,2.88317406532
 09/14  04:00:00,56.107204522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.0688355553,0.0,0.0,0.0,15.863942322,29.242365,6.08875152905,0.0,3.20568,2.88307152905
 09/14  06:00:00,92.2520390828,8.16121148833,27.5270035821,0.0,15.863942322,29.818365,3.27338406069,0.0477040606932,3.20568,0.02
 09/14  07:00:00,145.434543038,7.43419366194,25.1917568511,0.0,80.527626,29.818365,6.09148410739,0.0,3.20568,2.88580410739
 09/14  08:00:00,218.590362954,11.6685942778,48.8008059189,0.0,80.527626,75.0917375,29.819853459,0.0,24.0426,5.77725345903
 09/14  09:00:00,230.496699208,13.3139837741,59.0419746963,0.0,80.527626,75.0917375,38.525808301,0.0,24.0426,14.483208301
 09/14  10:00:00,252.407699968,15.4348214742,74.806301302,0.0,80.527626,79.0911225,43.6550218891,0.0,32.0568,11.5982218891
 09/14  11:00:00,269.089469336,17.1272188804,89.0734854322,0.0,80.527626,79.0911225,46.5742309776,0.00215213021552,32.0568,14.5152788474
 09/14  12:00:00,279.329350388,19.5925745576,97.5442887131,0.0,80.527626,79.0911225,49.4992549114,0.00423899837813,32.0568,17.4382159131
 09/14  13:00:00,281.543701099,21.6203438018,101.715668663,0.0,80.527626,75.0917375,33.4797829847,0.00424207082819,16.0284,17.4471409139
 09/14  14:00:00,297.678613901,23.7110668075,115.735328528,0.0,80.527626,75.0917375,27.6244797932,0.00199053827334,16.0284,11.594089255
 09/14  15:00:00,301.113445249,24.8452116478,120.024709548,0.0,80.527626,73.092045,17.7218274035,0.0195495922357,3.20568,14.4965978113
 09/14  16:00:00,286.645752982,21.6759848878,108.734208395,0.0,80.527626,73.092045,3.24697230224,0.0212923022378,3.20568,0.02
 09/14  17:00:00,223.469895445,15.2625882619,95.2550670963,0.0,80.527626,29.818365,6.09440501578,0.00288183651106,3.20568,2.88584317927
 09/14  18:00:00,210.752919361,13.5242165542,84.2957005095,0.0,80.527626,29.818365,8.96662564747,0.0,3.20568,5.76094564747
 09/14  19:00:00,198.950827488,11.5727447949,68.4696398552,0.0,80.527626,29.818365,6.09974349173,0.0,3.20568,2.89406349173
 09/14  20:00:00,190.918912944,10.2106220502,59.0253747793,0.0,80.527626,29.818365,8.97033786084,0.0,3.20568,5.76465786084
 09/14  21:00:00,56.0275681571,0.0,0.0,0.0,15.863942322,29.242365,8.97020795553,0.0,3.20568,5.76452795553
 09/14  22:00:00,55.846343459,0.0,0.0,0.0,15.863942322,29.242365,6.09250666075,0.0,3.20568,2.88682666075
 09/14  23:00:00,56.5471750685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  24:00:00,55.8358966415,0.0,0.0,0.0,15.863942322,29.242365,6.0887293839,0.0,3.20568,2.8830493839
 09/15  01:00:00,55.8277874973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.8116688392,0.0,0.0,0.0,15.863942322,29.242365,6.08880253245,0.0,3.20568,2.88312253245
 09/15  03:00:00,55.7935114028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,57.0587153945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.867047761,0.0,0.0,0.0,15.863942322,29.242365,6.0888743636,0.0,3.20568,2.8831943636
 09/15  06:00:00,88.6485620544,7.75913018332,23.9438079861,0.0,15.863942322,29.818365,3.27834473956,0.0526647395618,3.20568,0.02
 09/15  07:00:00,143.138948615,7.43404467154,22.9265350082,0.0,80.527626,29.818365,6.0915568091,0.0,3.20568,2.8858768091
 09/15  08:00:00,214.349635947,10.0924914056,46.1379395771,0.0,80.527626,75.0917375,32.7085427652,0.00931482963404,24.0426,8.6566279356
 09/15  09:00:00,240.150078862,11.9521028915,70.0203115531,0.0,80.527626,75.0917375,35.6348372682,0.0,24.0426,11.5922372682
 09/15  10:00:00,274.563963026,14.6605945402,97.6775239658,0.0,80.527626,79.0911225,43.6549133991,0.0,32.0568,11.5981133991
 09/15  11:00:00,307.630936127,18.3907487022,126.28022459,0.0,80.527626,79.0911225,46.5764023008,0.00297392763546,32.0568,14.5166283731
 09/15  12:00:00,313.050502241,20.9278368743,129.861084409,0.0,80.527626,79.0911225,49.5012856313,0.00189504507776,32.0568,17.4425905863
 09/15  13:00:00,303.827068262,22.8760685768,122.690032802,0.0,80.527626,75.0917375,33.4872731228,0.00723214767082,16.0284,17.4516409751
 09/15  14:00:00,308.49073512,24.5014103015,125.723836411,0.0,80.527626,75.0917375,27.6248573277,0.00399728741128,16.0284,11.5924600403
 09/15  15:00:00,309.346609301,25.5334601919,127.549062775,0.0,80.527626,73.092045,17.7061454627,0.00361727608118,3.20568,14.4968481866
 09/15  16:00:00,304.768855695,23.2400502635,125.278437973,0.0,80.527626,73.092045,6.11124962958,0.0196177182701,3.20568,2.88595191131
 09/15  17:00:00,242.181221649,16.1643242995,113.046920152,0.0,80.527626,29.818365,3.22579837991,0.000118379905638,3.20568,0.02
 09/15  18:00:00,227.48143079,13.8471529029,100.680756117,0.0,80.527626,29.818365,8.96700501441,0.0,3.20568,5.76132501441
 09/15  19:00:00,215.153684493,11.8081320453,84.70399407,0.0,80.527626,29.818365,8.97371932836,0.0,3.20568,5.76803932836
 09/15  20:00:00,203.176762405,10.385642466,71.3139020048,0.0,80.527626,29.818365,6.0973082142,0.0,3.20568,2.8916282142
 09/15  21:00:00,55.8629938498,0.0,0.0,0.0,15.863942322,29.242365,8.97056607783,0.0,3.20568,5.76488607783
 09/15  22:00:00,55.8686491494,0.0,0.0,0.0,15.863942322,29.242365,6.09255388844,0.0,3.20568,2.88687388844
 09/15  23:00:00,56.5816004547,0.0,0.0,0.0,15.863942322,29.242365,6.09106620116,0.0,3.20568,2.88538620116
 09/15  24:00:00,55.8684725355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.8571337332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.8507080874,0.0,0.0,0.0,15.863942322,29.242365,6.08769424442,0.0,3.20568,2.88201424442
 09/16  03:00:00,55.8402298954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,56.1041245454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.0772074218,0.0,0.0,0.0,15.863942322,29.242365,6.08770786341,0.0,3.20568,2.88202786341
 09/16  06:00:00,56.0723821103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.4162737822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.446208183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.4825483078,0.0,0.0,0.0,15.863942322,29.242365,6.08882004236,0.0,3.20568,2.88314004236
 09/16  10:00:00,47.5097699627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,51.816378069,0.234938717911,3.37671180246,0.0,15.863942322,29.242365,6.08889720262,0.0,3.20568,2.88321720262
 09/16  12:00:00,69.7007337165,1.57323350117,20.5959012117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,68.1410579366,1.6280846635,18.9735960298,0.0,15.863942322,29.242365,6.08779757285,0.0,3.20568,2.88211757285
 09/16  14:00:00,73.7692690212,3.7191564431,22.5045924917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,78.9956108207,4.70312287993,26.7478319319,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,77.9275243231,4.43779340087,25.9530539105,0.0,15.863942322,29.242365,3.22616709909,0.000487099093211,3.20568,0.02
 09/16  17:00:00,75.2620909212,4.59549268564,23.1430880691,0.0,15.863942322,29.242365,6.08815890147,0.000370300679768,3.20568,2.88210860079
 09/16  18:00:00,73.6290344603,3.72668608565,22.3964125787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,70.2322000825,2.57919977614,14.1723995369,0.0,15.863942322,29.242365,3.3024006154,0.0767206154011,3.20568,0.02
 09/16  20:00:00,67.1406835695,1.02399128126,9.81643122582,0.0,15.863942322,29.242365,6.08780278996,0.0,3.20568,2.88212278996
 09/16  21:00:00,57.1786462893,0.102403084506,0.943854613775,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.9264557842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.5969246938,0.0,0.0,0.0,15.863942322,29.242365,6.08770073692,0.0,3.20568,2.88202073692
 09/16  24:00:00,55.8600117905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.8488573649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.8435806661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.8387854045,0.0,0.0,0.0,15.863942322,29.242365,6.08771891783,0.0,3.20568,2.88203891783
 09/17  04:00:00,56.0968760772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.0718944414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.0625936566,0.0,0.0,0.0,15.863942322,29.242365,6.08773729742,0.0,3.20568,2.88205729742
 09/17  07:00:00,47.4063032359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.4372242571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.4780886628,0.0,0.0,0.0,15.863942322,29.242365,6.08889110437,0.0,3.20568,2.88321110437
 09/17  10:00:00,47.5094529729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,66.5790049269,1.28915655972,17.0719652888,0.0,15.863942322,29.242365,6.08880342205,0.0,3.20568,2.88312342205
 09/17  12:00:00,70.1770652456,1.82081198375,20.8020025505,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,78.5568602373,3.97940166525,27.0060921131,0.0,15.863942322,29.242365,6.08888769115,0.0,3.20568,2.88320769115
 09/17  14:00:00,82.7465035092,4.63501084717,30.5310000563,0.0,15.863942322,29.242365,3.22581357786,0.000133577864363,3.20568,0.02
 09/17  15:00:00,84.3166463033,5.21222505286,31.5296977443,0.0,15.863942322,29.242365,3.22669469168,0.00101469167958,3.20568,0.02
 09/17  16:00:00,83.7454007345,5.34618089415,30.8353568683,0.0,15.863942322,29.242365,6.08837187822,0.00057701547997,3.20568,2.88211486274
 09/17  17:00:00,81.2102671924,5.16703391836,28.4977333408,0.0,15.863942322,29.242365,3.226643159,0.000963158999266,3.20568,0.02
 09/17  18:00:00,74.8328918479,4.45404452533,22.8602624011,0.0,15.863942322,29.242365,3.22595641494,0.000276414937586,3.20568,0.02
 09/17  19:00:00,75.6140417567,3.75448183416,18.3667174375,0.0,15.863942322,29.242365,3.32487010492,0.0991901049171,3.20568,0.02
 09/17  20:00:00,69.5030261651,1.24872243147,11.9411447963,0.0,15.863942322,29.242365,6.08781377595,0.0,3.20568,2.88213377595
 09/17  21:00:00,58.52266933,0.234938717911,2.1506415289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.926632845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.6026102083,0.0,0.0,0.0,15.863942322,29.242365,6.08771619405,0.0,3.20568,2.88203619405
 09/17  24:00:00,55.9018909204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.8554222428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.8376965954,0.0,0.0,0.0,15.863942322,29.242365,6.0888764368,0.0,3.20568,2.8831964368
 09/18  03:00:00,55.8255112044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.0903912159,0.0,0.0,0.0,15.863942322,29.242365,6.08879398706,0.0,3.20568,2.88311398706
 09/18  05:00:00,56.0617246595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,96.4265331428,8.08455926454,31.7607337283,0.0,15.863942322,29.818365,6.11518567325,0.0263034657205,3.20568,2.88320220753
 09/18  07:00:00,152.017909114,7.43836815702,31.7353923223,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/18  08:00:00,237.501968258,11.5816261338,67.7457457473,0.0,80.527626,75.0917375,32.7068648149,0.00807681458346,24.0426,8.65618800032
 09/18  09:00:00,247.032353032,13.8239873083,75.0020140633,0.0,80.527626,75.0917375,35.6360907139,0.00231956464153,24.0426,11.5911711493
 09/18  10:00:00,260.168029893,16.4582552325,81.4920229447,0.0,80.527626,79.0911225,46.5553965816,0.00448291246468,32.0568,14.4941136691
 09/18  11:00:00,278.242099327,19.1576286267,96.1433863714,0.0,80.527626,79.0911225,46.5796994405,0.00389488503622,32.0568,14.5190045555
 09/18  12:00:00,291.086032448,21.5385599825,107.296411777,0.0,80.527626,79.0911225,46.8287081519,0.00548295540597,32.0568,14.7664251965
 09/18  13:00:00,291.213841898,23.5633016588,109.392472834,0.0,80.527626,75.0917375,33.2624012635,0.00567338879053,16.0284,17.2283278747
 09/18  14:00:00,294.533755472,24.7641752199,111.511845414,0.0,80.527626,75.0917375,30.5242323835,0.00794451551334,16.0284,14.487887868
 09/18  15:00:00,290.517608861,25.7132128724,108.557684511,0.0,80.527626,73.092045,14.8142073456,0.00634189266446,3.20568,11.602185453
 09/18  16:00:00,277.766874834,23.1984679409,98.3415457416,0.0,80.527626,73.092045,6.11082274198,0.01917360118,3.20568,2.8859691408
 09/18  17:00:00,210.265562291,16.8638648291,80.4674413472,0.0,80.527626,29.818365,6.0984552857,0.00681108192211,3.20568,2.88596420378
 09/18  18:00:00,228.236798536,14.5305324328,100.751264407,0.0,80.527626,29.818365,6.09917509469,0.00251623801119,3.20568,2.89097885668
 09/18  19:00:00,246.754567509,12.5302996007,115.270595507,0.0,80.527626,29.818365,8.9739288064,0.0,3.20568,5.7682488064
 09/18  20:00:00,231.439961136,10.9755992076,98.7151715693,0.0,80.527626,29.818365,8.97033355778,0.0,3.20568,5.76465355778
 09/18  21:00:00,56.1012549237,0.0,0.0,0.0,15.863942322,29.242365,8.96992180763,0.0,3.20568,5.76424180763
 09/18  22:00:00,55.9100461051,0.0,0.0,0.0,15.863942322,29.242365,6.09252779083,0.0,3.20568,2.88684779083
 09/18  23:00:00,56.6083943887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.8878845156,0.0,0.0,0.0,15.863942322,29.242365,6.08890061532,0.0,3.20568,2.88322061532
 09/19  01:00:00,55.8720696285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.8577876372,0.0,0.0,0.0,15.863942322,29.242365,6.08882511345,0.0,3.20568,2.88314511345
 09/19  03:00:00,55.8438249861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.1645786835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.9577977324,0.0,0.0,0.0,15.863942322,29.242365,6.0889190012,0.0,3.20568,2.8832390012
 09/19  06:00:00,101.629621748,8.04869443459,36.5394041619,0.0,15.863942322,29.818365,3.24605768356,0.0203776835557,3.20568,0.02
 09/19  07:00:00,156.860023499,7.43404467154,36.5538585515,0.0,80.527626,29.818365,6.0916015296,0.0,3.20568,2.8859215296
 09/19  08:00:00,240.43049566,11.3988649391,70.862841169,0.0,80.527626,75.0917375,32.699685456,0.0,24.0426,8.657085456
 09/19  09:00:00,268.808933374,13.7445894175,96.8553536985,0.0,80.527626,75.0917375,35.6354095487,0.0,24.0426,11.5928095487
 09/19  10:00:00,298.544261725,16.852169407,119.451742429,0.0,80.527626,79.0911225,46.5499024315,0.0,32.0568,14.4931024315
 09/19  11:00:00,318.2243464,20.6084620621,134.657146329,0.0,80.527626,79.0911225,46.5760474307,0.0,32.0568,14.5192474307
 09/19  12:00:00,324.770903513,23.3335752613,139.170255733,0.0,80.527626,79.0911225,46.5951926406,0.000561166837839,32.0568,14.5378314738
 09/19  13:00:00,326.516490954,26.2815800407,141.947345208,0.0,80.527626,75.0917375,33.4899892835,0.00240865972946,16.0284,17.4591806238
 09/19  14:00:00,336.386436416,27.8518566865,150.224973778,0.0,80.527626,75.0917375,30.5170682066,0.000250679280458,16.0284,14.4884175274
 09/19  15:00:00,337.140575493,28.1175159982,152.700510827,0.0,80.527626,73.092045,14.8094660383,0.0,3.20568,11.6037860383
 09/19  16:00:00,333.695840825,27.9622549338,149.413388427,0.0,80.527626,73.092045,6.11774751332,0.0262465411085,3.20568,2.88582097221
 09/19  17:00:00,281.066755409,26.5860471383,141.449068086,0.0,80.527626,29.818365,6.09198622639,0.000325330522599,3.20568,2.88598089587
 09/19  18:00:00,273.313960249,24.8655988946,135.439276751,0.0,80.527626,29.818365,6.09638744691,0.0,3.20568,2.89070744691
 09/19  19:00:00,265.484070525,17.8233432299,127.542176679,0.0,80.527626,29.818365,8.97343075653,0.0,3.20568,5.76775075653
 09/19  20:00:00,251.256795353,12.7956089601,116.941182737,0.0,80.527626,29.818365,8.97048632953,0.0,3.20568,5.76480632953
 09/19  21:00:00,55.9483806913,0.0,0.0,0.0,15.863942322,29.242365,6.09813162661,0.0,3.20568,2.89245162661
 09/19  22:00:00,55.9515494432,0.0,0.0,0.0,15.863942322,29.242365,6.09278983905,0.0,3.20568,2.88710983905
 09/19  23:00:00,56.646746505,0.0,0.0,0.0,15.863942322,29.242365,6.09099361686,0.0,3.20568,2.88531361686
 09/19  24:00:00,55.9379272069,0.0,0.0,0.0,15.863942322,29.242365,6.08883696718,0.0,3.20568,2.88315696718
 09/20  01:00:00,55.9281712803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.8799512239,0.0,0.0,0.0,15.863942322,29.242365,3.74920627123,0.0,3.20568,0.543526271235
 09/20  03:00:00,55.8691299498,0.0,0.0,0.0,15.863942322,29.242365,5.56502788349,0.0,3.20568,2.35934788349
 09/20  04:00:00,56.1376086462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.1094072371,0.0,0.0,0.0,15.863942322,29.242365,6.08886690635,0.0,3.20568,2.88318690635
 09/20  06:00:00,113.449231231,8.49403352446,48.3022554025,0.0,15.863942322,29.818365,3.24377741262,0.0180974126206,3.20568,0.02
 09/20  07:00:00,171.427449001,7.54128725282,49.5619224562,0.0,80.527626,29.818365,6.09154271458,0.0,3.20568,2.88586271458
 09/20  08:00:00,260.370480817,12.6611415869,89.5259422217,0.0,80.527626,75.0917375,32.699662294,0.0,24.0426,8.65706229397
 09/20  09:00:00,277.684209875,14.3252308431,105.150698433,0.0,80.527626,75.0917375,35.6367267945,0.0,24.0426,11.5941267945
 09/20  10:00:00,312.203194262,20.0690946419,129.885658581,0.0,80.527626,79.0911225,43.6574137242,0.0,32.0568,11.6006137242
 09/20  11:00:00,330.777060015,24.1418396857,143.666072008,0.0,80.527626,79.0911225,49.4769741819,0.0,32.0568,17.4201741819
 09/20  12:00:00,331.71926929,25.2127838252,144.232470035,0.0,80.527626,79.0911225,46.5964745497,0.0,32.0568,14.5396745497
 09/20  13:00:00,319.425710482,24.5532107504,136.604228453,0.0,80.527626,75.0917375,33.4881262049,0.0,16.0284,17.4597262049
