Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  14:00:00,317.338146957,25.0488246632,134.025002498,0.0,80.527626,75.0917375,30.5172235354,0.0,16.0284,14.4888235354
 09/20  15:00:00,314.329393672,25.6262930584,132.434239152,0.0,80.527626,73.092045,14.8100182969,0.000748872493852,3.20568,11.6035894245
 09/20  16:00:00,302.988469055,22.4577339738,124.271165962,0.0,80.527626,73.092045,6.10825204729,0.0165499825655,3.20568,2.88602206473
 09/20  17:00:00,228.049123867,14.7463430894,100.33673863,0.0,80.527626,29.818365,6.092865374,0.00115487880722,3.20568,2.88603049519
 09/20  18:00:00,213.504031716,12.7719251697,87.7846286155,0.0,80.527626,29.818365,6.09645750377,0.0,3.20568,2.89077750377
 09/20  19:00:00,205.954576218,11.1564404253,74.4360540012,0.0,80.527626,29.818365,8.97360927841,0.0,3.20568,5.76792927841
 09/20  20:00:00,194.021501513,10.0599346229,62.2068722588,0.0,80.527626,29.818365,8.97068287286,0.0,3.20568,5.76500287286
 09/20  21:00:00,56.125553871,0.0,0.0,0.0,15.863942322,29.242365,8.97038567122,0.0,3.20568,5.76470567122
 09/20  22:00:00,55.9034374623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  23:00:00,56.5660376688,0.0,0.0,0.0,15.863942322,29.242365,6.09108877848,0.0,3.20568,2.88540877848
 09/20  24:00:00,55.8565446618,0.0,0.0,0.0,15.863942322,29.242365,6.08893143248,0.0,3.20568,2.88325143248
 09/21  01:00:00,55.8356130235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.8221568833,0.0,0.0,0.0,15.863942322,29.242365,6.08886717522,0.0,3.20568,2.88318717522
 09/21  03:00:00,55.8164003902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.0781873248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.0567707536,0.0,0.0,0.0,15.863942322,29.242365,6.08880076676,0.0,3.20568,2.88312076676
 09/21  06:00:00,95.8571921316,7.8799622845,31.392947649,0.0,15.863942322,29.818365,3.25108387924,0.0254038792425,3.20568,0.02
 09/21  07:00:00,150.26366496,7.43404467154,28.5677394957,0.0,80.527626,29.818365,6.09166215224,0.0,3.20568,2.88598215224
 09/21  08:00:00,223.927525654,10.6342004413,55.1510355793,0.0,80.527626,75.0917375,32.7087611859,0.00858362038402,24.0426,8.6575775655
 09/21  09:00:00,251.269101619,12.4546518841,80.6253461662,0.0,80.527626,75.0917375,35.6360161368,0.0,24.0426,11.5934161368
 09/21  10:00:00,284.227375076,15.04852314,106.952383066,0.0,80.527626,79.0911225,46.5510088173,0.0,32.0568,14.4942088173
 09/21  11:00:00,316.766576706,19.8446165426,133.957642898,0.0,80.527626,79.0911225,46.5776650802,0.0,32.0568,14.5208650802
 09/21  12:00:00,330.723312768,24.3309720799,144.109150874,0.0,80.527626,79.0911225,46.59398034,0.0,32.0568,14.53718034
 09/21  13:00:00,330.437523949,26.7985372702,145.34677528,0.0,80.527626,75.0917375,33.4907506512,0.0,16.0284,17.4623506512
 09/21  14:00:00,332.025060634,27.4117461335,146.316337915,0.0,80.527626,75.0917375,30.5175610548,0.0,16.0284,14.4891610548
 09/21  15:00:00,328.07754537,27.485869211,144.301374854,0.0,80.527626,73.092045,14.8092869967,0.0,3.20568,11.6036069967
 09/21  16:00:00,322.558928712,26.6719421449,139.609813095,0.0,80.527626,73.092045,6.10573060512,0.0141001798739,3.20568,2.88595042524
 09/21  17:00:00,264.753723834,19.5594605144,132.200210187,0.0,80.527626,29.818365,6.09148906612,0.0,3.20568,2.88580906612
 09/21  18:00:00,251.737122709,14.3400506919,124.416775344,0.0,80.527626,29.818365,8.96688090287,0.0,3.20568,5.76120090287
 09/21  19:00:00,248.220766649,11.7422808319,116.068067296,0.0,80.527626,29.818365,6.1000122836,0.0,3.20568,2.8943322836
 09/21  20:00:00,239.692656268,10.6540883529,107.228957679,0.0,80.527626,29.818365,8.97094123957,0.0,3.20568,5.76526123957
 09/21  21:00:00,56.1752233729,0.0,0.0,0.0,15.863942322,29.242365,8.9708866228,0.0,3.20568,5.7652066228
 09/21  22:00:00,55.9670150185,0.0,0.0,0.0,15.863942322,29.242365,6.09284888195,0.0,3.20568,2.88716888195
 09/21  23:00:00,56.6545935813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  24:00:00,55.9430677971,0.0,0.0,0.0,15.863942322,29.242365,6.08886312954,0.0,3.20568,2.88318312954
 09/22  01:00:00,55.9021269029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.8953972647,0.0,0.0,0.0,15.863942322,29.242365,6.08880316404,0.0,3.20568,2.88312316404
 09/22  03:00:00,55.8920846202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.3128611193,0.0,0.0,0.0,15.863942322,29.242365,6.08891469521,0.0,3.20568,2.88323469521
 09/22  05:00:00,57.103619393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,126.396001894,8.77774658765,60.4556158223,0.0,15.863942322,29.818365,6.10499491855,0.0161411830303,3.20568,2.88317373552
 09/22  07:00:00,180.646163205,7.80547910439,58.4824722574,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/22  08:00:00,276.910659873,13.99169452,104.702090639,0.0,80.527626,75.0917375,32.7003778774,0.0,24.0426,8.65777787735
 09/22  09:00:00,310.004688317,19.7927130499,131.955340675,0.0,80.527626,75.0917375,35.6367455512,0.0,24.0426,11.5941455512
 09/22  10:00:00,329.051145323,24.1048700887,142.665448947,0.0,80.527626,79.0911225,46.5530683927,0.0,32.0568,14.4962683927
 09/22  11:00:00,338.92754185,26.1820821992,149.751351788,0.0,80.527626,79.0911225,46.5787090098,0.0,32.0568,14.5219090098
 09/22  12:00:00,335.921513008,26.7666778439,146.870264734,0.0,80.527626,79.0911225,49.4986417051,0.0,32.0568,17.4418417051
 09/22  13:00:00,327.748205531,27.1837837299,142.286730319,0.0,80.527626,75.0917375,33.4823863013,0.0,16.0284,17.4539863013
 09/22  14:00:00,326.231130463,27.5268121967,140.432330627,0.0,80.527626,75.0917375,27.6245827315,0.0,16.0284,11.5961827315
 09/22  15:00:00,317.696804034,27.4762350184,133.955997496,0.0,80.527626,73.092045,17.7068382799,0.00023892292883,3.20568,14.500919357
 09/22  16:00:00,309.950027705,24.4384984713,129.264391465,0.0,80.527626,73.092045,6.11479757027,0.023211077853,3.20568,2.88590649242
 09/22  17:00:00,249.135784433,17.2830190771,118.895283618,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/22  18:00:00,235.700046385,13.8020424508,108.944192337,0.0,80.527626,29.818365,8.96724509406,0.0,3.20568,5.76156509406
 09/22  19:00:00,232.671552717,12.0629406041,100.515031767,0.0,80.527626,29.818365,8.97428192167,0.0,3.20568,5.76860192167
 09/22  20:00:00,222.532361664,10.8658350112,90.1529492185,0.0,80.527626,29.818365,6.09792201708,0.0,3.20568,2.89224201708
 09/22  21:00:00,55.947072133,0.0,0.0,0.0,15.863942322,29.242365,8.97120984107,0.0,3.20568,5.76552984107
 09/22  22:00:00,55.9504799484,0.0,0.0,0.0,15.863942322,29.242365,6.09252364064,0.0,3.20568,2.88684364064
 09/22  23:00:00,56.645212149,0.0,0.0,0.0,15.863942322,29.242365,6.09112987592,0.0,3.20568,2.88544987592
 09/22  24:00:00,55.9427981156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  01:00:00,55.9196688485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8762251343,0.0,0.0,0.0,15.863942322,29.242365,6.08777287745,0.0,3.20568,2.88209287745
 09/23  03:00:00,55.8547790392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.1217898373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,56.1041597945,0.0,0.0,0.0,15.863942322,29.242365,6.08782080789,0.0,3.20568,2.88214080789
 09/23  06:00:00,56.1010176487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,48.8594421442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.4512342979,0.0,0.0,0.0,15.863942322,29.242365,6.08775167369,0.0,3.20568,2.88207167369
 09/23  09:00:00,47.4825913125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.4943945038,0.0,0.0,0.0,15.863942322,29.242365,6.08882605831,0.0,3.20568,2.88314605831
 09/23  11:00:00,55.9165022831,0.505836605611,7.21109679381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,70.5465195357,1.61411657424,21.3900824754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,69.2168784638,1.88029538807,19.7840621742,0.0,15.863942322,29.242365,6.08783690542,0.0,3.20568,2.88215690542
 09/23  14:00:00,79.2863289859,4.40614800353,27.3361924492,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,77.4138270975,4.58505093091,25.3026878088,0.0,15.863942322,29.242365,3.22639414581,0.000714145813222,3.20568,0.02
 09/23  16:00:00,77.0752945944,4.82458316955,24.7346541266,0.0,15.863942322,29.242365,6.08824023464,0.000401523818857,3.20568,2.88215871083
 09/23  17:00:00,73.5203221777,4.27050187488,21.7390775359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,72.9517152198,4.19785367379,21.2518422449,0.0,15.863942322,29.242365,3.26256556167,0.0368855616675,3.20568,0.02
 09/23  19:00:00,70.3958802625,2.21086835946,13.2678953838,0.0,15.863942322,29.242365,6.08783459824,0.0,3.20568,2.88215459824
 09/23  20:00:00,63.3474122574,0.680671901272,6.35409421808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,58.4881941951,0.234938717911,2.11112581402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.929542598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.59703884,0.0,0.0,0.0,15.863942322,29.242365,6.08779473451,0.0,3.20568,2.88211473451
 09/23  24:00:00,55.8721423553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.8405220476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.827951153,0.0,0.0,0.0,15.863942322,29.242365,6.08759245582,0.0,3.20568,2.88191245582
 09/24  03:00:00,55.8200450057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.0832681827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,56.0627312849,0.0,0.0,0.0,15.863942322,29.242365,6.08778255204,0.0,3.20568,2.88210255204
 09/24  06:00:00,56.0575895225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,48.8228569351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.3983387953,0.0,0.0,0.0,15.863942322,29.242365,6.08889331009,0.0,3.20568,2.88321331009
 09/24  09:00:00,47.4018665811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.4124601,0.0,0.0,0.0,15.863942322,29.242365,6.08884366655,0.0,3.20568,2.88316366655
 09/24  11:00:00,48.121598137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,59.6495654779,0.961608373594,11.2274325926,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,63.9817280656,1.35798933204,15.1321360155,0.0,15.863942322,29.242365,6.08896895079,0.0,3.20568,2.88328895079
 09/24  14:00:00,72.7594176384,2.08178137219,23.1542512575,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,72.1861415411,2.07913850561,22.5727912107,0.0,15.863942322,29.242365,6.08783459805,0.0,3.20568,2.88215459805
 09/24  16:00:00,75.3731844054,3.94736642231,23.9097482663,0.0,15.863942322,29.242365,3.22605074754,0.000370747542305,3.20568,0.02
 09/24  17:00:00,70.9939181566,3.54485144802,19.9484538993,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,68.9872316079,2.88909040388,18.611019492,0.0,15.863942322,29.242365,3.45828540562,0.232605405622,3.20568,0.02
 09/24  19:00:00,67.2469331999,1.18182752036,11.1658891586,0.0,15.863942322,29.242365,6.08783954048,0.0,3.20568,2.88215954048
 09/24  20:00:00,64.4305192118,0.776278793192,7.39752561201,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,56.0768778816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.8635146626,0.0,0.0,0.0,15.863942322,29.242365,6.08774580898,0.0,3.20568,2.88206580898
 09/24  23:00:00,56.5385975741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.8448989908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.8373159057,0.0,0.0,0.0,15.863942322,29.242365,6.08892343441,0.0,3.20568,2.88324343441
 09/25  02:00:00,55.8240819356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.8088830458,0.0,0.0,0.0,15.863942322,29.242365,6.08887965859,0.0,3.20568,2.88319965859
 09/25  04:00:00,56.0661793806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,56.0385628651,0.0,0.0,0.0,15.863942322,29.242365,6.08883584315,0.0,3.20568,2.88315584315
 09/25  06:00:00,92.7861700845,8.05345837575,28.1774157728,0.0,15.863942322,29.818365,3.26857081505,0.0428908150461,3.20568,0.02
 09/25  07:00:00,147.415679621,7.43404467154,25.7466972874,0.0,80.527626,29.818365,6.09168911374,0.0,3.20568,2.88600911374
 09/25  08:00:00,219.285529378,11.2526995397,49.9156941081,0.0,80.527626,75.0917375,29.8293763949,0.00813673886342,24.0426,5.77863965602
 09/25  09:00:00,241.748056149,13.283541716,70.3050915458,0.0,80.527626,75.0917375,38.5316786219,0.0,24.0426,14.4890786219
 09/25  10:00:00,268.820596595,16.1634539783,90.4553807556,0.0,80.527626,79.0911225,43.6586759664,0.0,32.0568,11.6018759664
 09/25  11:00:00,288.542054205,19.1347227226,106.475680448,0.0,80.527626,79.0911225,49.4836727593,0.00338285909946,32.0568,17.4234899002
 09/25  12:00:00,301.21098931,20.9900807925,117.982270552,0.0,80.527626,79.0911225,46.6022561411,0.00385975506996,32.0568,14.541596386
 09/25  13:00:00,304.512785993,22.9041250133,123.364794055,0.0,80.527626,75.0917375,33.4965291588,0.00190067083813,16.0284,17.466228488
 09/25  14:00:00,307.643933648,24.3457361892,125.048719539,0.0,80.527626,75.0917375,30.5234632564,0.00281848161626,16.0284,14.4922447748
 09/25  15:00:00,303.323184303,24.8508251369,122.215573757,0.0,80.527626,73.092045,17.7132764318,0.00494481797973,3.20568,14.5026516138
 09/25  16:00:00,287.931341896,21.6851261384,110.003960816,0.0,80.527626,73.092045,3.25711131832,0.0314313183193,3.20568,0.02
 09/25  17:00:00,226.485553932,15.2524254071,98.2807525161,0.0,80.527626,29.818365,6.09327093079,0.00163362028184,3.20568,2.88595731051
 09/25  18:00:00,219.543397221,13.1606126344,93.4424645596,0.0,80.527626,29.818365,8.96800270091,0.0,3.20568,5.76232270091
 09/25  19:00:00,211.754523531,11.3657396633,80.0366522108,0.0,80.527626,29.818365,8.97405982908,0.0,3.20568,5.76837982908
 09/25  20:00:00,201.112728942,10.1829687063,69.1974047726,0.0,80.527626,29.818365,6.09847037315,0.0,3.20568,2.89279037315
 09/25  21:00:00,56.0404519277,0.0,0.0,0.0,15.863942322,29.242365,8.97121453069,0.0,3.20568,5.76553453069
 09/25  22:00:00,55.8556997402,0.0,0.0,0.0,15.863942322,29.242365,6.09280446782,0.0,3.20568,2.88712446782
 09/25  23:00:00,56.5576853272,0.0,0.0,0.0,15.863942322,29.242365,6.09104819748,0.0,3.20568,2.88536819748
 09/25  24:00:00,55.8402696281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.8246029725,0.0,0.0,0.0,15.863942322,29.242365,6.08896967893,0.0,3.20568,2.88328967893
 09/26  02:00:00,55.8152727481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.8046289787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,57.0846966877,0.0,0.0,0.0,15.863942322,29.242365,6.08893169822,0.0,3.20568,2.88325169822
 09/26  05:00:00,56.8919467287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,90.325357757,7.85969868482,25.5065586455,0.0,15.863942322,29.818365,6.13862067276,0.0496389137145,3.20568,2.88330175905
 09/26  07:00:00,144.770362016,7.43404467154,23.1180105582,0.0,80.527626,29.818365,6.09155372446,0.0,3.20568,2.88587372446
 09/26  08:00:00,206.686863017,10.4780433418,38.1083849377,0.0,80.527626,75.0917375,29.8296368582,0.0082280435323,24.0426,5.77880881469
 09/26  09:00:00,217.568499456,12.2310669294,47.203474482,0.0,80.527626,75.0917375,38.5317930821,0.0,24.0426,14.4891930821
 09/26  10:00:00,239.118816283,14.6584576451,62.2930930003,0.0,80.527626,79.0911225,43.6630179195,0.00277741891739,32.0568,11.6034405006
 09/26  11:00:00,268.435151288,17.9127682497,87.6095775435,0.0,80.527626,79.0911225,47.2087641366,0.00758191207556,32.0568,15.1443822246
 09/26  12:00:00,290.746558101,20.4108591084,108.10500039,0.0,80.527626,79.0911225,48.893437341,0.00710023620403,32.0568,16.8295371048
 09/26  13:00:00,291.199936805,22.1067921464,110.850551934,0.0,80.527626,75.0917375,33.502345609,0.00857646564503,16.0284,17.4653691434
 09/26  14:00:00,295.158137031,23.7372071506,113.178363861,0.0,80.527626,75.0917375,30.5296208884,0.00959005701998,16.0284,14.4916308314
 09/26  15:00:00,287.74339271,23.6463142344,107.865912154,0.0,80.527626,73.092045,17.7403471747,0.0324496689949,3.20568,14.5022175057
 09/26  16:00:00,266.770166475,17.9558162257,92.5983583352,0.0,80.527626,73.092045,3.25839957265,0.0327195726547,3.20568,0.02
 09/26  17:00:00,196.206104105,12.0355958579,71.2440775682,0.0,80.527626,29.818365,6.09177994755,0.0,3.20568,2.88609994755
 09/26  18:00:00,182.633865743,10.6570726382,59.070070354,0.0,80.527626,29.818365,8.96771396818,0.0,3.20568,5.76203396818
 09/26  19:00:00,181.129632096,9.71189636715,50.0367615638,0.0,80.527626,29.818365,8.97382534016,0.0,3.20568,5.76814534016
 09/26  20:00:00,174.506211572,9.12816993326,44.012963656,0.0,80.527626,29.818365,6.09835595827,0.0,3.20568,2.89267595827
 09/26  21:00:00,55.7983704909,0.0,0.0,0.0,15.863942322,29.242365,8.97125741304,0.0,3.20568,5.76557741304
 09/26  22:00:00,55.8226398313,0.0,0.0,0.0,15.863942322,29.242365,6.09269482268,0.0,3.20568,2.88701482268
 09/26  23:00:00,56.5300254607,0.0,0.0,0.0,15.863942322,29.242365,6.09122540483,0.0,3.20568,2.88554540483
 09/26  24:00:00,55.8164277973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.801422153,0.0,0.0,0.0,15.863942322,29.242365,6.08886045639,0.0,3.20568,2.88318045639
 09/27  02:00:00,55.7920862586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.7868389023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,56.0408458597,0.0,0.0,0.0,15.863942322,29.242365,6.08841209028,0.0,3.20568,2.88273209028
 09/27  05:00:00,56.020274368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,85.9323073639,7.79167434304,21.6197486322,0.0,15.863942322,29.818365,6.14131741651,0.0523463392992,3.20568,2.88329107721
 09/27  07:00:00,141.859183394,7.43404467154,20.2339932037,0.0,80.527626,29.818365,6.09178612569,0.0,3.20568,2.88610612569
 09/27  08:00:00,198.186672313,9.99508145766,30.1270018776,0.0,80.527626,75.0917375,29.8218418048,0.0,24.0426,5.77924180481
 09/27  09:00:00,204.138110874,11.2437779387,34.7892547746,0.0,80.527626,75.0917375,38.532853512,0.000825551520535,24.0426,14.4894279605
 09/27  10:00:00,216.595230766,12.7604340498,41.7030860164,0.0,80.527626,79.0911225,43.6655416981,0.00496357545737,32.0568,11.6037781226
 09/27  11:00:00,231.630110663,14.3054287223,54.4498163055,0.0,80.527626,79.0911225,49.286332666,0.00793766998339,32.0568,17.221594996
 09/27  12:00:00,242.662952062,16.1718095074,64.3066021511,0.0,80.527626,79.0911225,46.8174265674,0.0106168520977,32.0568,14.7500097153
 09/27  13:00:00,242.446740682,17.8249190769,66.4316012728,0.0,80.527626,75.0917375,33.500094821,0.00480484248628,16.0284,17.4668899785
 09/27  14:00:00,246.311929918,18.5082303501,69.6092792173,0.0,80.527626,75.0917375,30.5275580523,0.00633610712198,16.0284,14.4928219452
 09/27  15:00:00,251.706136901,20.3945514938,75.1090520467,0.0,80.527626,73.092045,17.7370657109,0.0277578791947,3.20568,14.5036278317
 09/27  16:00:00,236.166857756,14.7753180108,65.2095806797,0.0,80.527626,73.092045,3.2486056675,0.0229256674999,3.20568,0.02
 09/27  17:00:00,176.8164728,10.9660341439,53.0392033511,0.0,80.527626,29.818365,6.09801332379,0.00634098389441,3.20568,2.88599233989
 09/27  18:00:00,165.910919722,9.82749736354,43.307077256,0.0,80.527626,29.818365,8.97025196137,0.00206994005356,3.20568,5.76250202132
 09/27  19:00:00,165.062756688,9.03939667073,34.4356111148,0.0,80.527626,29.818365,8.97433498806,0.0,3.20568,5.76865498806
 09/27  20:00:00,160.528034178,8.61303892144,30.3621691271,0.0,80.527626,29.818365,6.09862120396,0.0,3.20568,2.89294120396
 09/27  21:00:00,55.9304376817,0.0,0.0,0.0,15.863942322,29.242365,8.97148869424,0.0,3.20568,5.76580869424
 09/27  22:00:00,55.7620190555,0.0,0.0,0.0,15.863942322,29.242365,6.09295930918,0.0,3.20568,2.88727930918
 09/27  23:00:00,56.4711575807,0.0,0.0,0.0,15.863942322,29.242365,6.09120478007,0.0,3.20568,2.88552478007
 09/27  24:00:00,55.7497440684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.732454401,0.0,0.0,0.0,15.863942322,29.242365,6.0889497195,0.0,3.20568,2.8832697195
 09/28  02:00:00,55.712311508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.6887356371,0.0,0.0,0.0,15.863942322,29.242365,6.08892372548,0.0,3.20568,2.88324372548
 09/28  04:00:00,55.8990971807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.8742525576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,66.0877615824,7.43404467154,2.2907672011,0.0,15.863942322,29.818365,32.7327325003,26.6437281033,3.20568,2.88332439698
 09/28  07:00:00,124.40319369,7.43404467154,2.93888145969,0.0,80.527626,29.818365,24.4347047623,18.3429413614,3.20568,2.88608340092
 09/28  08:00:00,180.126421713,8.42383428856,13.7463242286,0.0,80.527626,75.0917375,34.537514408,4.71540962517,24.0426,5.77950478287
 09/28  09:00:00,199.914865174,9.74950551074,32.077335436,0.0,80.527626,75.0917375,38.5352412778,0.0,24.0426,14.4926412778
 09/28  10:00:00,224.80135967,11.5795731877,51.0585989614,0.0,80.527626,79.0911225,43.6603253614,0.000621925045579,32.0568,11.6029034363
 09/28  11:00:00,250.499274408,14.5525442711,73.0330129997,0.0,80.527626,79.0911225,49.4873798771,0.00455227967189,32.0568,17.4260275974
 09/28  12:00:00,274.269192188,17.8603450613,94.174345038,0.0,80.527626,79.0911225,46.602716795,0.00597733621011,32.0568,14.5399394588
 09/28  13:00:00,281.420207195,20.0672399013,103.097759227,0.0,80.527626,75.0917375,36.4053411045,0.00676314291784,16.0284,20.3701779615
 09/28  14:00:00,292.355507573,22.4356444147,111.660788211,0.0,80.527626,75.0917375,27.630106765,0.00321875314814,16.0284,11.5984880118
 09/28  15:00:00,297.012461748,24.6320666216,116.121400529,0.0,80.527626,73.092045,17.7353589857,0.0246139711807,3.20568,14.5050650145
 09/28  16:00:00,287.164737571,21.2246928497,109.682743899,0.0,80.527626,73.092045,6.10796208358,0.0163327570611,3.20568,2.88594932651
 09/28  17:00:00,222.870520099,15.4360779156,94.4570201988,0.0,80.527626,29.818365,3.2311593839,0.00547938390308,3.20568,0.02
 09/28  18:00:00,210.864530523,13.1359831143,84.8117952639,0.0,80.527626,29.818365,8.97216296194,0.00388926412749,3.20568,5.76259369781
 09/28  19:00:00,203.576405426,11.1492706033,70.7398486801,0.0,80.527626,29.818365,8.97414023089,0.0,3.20568,5.76846023089
 09/28  20:00:00,187.914889267,9.85255969247,56.4310938141,0.0,80.527626,29.818365,8.9711928927,0.0,3.20568,5.7655128927
 09/28  21:00:00,56.0150629598,0.0,0.0,0.0,15.863942322,29.242365,6.09856412859,0.0,3.20568,2.89288412859
 09/28  22:00:00,55.8398032068,0.0,0.0,0.0,15.863942322,29.242365,6.09286442898,0.0,3.20568,2.88718442898
 09/28  23:00:00,56.5328320994,0.0,0.0,0.0,15.863942322,29.242365,6.09127981917,0.0,3.20568,2.88559981917
 09/28  24:00:00,55.8157916068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.7984833624,0.0,0.0,0.0,15.863942322,29.242365,6.08889562977,0.0,3.20568,2.88321562977
 09/29  02:00:00,55.7799428656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7799809246,0.0,0.0,0.0,15.863942322,29.242365,6.08887581387,0.0,3.20568,2.88319581387
 09/29  04:00:00,57.0204399976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.8182983603,0.0,0.0,0.0,15.863942322,29.242365,6.08885592433,0.0,3.20568,2.88317592433
 09/29  06:00:00,85.1110886772,7.7030415108,20.5004439676,0.0,15.863942322,29.818365,3.30690115701,0.0812211570058,3.20568,0.02
 09/29  07:00:00,141.690606862,7.43404467154,20.0770509027,0.0,80.527626,29.818365,6.09180625673,0.0,3.20568,2.88612625673
 09/29  08:00:00,203.621828044,9.87562362739,35.6695344874,0.0,80.527626,75.0917375,32.7105093269,0.00924456732952,24.0426,8.65866475962
 09/29  09:00:00,218.52443403,11.3105926574,49.0869536849,0.0,80.527626,75.0917375,35.6394836854,0.0,24.0426,11.5968836854
 09/29  10:00:00,238.395996827,12.8030270226,63.4360240507,0.0,80.527626,79.0911225,46.5568191073,0.0,32.0568,14.5000191073
 09/29  11:00:00,260.104242562,14.3471382251,82.8707691942,0.0,80.527626,79.0911225,46.5837015897,0.0,32.0568,14.5269015897
 09/29  12:00:00,279.583014785,16.8956864719,100.487376092,0.0,80.527626,79.0911225,49.506249579,0.0,32.0568,17.449449579
 09/29  13:00:00,288.149708459,19.4579099812,110.472182705,0.0,80.527626,75.0917375,33.4909709983,0.0,16.0284,17.4625709983
 09/29  14:00:00,295.30005416,21.7568017414,115.315583492,0.0,80.527626,75.0917375,27.6299464033,0.00234869889465,16.0284,11.5991977044
 09/29  15:00:00,292.001959589,22.250405116,113.530957913,0.0,80.527626,73.092045,17.7369281019,0.0245068104483,3.20568,14.5067412914
 09/29  16:00:00,270.022011601,15.4547036911,98.361919287,0.0,80.527626,73.092045,6.11497498874,0.0231574707113,3.20568,2.88613751802
 09/29  17:00:00,201.174863491,10.7625938884,77.4993768159,0.0,80.527626,29.818365,6.09116366158,0.0,3.20568,2.88548366158
 09/29  18:00:00,188.021627949,9.777523026,65.345287916,0.0,80.527626,29.818365,6.09683340193,0.0,3.20568,2.89115340193
 09/29  19:00:00,186.238196311,9.12304553962,55.6568816452,0.0,80.527626,29.818365,8.97473697728,0.0,3.20568,5.76905697728
 09/29  20:00:00,179.413825463,8.71031872789,49.3035007732,0.0,80.527626,29.818365,8.97132456142,0.0,3.20568,5.76564456142
 09/29  21:00:00,55.813005875,0.0,0.0,0.0,15.863942322,29.242365,8.97159763569,0.0,3.20568,5.76591763569
 09/29  22:00:00,55.830513912,0.0,0.0,0.0,15.863942322,29.242365,6.09272062227,0.0,3.20568,2.88704062227
 09/29  23:00:00,56.5335755031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  24:00:00,55.8220176998,0.0,0.0,0.0,15.863942322,29.242365,6.08888175209,0.0,3.20568,2.88320175209
 09/30  01:00:00,55.8126331848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8077730809,0.0,0.0,0.0,15.863942322,29.242365,6.08780243745,0.0,3.20568,2.88212243745
 09/30  03:00:00,55.8037885319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.0578110202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.0259546683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,56.017588378,0.0,0.0,0.0,15.863942322,29.242365,6.08776944878,0.0,3.20568,2.88208944878
 09/30  07:00:00,48.7923190032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.3604541337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3695293099,0.0,0.0,0.0,15.863942322,29.242365,6.08894126679,0.0,3.20568,2.88326126679
 09/30  10:00:00,47.3844391469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.0883939444,0.0,0.0,0.0,15.863942322,29.242365,6.08892744435,0.0,3.20568,2.88324744435
 09/30  12:00:00,47.4182429799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,47.4472859108,0.0,0.0,0.0,15.863942322,29.242365,6.08783381726,0.0,3.20568,2.88215381726
 09/30  14:00:00,47.4267289406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,47.4015162432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,47.3826936268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,47.2999647416,0.0,0.0,0.0,15.863942322,29.242365,6.08780142247,0.0,3.20568,2.88212142247
 09/30  18:00:00,47.2975489529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,56.1282180309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1084158934,0.0,0.0,0.0,15.863942322,29.242365,6.08776908297,0.0,3.20568,2.88208908297
 09/30  21:00:00,55.95530279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.7659621318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4507098397,0.0,0.0,0.0,15.863942322,29.242365,6.08785621658,0.0,3.20568,2.88217621658
 09/30  24:00:00,55.7646353063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.763949442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.7614906009,0.0,0.0,0.0,15.863942322,29.242365,6.08782813877,0.0,3.20568,2.88214813877
 10/01  03:00:00,55.7583966933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.0171295941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.9979263005,0.0,0.0,0.0,15.863942322,29.242365,6.08780057901,0.0,3.20568,2.88212057901
 10/01  06:00:00,55.998815482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,48.7684842843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.3385595897,0.0,0.0,0.0,15.863942322,29.242365,6.08891369908,0.0,3.20568,2.88323369908
 10/01  09:00:00,47.3547349644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.3605473621,0.0,0.0,0.0,15.863942322,29.242365,6.08890612142,0.0,3.20568,2.88322612142
 10/01  11:00:00,48.0432663533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.3598139852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,47.4099265139,0.0,0.0,0.0,15.863942322,29.242365,6.08889853529,0.0,3.20568,2.88321853529
 10/01  14:00:00,52.1915927101,0.364743100541,4.39829845213,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,53.4642078014,0.490905013699,5.53110090857,0.0,15.863942322,29.242365,6.08786772734,0.0,3.20568,2.88218772734
 10/01  16:00:00,56.8570517122,0.822285512688,8.65440453465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,54.9510095215,0.704816153733,6.90484587323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,49.7357814178,0.234938717911,2.16875491216,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,56.16334261,0.0,0.0,0.0,15.863942322,29.242365,6.08779232731,0.0,3.20568,2.88211232731
 10/01  20:00:00,56.1304150243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9737180891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.778922235,0.0,0.0,0.0,15.863942322,29.242365,6.08788515568,0.0,3.20568,2.88220515568
 10/01  23:00:00,56.4518771988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.7602925409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.7568046424,0.0,0.0,0.0,15.863942322,29.242365,6.08900900503,0.0,3.20568,2.88332900503
 10/02  02:00:00,55.7539565405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.7510332229,0.0,0.0,0.0,15.863942322,29.242365,6.08900779197,0.0,3.20568,2.88332779197
 10/02  04:00:00,56.0030597679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  05:00:00,55.9792336915,0.0,0.0,0.0,15.863942322,29.242365,6.08900648926,0.0,3.20568,2.88332648926
 10/02  06:00:00,91.4241679566,7.43962684244,27.4533937334,0.0,15.863942322,29.818365,3.25231297935,0.0266329793504,3.20568,0.02
 10/02  07:00:00,149.521402816,7.43404467154,27.858979161,0.0,80.527626,29.818365,6.0916524118,0.0,3.20568,2.8859724118
 10/02  08:00:00,204.883960214,8.84965105354,37.9331038258,0.0,80.527626,75.0917375,32.7098738497,0.00851920932774,24.0426,8.65875464035
 10/02  09:00:00,211.746295707,9.47757193969,44.1502194694,0.0,80.527626,75.0917375,35.6405187548,0.0,24.0426,11.5979187548
 10/02  10:00:00,221.250250067,9.92842525585,49.192646152,0.0,80.527626,79.0911225,46.5587387554,0.0,32.0568,14.5019387554
 10/02  11:00:00,234.013309117,10.5138554757,60.6601183344,0.0,80.527626,79.0911225,46.585503063,0.0,32.0568,14.528703063
 10/02  12:00:00,247.116286217,11.6047680512,73.3567079812,0.0,80.527626,79.0911225,49.510584785,0.0,32.0568,17.453784785
 10/02  13:00:00,245.431286056,12.2185685559,75.0447419848,0.0,80.527626,75.0917375,33.5105133928,0.0129302501227,16.0284,17.4691831427
 10/02  14:00:00,248.717594016,12.7991930117,77.747026783,0.0,80.527626,75.0917375,30.5239997293,0.0,16.0284,14.4955997293
 10/02  15:00:00,245.787617168,13.1382635384,76.4833947297,0.0,80.527626,73.092045,17.7327446198,0.021383155588,3.20568,14.5056814642
 10/02  16:00:00,227.248539895,9.63437235331,61.4581555941,0.0,80.527626,73.092045,3.24031544963,0.0146354496305,3.20568,0.02
 10/02  17:00:00,167.716019743,8.01513695842,46.822882216,0.0,80.527626,29.818365,6.09183250195,0.0,3.20568,2.88615250195
 10/02  18:00:00,165.081492602,7.82720307526,44.3767612087,0.0,80.527626,29.818365,8.96845934087,0.0,3.20568,5.76277934087
 10/02  19:00:00,172.964361171,7.69372323283,43.5757896927,0.0,80.527626,29.818365,8.97486683774,0.0,3.20568,5.76918683774
 10/02  20:00:00,170.204506363,7.58687212729,40.9864319756,0.0,80.527626,29.818365,6.09825791763,0.0,3.20568,2.89257791763
 10/02  21:00:00,55.9964249309,0.0,0.0,0.0,15.863942322,29.242365,8.971367522,0.0,3.20568,5.765687522
 10/02  22:00:00,55.8168754643,0.0,0.0,0.0,15.863942322,29.242365,6.09289438618,0.0,3.20568,2.88721438618
 10/02  23:00:00,56.5023907135,0.0,0.0,0.0,15.863942322,29.242365,6.09123128859,0.0,3.20568,2.88555128859
 10/02  24:00:00,55.796159472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.7902656405,0.0,0.0,0.0,15.863942322,29.242365,6.08890605275,0.0,3.20568,2.88322605275
 10/03  02:00:00,55.7860888886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.782446329,0.0,0.0,0.0,15.863942322,29.242365,6.08891132218,0.0,3.20568,2.88323132218
 10/03  04:00:00,57.0961454032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.8876647894,0.0,0.0,0.0,15.863942322,29.242365,6.08891649462,0.0,3.20568,2.88323649462
 10/03  06:00:00,93.0803518306,7.43680321757,28.6714010744,0.0,15.863942322,29.818365,3.26574411042,0.0400641104186,3.20568,0.02
 10/03  07:00:00,149.705127838,7.43404467154,28.0387107266,0.0,80.527626,29.818365,6.09189884916,0.0,3.20568,2.88621884916
 10/03  08:00:00,205.820306696,8.7696223985,38.9398865815,0.0,80.527626,75.0917375,30.1876156763,0.00870251909726,24.0426,6.13631315721
 10/03  09:00:00,212.04718872,9.38615544158,44.5330906783,0.0,80.527626,75.0917375,38.1772751761,0.0,24.0426,14.1346751761
 10/03  10:00:00,221.714275741,9.83443789099,49.7367187917,0.0,80.527626,79.0911225,46.5592211939,0.0,32.0568,14.5024211939
 10/03  11:00:00,238.510584337,10.5758500963,65.061580907,0.0,80.527626,79.0911225,46.5851848208,0.0,32.0568,14.5283848208
 10/03  12:00:00,252.125147279,11.5618531892,78.3724315688,0.0,80.527626,79.0911225,49.5118609105,0.0,32.0568,17.4550609105
 10/03  13:00:00,260.451078575,13.4540653561,88.7873485755,0.0,80.527626,75.0917375,33.5104289111,0.0123793248097,16.0284,17.4696495862
 10/03  14:00:00,270.41246586,15.7103759198,96.4847987973,0.0,80.527626,75.0917375,30.5253086885,0.0,16.0284,14.4969086885
 10/03  15:00:00,281.565390414,18.1073408596,107.225247567,0.0,80.527626,73.092045,17.7343909101,0.0214787024417,3.20568,14.5072322076
 10/03  16:00:00,268.959347239,13.119608621,99.6017138819,0.0,80.527626,73.092045,3.2396257621,0.0139457621036,3.20568,0.02
 10/03  17:00:00,205.382473602,10.0146724636,82.4129150686,0.0,80.527626,29.818365,6.09189177399,0.0,3.20568,2.88621177399
 10/03  18:00:00,190.610462077,9.11329762146,67.1392353386,0.0,80.527626,29.818365,8.96780747041,0.0,3.20568,5.76212747041
 10/03  19:00:00,188.112986065,8.46385228202,58.1816094441,0.0,80.527626,29.818365,8.97542673084,0.0,3.20568,5.76974673084
 10/03  20:00:00,182.828139868,8.11098751396,53.3165230254,0.0,80.527626,29.818365,6.09853658261,0.0,3.20568,2.89285658261
 10/03  21:00:00,55.8264406952,0.0,0.0,0.0,15.863942322,29.242365,8.97178765849,0.0,3.20568,5.76610765849
 10/03  22:00:00,55.8342055487,0.0,0.0,0.0,15.863942322,29.242365,6.09280293194,0.0,3.20568,2.88712293194
 10/03  23:00:00,56.5299966697,0.0,0.0,0.0,15.863942322,29.242365,6.09122639971,0.0,3.20568,2.88554639971
 10/03  24:00:00,55.8134647728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.7992528183,0.0,0.0,0.0,15.863942322,29.242365,6.08901341169,0.0,3.20568,2.88333341169
 10/04  02:00:00,55.7939140319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.7797905911,0.0,0.0,0.0,15.863942322,29.242365,6.08902503197,0.0,3.20568,2.88334503197
 10/04  04:00:00,56.0229999455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.9790381752,0.0,0.0,0.0,15.863942322,29.242365,6.08903653915,0.0,3.20568,2.88335653915
 10/04  06:00:00,78.0936525453,7.43546890225,14.2005188214,0.0,15.863942322,29.818365,7.45402077482,4.22834077482,3.20568,0.02
 10/04  07:00:00,134.26217637,7.43404467154,12.7238023091,0.0,80.527626,29.818365,8.02695906219,1.93506721672,3.20568,2.88621184547
 10/04  08:00:00,179.941499409,8.57323529468,13.4082502043,0.0,80.527626,75.0917375,36.0448986434,3.34245731591,24.0426,8.65984132751
 10/04  09:00:00,180.367780193,9.43036554283,12.9677901593,0.0,80.527626,75.0917375,40.0195919147,4.37694173516,24.0426,11.6000501796
 10/04  10:00:00,189.605623298,10.5033798581,17.1162864789,0.0,80.527626,79.0911225,47.1187471119,0.559762154755,32.0568,14.5021849571
 10/04  11:00:00,199.855963131,11.9637276434,25.135856798,0.0,80.527626,79.0911225,46.6015716059,0.0152383431259,32.0568,14.5295332627
 10/04  12:00:00,211.42974777,14.1617947272,35.184340421,0.0,80.527626,79.0911225,49.5187540923,0.00306746544682,32.0568,17.4588866269
 10/04  13:00:00,212.669959292,15.9758799256,38.5820235763,0.0,80.527626,75.0917375,33.5261456023,0.023858886548,16.0284,17.4738867158
 10/04  14:00:00,216.615891341,17.224620534,41.2764643902,0.0,80.527626,75.0917375,30.532227772,0.0054035802727,16.0284,14.4984241918
 10/04  15:00:00,217.784827164,18.5136034066,43.1713242818,0.0,80.527626,73.092045,17.7378001337,0.0222350250446,3.20568,14.5098851087
 10/04  16:00:00,204.26108686,13.7229461993,34.5705868939,0.0,80.527626,73.092045,6.11194509395,0.020065452264,3.20568,2.88619964168
 10/04  17:00:00,146.912488756,9.84932812768,24.396365513,0.0,80.527626,29.818365,6.09182430992,0.0,3.20568,2.88614430992
 10/04  18:00:00,138.883243436,8.63453194771,16.2064445854,0.0,80.527626,29.818365,6.34124722783,0.244417010539,3.20568,2.89115021729
 10/04  19:00:00,137.460301148,7.86719742201,8.22504364189,0.0,80.527626,29.818365,15.9305427591,6.9552401847,3.20568,5.76962257441
 10/04  20:00:00,135.006529808,7.55184996984,6.12145509415,0.0,80.527626,29.818365,19.5401936736,10.5683857527,3.20568,5.76612792091
 10/04  21:00:00,55.7831417045,0.0,0.0,0.0,15.863942322,29.242365,6.09860595116,0.0,3.20568,2.89292595116
 10/04  22:00:00,55.6504326156,0.0,0.0,0.0,15.863942322,29.242365,6.09312254205,0.0,3.20568,2.88744254205
 10/04  23:00:00,56.3780482922,0.0,0.0,0.0,15.863942322,29.242365,6.09134081304,0.0,3.20568,2.88566081304
 10/04  24:00:00,55.6603066131,0.0,0.0,0.0,15.863942322,29.242365,6.08899625132,0.0,3.20568,2.88331625132
 10/05  01:00:00,55.6524424593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.6467926602,0.0,0.0,0.0,15.863942322,29.242365,6.08901633272,0.0,3.20568,2.88333633272
 10/05  03:00:00,55.6373901433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.8372320975,0.0,0.0,0.0,15.863942322,29.242365,6.08903437585,0.0,3.20568,2.88335437585
 10/05  05:00:00,55.80429337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,63.755574391,7.43404467154,0.00404328010487,0.0,15.863942322,29.818365,75.2235929877,71.9979129877,3.20568,0.02
 10/05  07:00:00,122.834221568,7.43404467154,0.0,0.0,80.527626,29.818365,68.4574931466,62.3655162704,3.20568,2.88629687624
 10/05  08:00:00,165.290305115,7.44701952597,0.00319686284552,0.0,80.527626,75.0917375,80.4717139,47.7701774068,24.0426,8.65893649325
 10/05  09:00:00,165.978590555,7.78978782446,0.317111108022,0.0,80.527626,75.0917375,66.1483831859,30.5058168266,24.0426,11.5999663593
 10/05  10:00:00,175.948301665,8.30212693216,5.73284443222,0.0,80.527626,79.0911225,62.2459454573,15.6841551759,32.0568,14.5049902814
 10/05  11:00:00,187.090235885,9.19293102217,15.1948739461,0.0,80.527626,79.0911225,49.4916987956,0.0,32.0568,17.4348987956
 10/05  12:00:00,196.745126618,10.5282593209,24.1628968245,0.0,80.527626,79.0911225,49.5077396103,0.0,32.0568,17.4509396103
 10/05  13:00:00,202.261980201,11.915350321,32.2413182621,0.0,80.527626,75.0917375,33.5085198862,0.012264598069,16.0284,17.4678552881
 10/05  14:00:00,210.484985937,12.9215398397,39.4365612159,0.0,80.527626,75.0917375,27.6342153699,0.00440998477147,16.0284,11.6014053851
 10/05  15:00:00,217.27539273,14.9736513154,46.1705777576,0.0,80.527626,73.092045,17.7391057604,0.0244689440018,3.20568,14.5089568164
 10/05  16:00:00,205.515587661,11.1958147779,38.3049019392,0.0,80.527626,73.092045,6.11066744937,0.0187024229649,3.20568,2.8862850264
 10/05  17:00:00,147.633462981,8.3973020112,26.5279949097,0.0,80.527626,29.818365,6.09191576997,0.0,3.20568,2.88623576997
 10/05  18:00:00,143.801212534,7.94543847451,21.7525407206,0.0,80.527626,29.818365,8.96784287349,0.0,3.20568,5.76216287349
 10/05  19:00:00,148.735938352,7.68719625025,19.5594779113,0.0,80.527626,29.818365,6.10007202992,0.0,3.20568,2.89439202992
 10/05  20:00:00,146.642371478,7.50502757482,17.6810271169,0.0,80.527626,29.818365,8.97204722545,0.0,3.20568,5.76636722545
 10/05  21:00:00,55.8599797706,0.0,0.0,0.0,15.863942322,29.242365,8.97201691213,0.0,3.20568,5.76633691213
 10/05  22:00:00,55.7066669681,0.0,0.0,0.0,15.863942322,29.242365,6.09307399253,0.0,3.20568,2.88739399253
 10/05  23:00:00,56.4278337486,0.0,0.0,0.0,15.863942322,29.242365,6.09132795178,0.0,3.20568,2.88564795178
 10/05  24:00:00,55.7161864706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.6981005245,0.0,0.0,0.0,15.863942322,29.242365,6.08906302606,0.0,3.20568,2.88338302606
 10/06  02:00:00,55.6903094376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.6890445855,0.0,0.0,0.0,15.863942322,29.242365,6.08908764459,0.0,3.20568,2.88340764459
 10/06  04:00:00,56.8719844958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.6818024438,0.0,0.0,0.0,15.863942322,29.242365,6.08893312164,0.0,3.20568,2.88325312164
 10/06  06:00:00,72.2749290379,7.43404467154,8.06610069597,0.0,15.863942322,29.818365,24.703960364,21.478280364,3.20568,0.02
 10/06  07:00:00,130.292900499,7.43404467154,7.37723590003,0.0,80.527626,29.818365,21.0617101853,14.969922235,3.20568,2.88610795026
 10/06  08:00:00,173.956210579,7.8269020852,8.20620092681,0.0,80.527626,75.0917375,40.2552067463,10.4326657735,24.0426,5.77994097284
 10/06  09:00:00,176.991854037,8.50211368527,10.5361956956,0.0,80.527626,75.0917375,49.1428123227,10.6031576237,24.0426,14.4970546991
 10/06  10:00:00,185.210642819,8.87242910921,14.3633319714,0.0,80.527626,79.0911225,52.9207369645,6.35929439643,32.0568,14.504642568
 10/06  11:00:00,190.815909832,9.17480661693,18.9180164047,0.0,80.527626,79.0911225,46.5876295291,0.0,32.0568,14.5308295291
 10/06  12:00:00,195.033709729,9.5784229621,23.3960788903,0.0,80.527626,79.0911225,49.516681572,0.0,32.0568,17.459881572
 10/06  13:00:00,196.681630702,10.2695676061,28.314890978,0.0,80.527626,75.0917375,33.5288329315,0.0242532772458,16.0284,17.4761796543
 10/06  14:00:00,205.002740829,11.7737343312,35.1194507465,0.0,80.527626,75.0917375,30.5290454624,0.000838823522247,16.0284,14.4998066388
 10/06  15:00:00,210.396086605,13.6119734155,40.6800659093,0.0,80.527626,73.092045,17.7316738991,0.0152415015402,3.20568,14.5107523975
 10/06  16:00:00,198.932932153,10.2928850516,32.6653167309,0.0,80.527626,73.092045,6.10852492903,0.016780182006,3.20568,2.88606474702
 10/06  17:00:00,144.20675294,8.00390994465,23.5232504901,0.0,80.527626,29.818365,6.09139512419,0.0,3.20568,2.88571512419
 10/06  18:00:00,142.655778356,7.72255749649,20.839956262,0.0,80.527626,29.818365,6.097083453,0.0,3.20568,2.891403453
 10/06  19:00:00,145.918476428,7.50838270914,17.1929827761,0.0,80.527626,29.818365,8.97591141316,0.0,3.20568,5.77023141316
 10/06  20:00:00,143.907950785,7.4343430774,15.2778057268,0.0,80.527626,29.818365,9.28090239172,0.309128606059,3.20568,5.76609378566
 10/06  21:00:00,55.667269986,0.0,0.0,0.0,15.863942322,29.242365,8.97191774634,0.0,3.20568,5.76623774634
 10/06  22:00:00,55.6987103849,0.0,0.0,0.0,15.863942322,29.242365,6.09303646605,0.0,3.20568,2.88735646605
 10/06  23:00:00,56.4169960195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  24:00:00,55.7066766139,0.0,0.0,0.0,15.863942322,29.242365,6.0889506735,0.0,3.20568,2.8832706735
 10/07  01:00:00,55.6922822312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.6790821784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.6718314663,0.0,0.0,0.0,15.863942322,29.242365,6.08782962853,0.0,3.20568,2.88214962853
 10/07  04:00:00,55.9017502158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.8782393424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.8849010869,0.0,0.0,0.0,15.863942322,29.242365,6.0878361316,0.0,3.20568,2.8821561316
 10/07  07:00:00,50.097460752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.2419385347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.2574561607,0.0,0.0,0.0,15.863942322,29.242365,6.08895542882,0.0,3.20568,2.88327542882
 10/07  10:00:00,47.2454012271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.9117474798,0.0,0.0,0.0,15.863942322,29.242365,6.08898668027,0.0,3.20568,2.88330668027
 10/07  12:00:00,47.2269999626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.2628025229,0.0,0.0,0.0,15.863942322,29.242365,6.08791003367,0.0,3.20568,2.88223003367
 10/07  14:00:00,47.2752721267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.2657153912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.1662934877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.1639741711,0.0,0.0,0.0,15.863942322,29.242365,6.08791708083,0.0,3.20568,2.88223708083
 10/07  18:00:00,48.5969392783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.9971539205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.9838188144,0.0,0.0,0.0,15.863942322,29.242365,6.08792415371,0.0,3.20568,2.88224415371
 10/07  21:00:00,55.8478486054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.6742238054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.3694371451,0.0,0.0,0.0,15.863942322,29.242365,6.08780973459,0.0,3.20568,2.88212973459
 10/07  24:00:00,55.6850350404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.6899353204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.6936641632,0.0,0.0,0.0,15.863942322,29.242365,6.08782098236,0.0,3.20568,2.88214098236
