Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  03:00:00,55.7085983487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.9777191773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.9940942957,0.0,0.0,0.0,15.863942322,29.242365,6.08783325216,0.0,3.20568,2.88215325216
 10/08  06:00:00,55.9703604241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,50.1406605097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.2721140344,0.0,0.0,0.0,15.863942322,29.242365,6.08907920963,0.0,3.20568,2.88339920963
 10/08  09:00:00,47.2757673509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.2726074956,0.0,0.0,0.0,15.863942322,29.242365,6.08893692221,0.0,3.20568,2.88325692221
 10/08  11:00:00,47.9496881057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.2640681593,0.0,0.0,0.0,15.863942322,29.242365,6.08897485919,0.0,3.20568,2.88329485919
 10/08  13:00:00,47.3035300814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.3285828515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  15:00:00,47.3431178156,0.0,0.0,0.0,15.863942322,29.242365,6.08790586825,0.0,3.20568,2.88222586825
 10/08  16:00:00,47.2555438972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.2542382824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,48.6729609029,0.0,0.0,0.0,15.863942322,29.242365,6.08791877224,0.0,3.20568,2.88223877224
 10/08  19:00:00,56.0686850046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.0509381385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.8842569985,0.0,0.0,0.0,15.863942322,29.242365,6.0873791965,0.0,3.20568,2.8816991965
 10/08  22:00:00,55.6920527929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.3603201805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.6555624322,0.0,0.0,0.0,15.863942322,29.242365,6.08782286457,0.0,3.20568,2.88214286457
 10/09  01:00:00,55.6503912311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.6408398202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.6301989284,0.0,0.0,0.0,15.863942322,29.242365,6.08784234898,0.0,3.20568,2.88216234898
 10/09  04:00:00,55.8619977184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.8512036697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.8637425082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,50.076934104,0.0,0.0,0.0,15.863942322,29.242365,6.08786070947,0.0,3.20568,2.88218070947
 10/09  08:00:00,47.2598596673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.3262907057,0.0,0.0,0.0,15.863942322,29.242365,6.08910153464,0.0,3.20568,2.88342153464
 10/09  10:00:00,47.3637679522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,48.0717106378,0.0,0.0,0.0,15.863942322,29.242365,6.08896543444,0.0,3.20568,2.88328543444
 10/09  12:00:00,47.3987520524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.4551622751,0.0,0.0,0.0,15.863942322,29.242365,6.08901007981,0.0,3.20568,2.88333007981
 10/09  14:00:00,50.1375645636,0.213911140034,2.44436830532,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,61.7064520041,1.22994530757,13.0036869272,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,55.6895316626,0.767275858576,7.54770625264,0.0,15.863942322,29.242365,6.08793628619,0.0,3.20568,2.88225628619
 10/09  17:00:00,57.4554077825,0.978548790373,9.11053333164,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,52.3513575671,0.364739546437,3.21369806782,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,57.3763256034,0.129800828527,1.0790800258,0.0,15.863942322,29.242365,6.08785689281,0.0,3.20568,2.88217689281
 10/09  20:00:00,56.1156435844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.9441314112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.738908741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.399823276,0.0,0.0,0.0,15.863942322,29.242365,6.08787585303,0.0,3.20568,2.88219585303
 10/09  24:00:00,55.690511037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.6652056257,0.0,0.0,0.0,15.863942322,29.242365,6.08895343001,0.0,3.20568,2.88327343001
 10/10  02:00:00,55.648516668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.6308694328,0.0,0.0,0.0,15.863942322,29.242365,6.08900505511,0.0,3.20568,2.88332505511
 10/10  04:00:00,56.7280893412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.5363700425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,64.1080948462,7.43404467154,0.0036914274419,0.0,15.863942322,29.818365,75.8384931638,69.7493897146,3.20568,2.8834234492
 10/10  07:00:00,122.835829747,7.43404467154,0.0,0.0,80.527626,29.818365,69.1915639397,63.0997649287,3.20568,2.88611901105
 10/10  08:00:00,166.017821934,7.5085827256,0.658029482421,0.0,80.527626,75.0917375,57.0376634526,27.2146062965,24.0426,5.78045715614
 10/10  09:00:00,173.740963444,8.19708827372,7.61744329488,0.0,80.527626,75.0917375,49.2746620303,10.7338235311,24.0426,14.4982384993
 10/10  10:00:00,186.044578485,9.25405023239,14.8156205093,0.0,80.527626,79.0911225,48.2699311723,1.70640035496,32.0568,14.5067308173
 10/10  11:00:00,193.956308066,10.810419625,20.4083483115,0.0,80.527626,79.0911225,46.6045741065,0.0151002299002,32.0568,14.5326738766
 10/10  12:00:00,201.413400914,12.7681316369,26.5922961719,0.0,80.527626,79.0911225,49.5245233794,0.0,32.0568,17.4677233794
 10/10  13:00:00,204.815690782,14.8684647521,31.861863238,0.0,80.527626,75.0917375,36.4249599943,0.0145877061908,16.0284,20.3819722881
 10/10  14:00:00,211.713633939,16.4934993535,37.1182968288,0.0,80.527626,75.0917375,27.6323784612,0.0,16.0284,11.6039784612
 10/10  15:00:00,215.367447862,18.1370160336,41.1439116961,0.0,80.527626,73.092045,17.7435004387,0.0244975207203,3.20568,14.513322918
 10/10  16:00:00,205.592027468,14.2254695687,35.3947528064,0.0,80.527626,73.092045,6.12048152333,0.0284176150377,3.20568,2.88638390829
 10/10  17:00:00,148.413873082,9.95137302123,25.7961000896,0.0,80.527626,29.818365,6.09204945835,0.0,3.20568,2.88636945835
 10/10  18:00:00,139.223669364,8.62457359782,16.5537036816,0.0,80.527626,29.818365,9.852566471,0.88351349166,3.20568,5.76337297934
 10/10  19:00:00,139.712982507,7.9070603453,10.6538487191,0.0,80.527626,29.818365,14.4365226215,5.46062742509,3.20568,5.77021519644
 10/10  20:00:00,139.045104249,7.59690770572,10.2945915767,0.0,80.527626,29.818365,12.6245509446,6.52574596957,3.20568,2.89312497505
 10/10  21:00:00,55.6402466177,0.0,0.0,0.0,15.863942322,29.242365,8.97249539262,0.0,3.20568,5.76681539262
 10/10  22:00:00,55.6800539528,0.0,0.0,0.0,15.863942322,29.242365,6.09308959257,0.0,3.20568,2.88740959257
 10/10  23:00:00,56.4041415422,0.0,0.0,0.0,15.863942322,29.242365,6.09122698879,0.0,3.20568,2.88554698879
 10/10  24:00:00,55.6807937436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.6575963679,0.0,0.0,0.0,15.863942322,29.242365,6.08912360026,0.0,3.20568,2.88344360026
 10/11  02:00:00,55.6444238936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.6292715755,0.0,0.0,0.0,15.863942322,29.242365,6.08900028802,0.0,3.20568,2.88332028802
 10/11  04:00:00,55.8355129753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.8177626243,0.0,0.0,0.0,15.863942322,29.242365,6.08905867047,0.0,3.20568,2.88337867047
 10/11  06:00:00,63.7629447899,7.43404467154,0.00386109492608,0.0,15.863942322,29.818365,64.6378568153,61.4121768153,3.20568,0.02
 10/11  07:00:00,122.833785668,7.43404467154,0.0,0.0,80.527626,29.818365,60.0586304595,53.9665631,3.20568,2.88638735952
 10/11  08:00:00,165.624446532,7.50402189536,0.273593243412,0.0,80.527626,75.0917375,59.8128222998,27.1083707586,24.0426,8.6618515412
 10/11  09:00:00,171.209301354,8.22614563204,5.07447619422,0.0,80.527626,75.0917375,51.554755127,14.1809217095,24.0426,13.3312334175
 10/11  10:00:00,183.571231058,9.17126433315,12.4430070942,0.0,80.527626,79.0911225,49.5129769608,4.67988951236,32.0568,12.7762874484
 10/11  11:00:00,194.501701006,10.6142802961,21.1434034841,0.0,80.527626,79.0911225,49.5091208993,0.0135126430436,32.0568,17.4388082562
 10/11  12:00:00,205.164764585,12.4692507033,30.6183949221,0.0,80.527626,79.0911225,49.518438764,0.000694799345074,32.0568,17.4609439647
 10/11  13:00:00,209.773226519,14.6420950643,37.0092045423,0.0,80.527626,75.0917375,33.5457759126,0.0390591634762,16.0284,17.4783167492
 10/11  14:00:00,216.338124622,16.3070672849,41.9028252958,0.0,80.527626,75.0917375,30.5451274989,0.0145554576844,16.0284,14.5021720412
 10/11  15:00:00,215.686914747,17.5650169423,42.0216709697,0.0,80.527626,73.092045,17.7478270202,0.0298292009649,3.20568,14.5123178192
 10/11  16:00:00,199.777602544,11.8367102484,31.9690088831,0.0,80.527626,73.092045,6.10507799868,0.0130910636999,3.20568,2.88630693498
 10/11  17:00:00,145.776551573,8.81222649096,24.2820625453,0.0,80.527626,29.818365,6.09198238661,0.0,3.20568,2.88630238661
 10/11  18:00:00,142.572510987,8.15590020236,18.9121831042,0.0,80.527626,29.818365,6.0974995446,0.0,3.20568,2.8918195446
 10/11  19:00:00,143.503878633,7.74638224173,14.3231619522,0.0,80.527626,29.818365,9.1090656948,0.133622808379,3.20568,5.76976288642
 10/11  20:00:00,138.816635302,7.49589766665,9.9443454012,0.0,80.527626,29.818365,14.0288232768,5.05656535482,3.20568,5.76657792199
 10/11  21:00:00,55.7820375699,0.0,0.0,0.0,15.863942322,29.242365,8.97223339137,0.0,3.20568,5.76655339137
 10/11  22:00:00,55.6372692793,0.0,0.0,0.0,15.863942322,29.242365,6.09326282968,0.0,3.20568,2.88758282968
 10/11  23:00:00,56.3562763932,0.0,0.0,0.0,15.863942322,29.242365,6.0914354874,0.0,3.20568,2.8857554874
 10/11  24:00:00,55.6439843025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.6335650747,0.0,0.0,0.0,15.863942322,29.242365,6.08904607047,0.0,3.20568,2.88336607047
 10/12  02:00:00,55.6186220896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.6040682569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.8135936052,0.0,0.0,0.0,15.863942322,29.242365,6.08911135858,0.0,3.20568,2.88343135858
 10/12  05:00:00,55.7886282385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,63.7640704763,7.43404467154,0.0,0.0,15.863942322,29.818365,99.8878459063,93.7987133451,3.20568,2.88345256116
 10/12  07:00:00,122.830907875,7.43404467154,0.0,0.0,80.527626,29.818365,61.348192797,55.2560921159,3.20568,2.88642068106
 10/12  08:00:00,167.66263438,7.45770621869,2.34378575409,0.0,80.527626,75.0917375,48.0127114395,18.1894576482,24.0426,5.78065379128
 10/12  09:00:00,176.507920042,8.0414905909,10.5185903409,0.0,80.527626,75.0917375,45.6035570323,7.06137757342,24.0426,14.4995794589
 10/12  10:00:00,191.182088675,9.11055125385,20.0572850317,0.0,80.527626,79.0911225,46.6304156197,0.0660945544499,32.0568,14.5075210652
 10/12  11:00:00,203.383804951,10.5861130802,30.007326045,0.0,80.527626,79.0911225,49.4923016046,0.0,32.0568,17.4355016046
 10/12  12:00:00,213.966367915,12.4034241914,39.4492953292,0.0,80.527626,79.0911225,49.5176486014,0.00393184484451,32.0568,17.4569167566
 10/12  13:00:00,216.833554003,14.2905276592,44.4048857893,0.0,80.527626,75.0917375,33.5244760838,0.0203562614344,16.0284,17.4757198223
 10/12  14:00:00,222.412109447,16.0021603616,48.2700427904,0.0,80.527626,75.0917375,30.5388865219,0.00937580184823,16.0284,14.50111072
 10/12  15:00:00,220.989473424,17.5515252964,47.3048486164,0.0,80.527626,73.092045,17.7500259567,0.0307475671744,3.20568,14.5135983895
 10/12  16:00:00,206.110729907,12.8796917245,37.2153788543,0.0,80.527626,73.092045,6.11729840287,0.0252740277834,3.20568,2.88634437509
 10/12  17:00:00,148.387545614,9.5308483696,26.1711688555,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/12  18:00:00,142.643982849,8.49049255011,18.6581982121,0.0,80.527626,29.818365,8.96925125444,0.0,3.20568,5.76357125444
 10/12  19:00:00,141.474033138,7.84313820355,12.2194743,0.0,80.527626,29.818365,10.8817597407,1.90591170008,3.20568,5.77016804063
 10/12  20:00:00,135.933387791,7.52592851944,7.06206570644,0.0,80.527626,29.818365,18.2454993999,9.27299240556,3.20568,5.76682699433
 10/12  21:00:00,55.7569031568,0.0,0.0,0.0,15.863942322,29.242365,8.97215299316,0.0,3.20568,5.76647299316
 10/12  22:00:00,55.623183055,0.0,0.0,0.0,15.863942322,29.242365,6.09309849386,0.0,3.20568,2.88741849386
 10/12  23:00:00,56.3441895999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  24:00:00,55.6292032594,0.0,0.0,0.0,15.863942322,29.242365,6.08915054824,0.0,3.20568,2.88347054824
 10/13  01:00:00,55.6213522879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.6089988059,0.0,0.0,0.0,15.863942322,29.242365,6.08904141973,0.0,3.20568,2.88336141973
 10/13  03:00:00,55.5986551792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.6655443536,0.0,0.0,0.0,15.863942322,29.242365,6.08911364262,0.0,3.20568,2.88343364262
 10/13  05:00:00,56.489473685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.1217729676,7.43404467154,0.0,0.0,15.863942322,29.818365,90.5110787584,84.4220758284,3.20568,2.88332292996
 10/13  07:00:00,122.844729734,7.43404467154,0.0,0.0,80.527626,29.818365,54.3401699633,48.2482604286,3.20568,2.88622953467
 10/13  08:00:00,167.140117491,7.44711688007,1.8233798344,0.0,80.527626,75.0917375,50.1869659049,20.3629181574,24.0426,5.78144774753
 10/13  09:00:00,175.168249876,7.95527598641,9.26717648128,0.0,80.527626,75.0917375,47.9425483866,9.40046057929,24.0426,14.4994878073
 10/13  10:00:00,189.116057729,8.99690888777,18.118308851,0.0,80.527626,79.0911225,47.1676316008,0.60206230087,32.0568,14.5087692999
 10/13  11:00:00,200.042255249,10.4233913189,26.8444217461,0.0,80.527626,79.0911225,46.610366632,0.0175657418168,32.0568,14.5360008902
 10/13  12:00:00,213.452328067,12.3199566025,39.0252758084,0.0,80.527626,79.0911225,49.5299070555,0.00294538797243,32.0568,17.4701616676
 10/13  13:00:00,221.465913754,14.5589691031,48.7616963306,0.0,80.527626,75.0917375,36.4530864882,0.0378725904696,16.0284,20.3868138977
 10/13  14:00:00,233.815758349,16.4057332996,59.2472511055,0.0,80.527626,75.0917375,30.5389786827,0.00845234379731,16.0284,14.5021263389
 10/13  15:00:00,235.222845868,18.057067673,61.0063123183,0.0,80.527626,73.092045,17.7493655923,0.0286902097764,3.20568,14.5149953825
 10/13  16:00:00,224.03754901,13.7380964212,54.1993823738,0.0,80.527626,73.092045,3.24705292692,0.0213729269244,3.20568,0.02
 10/13  17:00:00,162.810721872,9.80299686681,40.244756452,0.0,80.527626,29.818365,6.09214695043,0.0,3.20568,2.88646695043
 10/13  18:00:00,152.809233643,8.71715949008,28.5153566157,0.0,80.527626,29.818365,9.00384676432,0.0349509411171,3.20568,5.7632158232
 10/13  19:00:00,149.53979886,8.06789392727,20.2354935241,0.0,80.527626,29.818365,9.02772133459,0.052167127878,3.20568,5.76987420671
 10/13  20:00:00,144.336642179,7.68505534775,15.4518650537,0.0,80.527626,29.818365,9.20710991476,0.234881152238,3.20568,5.76654876252
 10/13  21:00:00,55.6580464551,0.0,0.0,0.0,15.863942322,29.242365,6.09892003463,0.0,3.20568,2.89324003463
 10/13  22:00:00,55.6753679277,0.0,0.0,0.0,15.863942322,29.242365,6.09332765492,0.0,3.20568,2.88764765492
 10/13  23:00:00,56.3829985949,0.0,0.0,0.0,15.863942322,29.242365,6.09155630351,0.0,3.20568,2.88587630351
 10/13  24:00:00,55.6666569489,0.0,0.0,0.0,15.863942322,29.242365,6.08901758076,0.0,3.20568,2.88333758076
 10/14  01:00:00,55.6443219927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.634166901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.6353884158,0.0,0.0,0.0,15.863942322,29.242365,6.08785300265,0.0,3.20568,2.88217300265
 10/14  04:00:00,55.8561695766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.825338729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.8344687467,0.0,0.0,0.0,15.863942322,29.242365,6.08790151593,0.0,3.20568,2.88222151593
 10/14  07:00:00,50.0544040599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.2377209167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.31454556,0.0,0.0,0.0,15.863942322,29.242365,6.08915149466,0.0,3.20568,2.88347149466
 10/14  10:00:00,47.3537648807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,48.066286648,0.0,0.0,0.0,15.863942322,29.242365,6.08904719892,0.0,3.20568,2.88336719892
 10/14  12:00:00,47.389450125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,47.4413156522,0.0,0.0,0.0,15.863942322,29.242365,6.08786489796,0.0,3.20568,2.88218489796
 10/14  14:00:00,60.6491939091,1.25430915406,11.9270947255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,62.3708758166,1.44634726591,13.4517687113,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,59.3807356395,1.18880099864,10.8038304205,0.0,15.863942322,29.242365,6.08796414081,0.0,3.20568,2.88228414081
 10/14  17:00:00,59.0824977272,1.19878376809,10.5087605535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,50.1886390655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.1124139888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0618067038,0.0,0.0,0.0,15.863942322,29.242365,6.08796313892,0.0,3.20568,2.88228313892
 10/14  21:00:00,55.9016225836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.7139721312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.380993284,0.0,0.0,0.0,15.863942322,29.242365,6.08788847984,0.0,3.20568,2.88220847984
 10/14  24:00:00,55.6875073579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.6696744306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.6486276448,0.0,0.0,0.0,15.863942322,29.242365,6.08794159653,0.0,3.20568,2.88226159653
 10/15  03:00:00,55.6440245684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.8709016866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8472020579,0.0,0.0,0.0,15.863942322,29.242365,6.087871968,0.0,3.20568,2.882191968
 10/15  06:00:00,55.8474009543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,50.0577558168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.2285848338,0.0,0.0,0.0,15.863942322,29.242365,6.08907250286,0.0,3.20568,2.88339250286
 10/15  09:00:00,47.2949996178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.3483461487,0.0,0.0,0.0,15.863942322,29.242365,6.0891586649,0.0,3.20568,2.8834786649
 10/15  11:00:00,48.0708779047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.4054369016,0.0,0.0,0.0,15.863942322,29.242365,6.08906083911,0.0,3.20568,2.88338083911
 10/15  13:00:00,57.7631798977,0.962122468037,9.34022597546,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,62.443861534,1.45567308169,13.5086117196,0.0,15.863942322,29.242365,6.08795587833,0.0,3.20568,2.88227587833
 10/15  15:00:00,67.0540249125,1.92903284804,17.6445229234,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,61.8367774511,1.44542862213,13.0020160496,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,60.931238959,1.41086492785,12.1500290996,0.0,15.863942322,29.242365,6.08741381328,0.0,3.20568,2.88173381328
 10/15  18:00:00,56.5158696804,0.704816153733,5.61973996021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,56.1390591693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.0937296396,0.0,0.0,0.0,15.863942322,29.242365,6.08786730482,0.0,3.20568,2.88218730482
 10/15  21:00:00,55.9406326608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.7429548403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4098709683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.7018608342,0.0,0.0,0.0,15.863942322,29.242365,6.08792268448,0.0,3.20568,2.88224268448
 10/16  01:00:00,55.6865126226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.6774652633,0.0,0.0,0.0,15.863942322,29.242365,6.08905478822,0.0,3.20568,2.88337478822
 10/16  03:00:00,55.6791924463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  04:00:00,55.9206948741,0.0,0.0,0.0,15.863942322,29.242365,6.08914815474,0.0,3.20568,2.88346815474
 10/16  05:00:00,55.908745668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  06:00:00,80.5817232867,7.43404467154,16.6958225555,0.0,15.863942322,29.818365,18.3411745149,12.2521176131,3.20568,2.88337690179
 10/16  07:00:00,138.919805996,7.43404467154,15.9292625128,0.0,80.527626,29.818365,11.8073416511,5.7153241282,3.20568,2.88633752288
 10/16  08:00:00,189.242456871,7.92691809197,23.2949578087,0.0,80.527626,75.0917375,30.4476957236,0.623058344569,24.0426,5.78203737902
 10/16  09:00:00,203.028310852,8.87185139231,36.0629385128,0.0,80.527626,75.0917375,38.5449050579,0.0,24.0426,14.5023050579
 10/16  10:00:00,224.147979615,10.0122558559,51.995108231,0.0,80.527626,79.0911225,46.5701507086,0.0,32.0568,14.5133507086
 10/16  11:00:00,253.120907547,12.025473808,78.2047630656,0.0,80.527626,79.0911225,49.4950735402,0.0,32.0568,17.4382735402
 10/16  12:00:00,264.233206823,14.577332572,87.4513524177,0.0,80.527626,79.0911225,49.5210192378,0.00204398068639,32.0568,17.4621752571
 10/16  13:00:00,265.166303317,16.7878193088,90.1561556142,0.0,80.527626,75.0917375,33.5458880191,0.0361472607335,16.0284,17.4813407583
 10/16  14:00:00,272.152215963,18.3086372798,95.6058182587,0.0,80.527626,75.0917375,30.5397171242,0.0065082062711,16.0284,14.5048089179
 10/16  15:00:00,270.214396275,20.2319265018,93.7531958739,0.0,80.527626,73.092045,17.7531464033,0.0312618748349,3.20568,14.5162045285
 10/16  16:00:00,254.244947762,16.5703679647,81.461389449,0.0,80.527626,73.092045,6.11978609562,0.0278412481972,3.20568,2.88626484743
 10/16  17:00:00,189.005115239,11.45414128,64.6326133736,0.0,80.527626,29.818365,6.09367609125,0.00169775283429,3.20568,2.88629833842
 10/16  18:00:00,175.389333089,9.71847534384,49.9966523651,0.0,80.527626,29.818365,6.09736419218,0.0,3.20568,2.89168419218
 10/16  19:00:00,174.119996927,8.66570668151,43.8188179445,0.0,80.527626,29.818365,8.97662149681,0.0,3.20568,5.77094149681
 10/16  20:00:00,168.560320965,8.12714882028,38.8262675144,0.0,80.527626,29.818365,8.97283911198,0.0,3.20568,5.76715911198
 10/16  21:00:00,55.9624019871,0.0,0.0,0.0,15.863942322,29.242365,8.97315780291,0.0,3.20568,5.76747780291
 10/16  22:00:00,55.7773829605,0.0,0.0,0.0,15.863942322,29.242365,6.09314587875,0.0,3.20568,2.88746587875
 10/16  23:00:00,56.4718764193,0.0,0.0,0.0,15.863942322,29.242365,6.09150260331,0.0,3.20568,2.88582260331
 10/16  24:00:00,55.7459029028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.7349636945,0.0,0.0,0.0,15.863942322,29.242365,6.08915698285,0.0,3.20568,2.88347698285
 10/17  02:00:00,55.7357569354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.7284007709,0.0,0.0,0.0,15.863942322,29.242365,6.08907247283,0.0,3.20568,2.88339247283
 10/17  04:00:00,56.9443622475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.7466328858,0.0,0.0,0.0,15.863942322,29.242365,6.08917291811,0.0,3.20568,2.88349291811
 10/17  06:00:00,84.3972920076,7.43404467154,20.0829892584,0.0,15.863942322,29.818365,9.96262342751,6.73694342751,3.20568,0.02
 10/17  07:00:00,142.332407002,7.43404467154,19.3115422192,0.0,80.527626,29.818365,7.41333832867,1.32108271921,3.20568,2.88657560946
 10/17  08:00:00,193.298130735,8.19944058882,27.0619913655,0.0,80.527626,75.0917375,32.714452884,0.00850249888729,24.0426,8.6633503851
 10/17  09:00:00,211.791303391,9.49468818209,44.1771225414,0.0,80.527626,75.0917375,38.5459480962,0.0,24.0426,14.5033480962
 10/17  10:00:00,239.500206784,11.1855027143,66.1391646667,0.0,80.527626,79.0911225,46.5676644839,0.0,32.0568,14.5108644839
 10/17  11:00:00,262.507249932,12.8814233666,86.7053039949,0.0,80.527626,79.0911225,46.59934683,0.0,32.0568,14.54254683
 10/17  12:00:00,263.23898092,13.3760323929,87.642558099,0.0,80.527626,79.0911225,49.52892537,0.0,32.0568,17.47212537
 10/17  13:00:00,255.389049764,14.0870488609,83.0869240488,0.0,80.527626,75.0917375,36.4477929473,0.0254027949717,16.0284,20.3939901523
 10/17  14:00:00,261.424387111,14.8166408592,88.387233672,0.0,80.527626,75.0917375,30.5370773211,0.00371323777769,16.0284,14.5049640833
 10/17  15:00:00,259.819941029,15.3925554379,88.2090163854,0.0,80.527626,73.092045,17.7505651155,0.0260077064922,3.20568,14.518877409
 10/17  16:00:00,244.998122247,11.6458637085,77.1343697606,0.0,80.527626,73.092045,6.10585127972,0.0136515745583,3.20568,2.88651970517
 10/17  17:00:00,180.666523111,9.03921464572,58.7022487287,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/17  18:00:00,172.67826954,8.39958259068,48.5217277888,0.0,80.527626,29.818365,8.96930977313,0.0,3.20568,5.76362977313
 10/17  19:00:00,174.088721864,8.05759372595,44.6519915753,0.0,80.527626,29.818365,8.97679876964,0.0,3.20568,5.77111876964
 10/17  20:00:00,170.543593608,7.80963413228,41.3607553544,0.0,80.527626,29.818365,8.97285329521,0.0,3.20568,5.76717329521
 10/17  21:00:00,55.7914154198,0.0,0.0,0.0,15.863942322,29.242365,8.973023024,0.0,3.20568,5.767343024
 10/17  22:00:00,55.8043914745,0.0,0.0,0.0,15.863942322,29.242365,6.09325393543,0.0,3.20568,2.88757393543
 10/17  23:00:00,56.4993644768,0.0,0.0,0.0,15.863942322,29.242365,6.09143165846,0.0,3.20568,2.88575165846
 10/17  24:00:00,55.7737450411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7535362542,0.0,0.0,0.0,15.863942322,29.242365,4.67613847429,0.0,3.20568,1.47045847429
 10/18  02:00:00,55.7527430526,0.0,0.0,0.0,15.863942322,29.242365,4.638073352,0.0,3.20568,1.432393352
 10/18  03:00:00,55.7496885964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.9972319022,0.0,0.0,0.0,15.863942322,29.242365,6.08913900949,0.0,3.20568,2.88345900949
 10/18  05:00:00,55.9693775219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,84.854969958,7.43404467154,20.9323999605,0.0,15.863942322,29.818365,11.2966536487,5.20744249566,3.20568,2.88353115303
 10/18  07:00:00,144.324865169,7.43404467154,21.2956537765,0.0,80.527626,29.818365,6.26890517034,0.176625998349,3.20568,2.886599172
 10/18  08:00:00,195.999196853,8.22395893146,29.7220315003,0.0,80.527626,75.0917375,32.7139195691,0.00899814144226,24.0426,8.66232142768
 10/18  09:00:00,211.698569503,9.10809947106,44.4772500842,0.0,80.527626,75.0917375,35.6487136363,0.0,24.0426,11.6061136363
 10/18  10:00:00,235.653392191,10.2844518139,63.2118678243,0.0,80.527626,79.0911225,46.5693421246,0.0,32.0568,14.5125421246
 10/18  11:00:00,263.605427358,12.6164798412,88.082332834,0.0,80.527626,79.0911225,49.5018577242,0.0,32.0568,17.4450577242
 10/18  12:00:00,276.308862748,15.093399056,98.9982060251,0.0,80.527626,79.0911225,49.5268629224,0.0,32.0568,17.4700629224
 10/18  13:00:00,269.553661309,16.6966118435,94.6568168279,0.0,80.527626,75.0917375,36.4557716819,0.0276327933204,16.0284,20.3997388886
 10/18  14:00:00,274.594066007,17.9586804917,98.4462168338,0.0,80.527626,75.0917375,27.6376876313,0.0,16.0284,11.6092876313
 10/18  15:00:00,273.828607762,18.2639156636,99.3635779054,0.0,80.527626,73.092045,20.6442852963,0.0201640020404,3.20568,17.4184412943
 10/18  16:00:00,258.104394492,12.8783907321,89.0191755431,0.0,80.527626,73.092045,3.23984189487,0.0141618948672,3.20568,0.02
 10/18  17:00:00,195.595724372,9.59057032229,73.0778589876,0.0,80.527626,29.818365,6.09222504951,0.0,3.20568,2.88654504951
 10/18  18:00:00,179.041921491,8.61345521922,54.6748243987,0.0,80.527626,29.818365,8.96935854041,0.0,3.20568,5.76367854041
 10/18  19:00:00,176.1830667,8.12106431283,46.3520285291,0.0,80.527626,29.818365,8.97629992145,0.0,3.20568,5.77061992145
 10/18  20:00:00,169.041581912,7.7996050481,39.624199365,0.0,80.527626,29.818365,8.9730776948,0.0,3.20568,5.7673976948
 10/18  21:00:00,55.9537729586,0.0,0.0,0.0,15.863942322,29.242365,8.9729068904,0.0,3.20568,5.7672268904
 10/18  22:00:00,55.7554283546,0.0,0.0,0.0,15.863942322,29.242365,6.09341785059,0.0,3.20568,2.88773785059
 10/18  23:00:00,56.4350351447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  24:00:00,55.6970997211,0.0,0.0,0.0,15.863942322,29.242365,6.08905568977,0.0,3.20568,2.88337568977
 10/19  01:00:00,55.6564928366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.6237583268,0.0,0.0,0.0,15.863942322,29.242365,6.08917095448,0.0,3.20568,2.88349095448
 10/19  03:00:00,55.5984565526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.7998555188,0.0,0.0,0.0,15.863942322,29.242365,6.08909961025,0.0,3.20568,2.88341961025
 10/19  05:00:00,55.7651687982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,63.8744965553,7.43404467154,0.00474085395771,0.0,15.863942322,29.818365,211.701353614,205.61213926,3.20568,2.88353435423
 10/19  07:00:00,124.343628872,7.43404467154,0.0,0.0,80.527626,29.818365,149.357610902,143.265532117,3.20568,2.88639878477
 10/19  08:00:00,165.29944468,7.43663383757,0.0052152834897,0.0,80.527626,75.0917375,107.169467108,77.3450111181,24.0426,5.78185598966
 10/19  09:00:00,166.221123892,7.79532111837,0.564884078174,0.0,80.527626,75.0917375,67.5871190067,29.0397262169,24.0426,14.5047927898
 10/19  10:00:00,175.418513004,8.6116433749,4.90728217833,0.0,80.527626,79.0911225,59.0582355073,12.4889770613,32.0568,14.5124584461
 10/19  11:00:00,181.227364204,9.72462868399,8.85728717074,0.0,80.527626,79.0911225,49.5028047106,0.0,32.0568,17.4460047106
 10/19  12:00:00,186.87763748,11.2299579236,13.6815054577,0.0,80.527626,79.0911225,49.5275685746,0.0,32.0568,17.4707685746
 10/19  13:00:00,190.365755754,12.8230841213,19.5456723732,0.0,80.527626,75.0917375,36.462378401,0.0323186625387,16.0284,20.4016597385
 10/19  14:00:00,197.29210657,14.4489829614,24.8450727138,0.0,80.527626,75.0917375,28.5482085665,0.0,16.0284,12.5198085665
 10/19  15:00:00,201.222518939,15.7771342035,29.461202802,0.0,80.527626,73.092045,19.7266460686,0.0128188916735,3.20568,16.5081471769
 10/19  16:00:00,187.693946219,11.2484173473,20.5816770128,0.0,80.527626,73.092045,6.10821155993,0.0161882551898,3.20568,2.88634330474
 10/19  17:00:00,132.545516155,8.40413591517,11.5895585875,0.0,80.527626,29.818365,4.36405118828,1.13837118828,3.20568,0.02
 10/19  18:00:00,128.171232063,7.7005271146,3.69288177282,0.0,80.527626,29.818365,22.6820869108,13.7123936784,3.20568,5.76401323234
 10/19  19:00:00,128.714732612,7.46145255485,0.0,0.0,80.527626,29.818365,37.4439027001,28.467212817,3.20568,5.77100988309
 10/19  20:00:00,128.665815081,7.43404467154,0.0,0.0,80.527626,29.818365,51.6538647402,42.6810807747,3.20568,5.76710396549
 10/19  21:00:00,55.6347713459,0.0,0.0,0.0,15.863942322,29.242365,8.97335186451,0.0,3.20568,5.76767186451
 10/19  22:00:00,55.5286114482,0.0,0.0,0.0,15.863942322,29.242365,6.09323002231,0.0,3.20568,2.88755002231
 10/19  23:00:00,56.2769075508,0.0,0.0,0.0,15.863942322,29.242365,6.09140932756,0.0,3.20568,2.88572932756
 10/19  24:00:00,55.5467253248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.5456892352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.5444072097,0.0,0.0,0.0,15.863942322,29.242365,6.0891920805,0.0,3.20568,2.8835120805
 10/20  03:00:00,55.5335722822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5762262814,0.0,0.0,0.0,15.863942322,29.242365,6.08912740484,0.0,3.20568,2.88344740484
 10/20  05:00:00,56.3994936423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,64.6202885631,7.43404467154,0.0,0.0,15.863942322,29.818365,305.641090129,299.551876302,3.20568,2.8835338266
 10/20  07:00:00,124.608125063,7.43404467154,0.00119383482059,0.0,80.527626,29.818365,182.706470147,176.614151188,3.20568,2.88663895909
 10/20  08:00:00,165.338836067,7.43404467154,0.00784231397303,0.0,80.527626,75.0917375,127.38646198,94.6810104981,24.0426,8.66285148205
 10/20  09:00:00,165.287857219,7.43892884483,0.0046651128097,0.0,80.527626,75.0917375,81.2791172732,45.6295213198,24.0426,11.6069959534
 10/20  10:00:00,172.279486168,7.88303617566,2.52745022181,0.0,80.527626,79.0911225,64.823138915,18.2535439401,32.0568,14.5127949749
 10/20  11:00:00,179.47821382,8.74548897115,8.09441190144,0.0,80.527626,79.0911225,49.5053827216,0.0,32.0568,17.4485827216
 10/20  12:00:00,185.985703415,10.187145934,13.8315173884,0.0,80.527626,79.0911225,49.5312541434,0.0,32.0568,17.4744541434
 10/20  13:00:00,188.568490267,11.7202031493,18.8513150529,0.0,80.527626,75.0917375,36.4627797534,0.0353969362976,16.0284,20.3989828171
 10/20  14:00:00,196.37654307,13.1918192606,25.1753731364,0.0,80.527626,75.0917375,30.536220999,0.0,16.0284,14.507820999
 10/20  15:00:00,200.249168,14.5568996901,29.6886265392,0.0,80.527626,73.092045,17.7390076541,0.0117666036024,3.20568,14.5215610505
 10/20  16:00:00,188.694321737,10.5567842139,22.2487568902,0.0,80.527626,73.092045,6.10646038919,0.0141727846609,3.20568,2.88660760453
 10/20  17:00:00,137.315771981,8.21567781651,16.4963636307,0.0,80.527626,29.818365,6.09201179153,0.0,3.20568,2.88633179153
 10/20  18:00:00,134.589694834,7.70377896932,10.0426083198,0.0,80.527626,29.818365,10.4911531351,4.39337024636,3.20568,2.89210288876
 10/20  19:00:00,130.193590008,7.47029724032,1.65557189549,0.0,80.527626,29.818365,29.4707063297,20.4942700101,3.20568,5.77075631962
 10/20  20:00:00,128.487835322,7.43404467154,0.0,0.0,80.527626,29.818365,35.2470603232,26.2743289911,3.20568,5.76705133213
 10/20  21:00:00,55.5368124349,0.0,0.0,0.0,15.863942322,29.242365,8.97333173302,0.0,3.20568,5.76765173302
 10/20  22:00:00,55.581208404,0.0,0.0,0.0,15.863942322,29.242365,6.0935136673,0.0,3.20568,2.8878336673
 10/20  23:00:00,56.3085404348,0.0,0.0,0.0,15.863942322,29.242365,6.09147626075,0.0,3.20568,2.88579626075
 10/20  24:00:00,55.5808805221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.5674171234,0.0,0.0,0.0,15.863942322,29.242365,6.08789347288,0.0,3.20568,2.88221347288
 10/21  02:00:00,55.5472367271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.5459504831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7543456925,0.0,0.0,0.0,15.863942322,29.242365,6.08798558903,0.0,3.20568,2.88230558903
 10/21  05:00:00,55.7241585758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.7240331855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,51.3740309785,0.0,0.0,0.0,15.863942322,29.242365,6.08795199128,0.0,3.20568,2.88227199128
 10/21  08:00:00,47.1205200186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.1881386295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2462421033,0.0,0.0,0.0,15.863942322,29.242365,6.08920561147,0.0,3.20568,2.88352561147
 10/21  11:00:00,47.9743236243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.3049657076,0.0,0.0,0.0,15.863942322,29.242365,6.08914746923,0.0,3.20568,2.88346746923
 10/21  13:00:00,47.3645943606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.3979818086,0.0,0.0,0.0,15.863942322,29.242365,6.08792839722,0.0,3.20568,2.88224839722
 10/21  15:00:00,56.798537529,1.06563694006,8.33362416061,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,56.6178414368,1.05338888302,8.25411912499,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,52.9853657094,0.669396500379,5.0261066655,0.0,15.863942322,29.242365,6.08799681558,0.0,3.20568,2.88231681558
 10/21  18:00:00,51.5333487628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0277010832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,55.978633952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8320706644,0.0,0.0,0.0,15.863942322,29.242365,6.08798835433,0.0,3.20568,2.88230835433
 10/21  22:00:00,55.6473248887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.2982335848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.5940424634,0.0,0.0,0.0,15.863942322,29.242365,6.08795526297,0.0,3.20568,2.88227526297
 10/22  01:00:00,55.5832432525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.5834118317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.5659419689,0.0,0.0,0.0,15.863942322,29.242365,6.08792765299,0.0,3.20568,2.88224765299
 10/22  04:00:00,55.7716253842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.7553411586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.7672218102,0.0,0.0,0.0,15.863942322,29.242365,6.08789995004,0.0,3.20568,2.88221995004
 10/22  07:00:00,51.4201303509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.1838001447,0.0,0.0,0.0,15.863942322,29.242365,6.08910705696,0.0,3.20568,2.88342705696
 10/22  09:00:00,47.2824189592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.3380128269,0.0,0.0,0.0,15.863942322,29.242365,6.08924358609,0.0,3.20568,2.88356358609
 10/22  11:00:00,48.0466636258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.3780669919,0.0,0.0,0.0,15.863942322,29.242365,6.08919213884,0.0,3.20568,2.88351213884
 10/22  13:00:00,50.0751579865,0.269294597265,2.37752662566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,60.3017812212,1.32603309012,11.5220412437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,60.768139159,1.39730574794,11.9227044878,0.0,15.863942322,29.242365,6.0880031831,0.0,3.20568,2.8823231831
 10/22  16:00:00,63.5453184367,1.7279701664,14.4690932658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,55.2627452087,0.861441965673,7.06727742058,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,57.7473491035,0.704816153733,5.46294090341,0.0,15.863942322,29.242365,6.08798661158,0.0,3.20568,2.88230661158
 10/22  19:00:00,56.0938188566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.0613000109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8934967792,0.0,0.0,0.0,15.863942322,29.242365,6.08791691267,0.0,3.20568,2.88223691267
 10/22  22:00:00,55.6989805795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3854578972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6816556283,0.0,0.0,0.0,15.863942322,29.242365,6.08801639803,0.0,3.20568,2.88233639803
 10/23  01:00:00,55.6713712162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.6705633427,0.0,0.0,0.0,15.863942322,29.242365,6.0892217433,0.0,3.20568,2.8835417433
 10/23  03:00:00,55.6622457799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.9207814403,0.0,0.0,0.0,15.863942322,29.242365,6.08917721999,0.0,3.20568,2.88349721999
 10/23  05:00:00,55.9076797788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,80.1915664091,7.43404467154,16.3123650742,0.0,15.863942322,29.818365,20.1733879829,14.084255343,3.20568,2.8834526399
 10/23  07:00:00,142.747905781,7.43404467154,18.3138899029,0.0,80.527626,29.818365,6.67027242963,3.44459242963,3.20568,0.02
 10/23  08:00:00,193.385782456,7.83156145597,27.5040605503,0.0,80.527626,75.0917375,32.7139031312,0.0065219134879,24.0426,8.66478121774
 10/23  09:00:00,211.802293969,8.95953519518,44.7094670291,0.0,80.527626,75.0917375,38.5484698958,0.0,24.0426,14.5058698958
 10/23  10:00:00,228.700810739,9.7518335436,56.7757360881,0.0,80.527626,79.0911225,46.5719725183,0.0,32.0568,14.5151725183
 10/23  11:00:00,242.53974343,10.987290306,68.6654808635,0.0,80.527626,79.0911225,49.5062995375,0.0,32.0568,17.4494995375
 10/23  12:00:00,254.808410199,13.2481676777,79.3563447945,0.0,80.527626,79.0911225,49.5340187276,0.000643999888591,32.0568,17.4765747277
 10/23  13:00:00,259.812119426,15.2116478145,86.3799105816,0.0,80.527626,75.0917375,36.4471858747,0.0147327646206,16.0284,20.4040531101
 10/23  14:00:00,259.112261968,15.2736803477,85.6249528845,0.0,80.527626,75.0917375,30.5389142434,0.00188668390577,16.0284,14.5086275595
 10/23  15:00:00,261.170239771,16.8312667505,88.1336439411,0.0,80.527626,73.092045,17.7498208887,0.0221363305459,3.20568,14.5220045581
 10/23  16:00:00,241.548800279,11.9330602136,73.4230706236,0.0,80.527626,73.092045,6.10705501483,0.0147127571803,3.20568,2.88666225764
 10/23  17:00:00,174.518836154,8.87658351869,52.7433845094,0.0,80.527626,29.818365,6.09208712568,0.0,3.20568,2.88640712568
 10/23  18:00:00,169.740032689,8.21290797767,44.3913376274,0.0,80.527626,29.818365,6.0976684154,0.0,3.20568,2.8919884154
 10/23  19:00:00,169.643824025,7.90318989809,40.1022513136,0.0,80.527626,29.818365,9.73501532443,0.0,3.20568,6.52933532443
 10/23  20:00:00,162.41767406,7.69449230446,33.1290312146,0.0,80.527626,29.818365,8.21634021056,0.0,3.20568,5.01066021056
 10/23  21:00:00,55.9476964559,0.0,0.0,0.0,15.863942322,29.242365,8.97360238821,0.0,3.20568,5.76792238821
 10/23  22:00:00,55.7729606343,0.0,0.0,0.0,15.863942322,29.242365,6.09333225987,0.0,3.20568,2.88765225987
 10/23  23:00:00,56.4599150951,0.0,0.0,0.0,15.863942322,29.242365,6.09148106315,0.0,3.20568,2.88580106315
 10/23  24:00:00,55.7351073606,0.0,0.0,0.0,15.863942322,29.242365,6.08917733804,0.0,3.20568,2.88349733804
 10/24  01:00:00,55.710442638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  02:00:00,55.6817121513,0.0,0.0,0.0,15.863942322,29.242365,6.08914294288,0.0,3.20568,2.88346294288
 10/24  03:00:00,55.6545765133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.7488833645,0.0,0.0,0.0,15.863942322,29.242365,6.08910526247,0.0,3.20568,2.88342526247
 10/24  05:00:00,56.5458923637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.1185551836,7.43404467154,0.00545816595827,0.0,15.863942322,29.818365,61.1224168539,57.8967368539,3.20568,0.02
 10/24  07:00:00,124.27191279,7.43404467154,0.0,0.0,80.527626,29.818365,63.8761616982,57.7837728435,3.20568,2.88670885472
 10/24  08:00:00,165.377829205,7.52651576633,0.00612327590832,0.0,80.527626,75.0917375,66.6260978703,33.919022422,24.0426,8.66447544829
 10/24  09:00:00,170.21722241,8.26161188067,4.05827938823,0.0,80.527626,75.0917375,53.2086300596,14.6586776007,24.0426,14.5073524589
 10/24  10:00:00,183.026941065,9.32512674372,11.7528878407,0.0,80.527626,79.0911225,50.9499970083,4.37583632407,32.0568,14.5173606842
 10/24  11:00:00,193.664123046,10.8727448219,20.0551681961,0.0,80.527626,79.0911225,49.5205567641,0.0136687684363,32.0568,17.4500879957
 10/24  12:00:00,202.191132309,12.1366270191,27.9877207013,0.0,80.527626,79.0911225,49.5339533213,0.0,32.0568,17.4771533213
 10/24  13:00:00,203.644339213,13.1025209225,32.4347357137,0.0,80.527626,75.0917375,36.4498684706,0.0162385411425,16.0284,20.4052299295
 10/24  14:00:00,210.368423681,14.2049168909,38.0407553711,0.0,80.527626,75.0917375,30.5378415593,0.0,16.0284,14.5094415593
 10/24  15:00:00,212.091980616,14.8320684614,41.1496113885,0.0,80.527626,73.092045,17.7481163378,0.0193470133718,3.20568,14.5230893244
 10/24  16:00:00,203.873143497,11.9128161493,35.9677137481,0.0,80.527626,73.092045,6.10646675286,0.014355771242,3.20568,2.88643098162
 10/24  17:00:00,148.307213188,9.15608745901,26.4518699703,0.0,80.527626,29.818365,6.09220637295,0.0,3.20568,2.88652637295
 10/24  18:00:00,144.367917048,8.18848649351,19.2410511343,0.0,80.527626,29.818365,6.16806927704,0.0702386830062,3.20568,2.89215059404
 10/24  19:00:00,138.131173409,7.63580782028,9.34671522012,0.0,80.527626,29.818365,17.1854531008,5.33281335655,3.20568,8.64695974425
 10/24  20:00:00,132.436411353,7.44712574882,3.88723778141,0.0,80.527626,29.818365,20.5208370343,14.4209264694,3.20568,2.89423056487
 10/24  21:00:00,55.5918258571,0.0,0.0,0.0,15.863942322,29.242365,8.97382141164,0.0,3.20568,5.76814141164
 10/24  22:00:00,55.6326230281,0.0,0.0,0.0,15.863942322,29.242365,6.0935206794,0.0,3.20568,2.8878406794
 10/24  23:00:00,56.3623784404,0.0,0.0,0.0,15.863942322,29.242365,6.09167017147,0.0,3.20568,2.88599017147
 10/24  24:00:00,55.63546107,0.0,0.0,0.0,15.863942322,29.242365,6.08917602832,0.0,3.20568,2.88349602832
 10/25  01:00:00,55.6139537821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.6080982186,0.0,0.0,0.0,15.863942322,29.242365,6.08914784955,0.0,3.20568,2.88346784955
 10/25  03:00:00,55.5959030101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.7881569765,0.0,0.0,0.0,15.863942322,29.242365,6.08911697707,0.0,3.20568,2.88343697707
 10/25  05:00:00,55.7657516502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.8076533438,7.43404467154,0.0,0.0,15.863942322,29.818365,123.707035159,117.617759542,3.20568,2.88359561697
 10/25  07:00:00,124.318836624,7.43404467154,0.0,0.0,80.527626,29.818365,118.203935945,114.978255945,3.20568,0.02
 10/25  08:00:00,165.509494502,7.43404467154,0.227030544002,0.0,80.527626,75.0917375,80.8795803678,48.1718671837,24.0426,8.66511318415
 10/25  09:00:00,172.83146461,7.621558158,7.27858726436,0.0,80.527626,75.0917375,51.5833651801,13.0333387619,24.0426,14.5074264182
 10/25  10:00:00,187.319587751,8.61913587268,16.7060996897,0.0,80.527626,79.0911225,47.4707149253,0.89736619443,32.0568,14.5165487309
 10/25  11:00:00,199.631830546,10.2095198742,26.6362016075,0.0,80.527626,79.0911225,49.529263061,0.019161241628,32.0568,17.4533018193
 10/25  12:00:00,213.556441822,12.5841579804,38.8599875204,0.0,80.527626,79.0911225,49.5375546425,0.0,32.0568,17.4807546425
 10/25  13:00:00,216.746936107,14.7137670314,43.8846616739,0.0,80.527626,75.0917375,36.4636150791,0.0310082318292,16.0284,20.4042068472
 10/25  14:00:00,223.168472649,16.3595825177,48.6544374779,0.0,80.527626,75.0917375,30.5391338165,0.0,16.0284,14.5107338165
 10/25  15:00:00,227.942047598,18.1475435615,53.6490660624,0.0,80.527626,73.092045,17.746718423,0.0186299701532,3.20568,14.5224084529
 10/25  16:00:00,217.730107461,14.6736608315,47.0309149751,0.0,80.527626,73.092045,6.11964416237,0.0272997774904,3.20568,2.88666438488
 10/25  17:00:00,154.474726091,10.1152425828,31.6369387684,0.0,80.527626,29.818365,6.09210158538,0.0,3.20568,2.88642158538
