Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  18:00:00,147.025673892,8.66692166665,21.4067681026,0.0,80.527626,29.818365,9.04580123393,0.0756870875874,3.20568,5.76443414635
 10/25  19:00:00,142.731038477,7.90734011235,13.3995968035,0.0,80.527626,29.818365,10.4407159569,1.46287263193,3.20568,5.772163325
 10/25  20:00:00,138.269542028,7.56613525566,9.33167232346,0.0,80.527626,29.818365,15.4468456865,6.47299311781,3.20568,5.7681725687
 10/25  21:00:00,55.781534753,0.0,0.0,0.0,15.863942322,29.242365,8.97319627944,0.0,3.20568,5.76751627944
 10/25  22:00:00,55.6378440104,0.0,0.0,0.0,15.863942322,29.242365,6.09349077662,0.0,3.20568,2.88781077662
 10/25  23:00:00,56.3602632326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.6403523216,0.0,0.0,0.0,15.863942322,29.242365,6.08925871118,0.0,3.20568,2.88357871118
 10/26  01:00:00,55.6254311451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.6243264229,0.0,0.0,0.0,15.863942322,29.242365,6.08923548608,0.0,3.20568,2.88355548608
 10/26  03:00:00,55.6292279076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.8758058242,0.0,0.0,0.0,15.863942322,29.242365,6.08921138106,0.0,3.20568,2.88353138106
 10/26  05:00:00,55.870712712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,71.46333363,7.43404467154,7.63573874294,0.0,15.863942322,29.818365,37.1827732362,31.0934898864,3.20568,2.88360334983
 10/26  07:00:00,132.024987645,7.43404467154,7.67764809698,0.0,80.527626,29.818365,24.5921875144,18.4998185217,3.20568,2.88668899267
 10/26  08:00:00,176.621268157,7.54508035058,11.1295987736,0.0,80.527626,75.0917375,40.3580945917,7.6512373266,24.0426,8.6642572651
 10/26  09:00:00,185.646520974,8.46118982482,19.1726851406,0.0,80.527626,75.0917375,37.4803181101,1.82672457554,24.0426,11.6109935346
 10/26  10:00:00,198.597541765,9.04920198819,27.4787794954,0.0,80.527626,79.0911225,49.4778850533,0.0,32.0568,17.4210850533
 10/26  11:00:00,217.628617685,10.0176360813,44.7602849622,0.0,80.527626,79.0911225,46.603830252,0.0,32.0568,14.547030252
 10/26  12:00:00,236.705575911,11.1825515618,63.3392210159,0.0,80.527626,79.0911225,52.4441191741,0.0,32.0568,20.3873191741
 10/26  13:00:00,240.618647041,11.8679421423,70.5545384276,0.0,80.527626,75.0917375,35.5663859966,0.0123908959025,16.0284,19.5255951007
 10/26  14:00:00,245.372711985,12.4801702333,74.6960681243,0.0,80.527626,75.0917375,28.5215092027,0.0,16.0284,12.4931092027
 10/26  15:00:00,241.259883883,12.8704938936,72.1996315149,0.0,80.527626,73.092045,20.6532853445,0.021083977535,3.20568,17.4265213669
 10/26  16:00:00,222.461620529,9.54995329861,56.732987372,0.0,80.527626,73.092045,6.10685854276,0.01440291703,3.20568,2.88677562573
 10/26  17:00:00,164.212618073,7.96875198797,43.3807413159,0.0,80.527626,29.818365,6.09221993268,0.0,3.20568,2.88653993268
 10/26  18:00:00,162.349775087,7.75263553429,37.5191526736,0.0,80.527626,29.818365,6.09781982096,0.0,3.20568,2.89213982096
 10/26  19:00:00,163.12185213,7.60951618938,33.8913061796,0.0,80.527626,29.818365,8.9768094414,0.0,3.20568,5.7711294414
 10/26  20:00:00,161.580539738,7.50184173019,32.4862406475,0.0,80.527626,29.818365,8.97321372972,0.0,3.20568,5.76753372972
 10/26  21:00:00,55.9679903958,0.0,0.0,0.0,15.863942322,29.242365,8.97403795971,0.0,3.20568,5.76835795971
 10/26  22:00:00,55.7859201475,0.0,0.0,0.0,15.863942322,29.242365,6.09338958524,0.0,3.20568,2.88770958524
 10/26  23:00:00,56.4786323022,0.0,0.0,0.0,15.863942322,29.242365,6.09176198653,0.0,3.20568,2.88608198653
 10/26  24:00:00,55.7566512214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.7381877355,0.0,0.0,0.0,15.863942322,29.242365,6.08920979171,0.0,3.20568,2.88352979171
 10/27  02:00:00,55.7330977947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.7263268255,0.0,0.0,0.0,15.863942322,29.242365,6.0891926623,0.0,3.20568,2.8835126623
 10/27  04:00:00,56.9426476414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.7349037672,0.0,0.0,0.0,15.863942322,29.242365,6.08917539832,0.0,3.20568,2.88349539832
 10/27  06:00:00,81.6383323534,7.43404467154,17.3414657843,0.0,15.863942322,29.818365,12.1407099065,8.9150299065,3.20568,0.02
 10/27  07:00:00,143.177624179,7.43404467154,18.7341433068,0.0,80.527626,29.818365,7.49071663128,1.39823795634,3.20568,2.88679867495
 10/27  08:00:00,190.646130207,8.02739314569,24.5826197662,0.0,80.527626,75.0917375,32.7164983509,0.00935256481005,24.0426,8.66454578613
 10/27  09:00:00,204.136405502,9.01739457636,37.0131048742,0.0,80.527626,75.0917375,38.5511252035,0.0,24.0426,14.5085252035
 10/27  10:00:00,224.855803313,10.2090141436,52.4987600651,0.0,80.527626,79.0911225,46.5761095113,0.0,32.0568,14.5193095113
 10/27  11:00:00,251.072971041,11.8424306353,76.3394282627,0.0,80.527626,79.0911225,49.5100467627,0.0,32.0568,17.4532467627
 10/27  12:00:00,266.624552875,14.9202792937,89.5055281729,0.0,80.527626,79.0911225,49.5388165396,0.0,32.0568,17.4820165396
 10/27  13:00:00,265.517086076,16.7749869782,90.538204366,0.0,80.527626,75.0917375,36.4485948871,0.0135135899115,16.0284,20.4066812972
 10/27  14:00:00,272.124278478,18.4282964282,95.4940321909,0.0,80.527626,75.0917375,30.5418960399,0.0010612868307,16.0284,14.5124347531
 10/27  15:00:00,275.940417387,20.1226872296,99.6142738538,0.0,80.527626,73.092045,17.7517767165,0.0233719695567,3.20568,14.522724747
 10/27  16:00:00,266.186844212,16.2549903122,93.7254816797,0.0,80.527626,73.092045,6.10671481912,0.0143087079728,3.20568,2.88672611115
 10/27  17:00:00,198.463599416,11.0160946094,74.5319378595,0.0,80.527626,29.818365,6.09235112456,0.0,3.20568,2.88667112456
 10/27  18:00:00,184.932511918,9.46494211887,58.2872378148,0.0,80.527626,29.818365,8.97011718329,0.0,3.20568,5.76443718329
 10/27  19:00:00,176.863661262,8.59409843494,46.8845589029,0.0,80.527626,29.818365,8.97696111536,0.0,3.20568,5.77128111536
 10/27  20:00:00,170.961285728,8.12422471601,41.4736511071,0.0,80.527626,29.818365,8.97392505512,0.0,3.20568,5.76824505512
 10/27  21:00:00,55.7953215576,0.0,0.0,0.0,15.863942322,29.242365,8.97404438438,0.0,3.20568,5.76836438438
 10/27  22:00:00,55.8158582614,0.0,0.0,0.0,15.863942322,29.242365,6.0934858092,0.0,3.20568,2.8878058092
 10/27  23:00:00,56.5084657766,0.0,0.0,0.0,15.863942322,29.242365,6.09167221964,0.0,3.20568,2.88599221964
 10/27  24:00:00,55.794424288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.7805587798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.7601514251,0.0,0.0,0.0,15.863942322,29.242365,6.08805682597,0.0,3.20568,2.88237682597
 10/28  03:00:00,55.7568724846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,56.0204431356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.9996698238,0.0,0.0,0.0,15.863942322,29.242365,6.08793717397,0.0,3.20568,2.88225717397
 10/28  06:00:00,55.9945132838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,51.6248452655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.3504749615,0.0,0.0,0.0,15.863942322,29.242365,6.08794650914,0.0,3.20568,2.88226650914
 10/28  09:00:00,47.3929317337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.420018144,0.0,0.0,0.0,15.863942322,29.242365,6.08927549629,0.0,3.20568,2.88359549629
 10/28  11:00:00,48.1221626961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.4537795896,0.0,0.0,0.0,15.863942322,29.242365,6.0892648877,0.0,3.20568,2.8835848877
 10/28  13:00:00,60.688640849,1.02024231299,12.1772525819,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,56.2210045376,0.708791632238,8.01037147125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,61.6365250914,1.16901584985,12.9577562585,0.0,15.863942322,29.242365,6.08806374952,0.0,3.20568,2.88238374952
 10/28  16:00:00,62.0728628079,1.25322491273,13.333782039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,61.5472850039,1.26884394004,12.8532616001,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,61.2448120413,0.909622322745,8.65686413015,0.0,15.863942322,29.242365,6.0880477459,0.0,3.20568,2.8823677459
 10/28  19:00:00,58.5103737271,0.234938717911,2.06459649946,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,56.1652974455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.9995886605,0.0,0.0,0.0,15.863942322,29.242365,6.08795398753,0.0,3.20568,2.88227398753
 10/28  22:00:00,55.8003651285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.4845715146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.7929045807,0.0,0.0,0.0,15.863942322,29.242365,6.08796376042,0.0,3.20568,2.88228376042
 10/29  01:00:00,55.775493511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.7535236688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.7467053977,0.0,0.0,0.0,15.863942322,29.242365,6.08797934985,0.0,3.20568,2.88229934985
 10/29  04:00:00,56.0009862356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.9754645946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.9715027509,0.0,0.0,0.0,15.863942322,29.242365,6.08799458129,0.0,3.20568,2.88231458129
 10/29  07:00:00,51.5959761121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.3249415597,0.0,0.0,0.0,15.863942322,29.242365,6.08934129217,0.0,3.20568,2.88366129217
 10/29  09:00:00,47.3764416295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.4108887921,0.0,0.0,0.0,15.863942322,29.242365,6.08933750067,0.0,3.20568,2.88365750067
 10/29  11:00:00,48.1108471808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,59.2780977532,0.940369333484,10.8967719066,0.0,15.863942322,29.242365,6.08933548554,0.0,3.20568,2.88365548554
 10/29  13:00:00,57.5148980377,0.843387671485,9.18229945022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,59.9473583131,1.0884680548,11.3682041201,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,66.2321337933,1.67837558892,17.068111045,0.0,15.863942322,29.242365,6.0880634091,0.0,3.20568,2.8823834091
 10/29  16:00:00,58.1243243944,1.01657258239,9.69351842155,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,52.1371764998,0.469877435822,4.30257552885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.3283299654,0.234938717911,2.03577624412,0.0,15.863942322,29.242365,6.08806640937,0.0,3.20568,2.88238640937
 10/29  19:00:00,56.1704939293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,56.1302719792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.968153901,0.0,0.0,0.0,15.863942322,29.242365,6.08803011612,0.0,3.20568,2.88235011612
 10/29  22:00:00,55.7678689335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.436954384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.7403530344,0.0,0.0,0.0,15.863942322,29.242365,6.08804597654,0.0,3.20568,2.88236597654
 10/30  01:00:00,55.7331659974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.7239591248,0.0,0.0,0.0,15.863942322,29.242365,6.08920385618,0.0,3.20568,2.88352385618
 10/30  03:00:00,55.7213698229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.9838223727,0.0,0.0,0.0,15.863942322,29.242365,6.08920723944,0.0,3.20568,2.88352723944
 10/30  05:00:00,55.9877607837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,98.4522653468,7.43404467154,34.4443998042,0.0,15.863942322,29.818365,6.37242034959,0.283209838088,3.20568,2.88353051151
 10/30  07:00:00,157.680275186,7.43404467154,33.1136439028,0.0,80.527626,29.818365,6.09227560006,0.0,3.20568,2.88659560006
 10/30  08:00:00,211.122886245,8.72610588817,44.2608123868,0.0,80.527626,75.0917375,32.7169266816,0.0094982816867,24.0426,8.66482839993
 10/30  09:00:00,226.411664733,10.2699131586,57.9826035915,0.0,80.527626,75.0917375,38.5531305377,0.0,24.0426,14.5105305377
 10/30  10:00:00,251.106780445,12.4522982978,76.4621706495,0.0,80.527626,79.0911225,46.5780360981,0.0,32.0568,14.5212360981
 10/30  11:00:00,271.481922294,15.0673606398,93.4925835039,0.0,80.527626,79.0911225,49.508078875,0.000507295168216,32.0568,17.4507715798
 10/30  12:00:00,276.20705883,16.9574960606,97.019296324,0.0,80.527626,79.0911225,49.5434603025,0.00629051519011,32.0568,17.4803697873
 10/30  13:00:00,276.755525409,18.4926283778,100.024555152,0.0,80.527626,75.0917375,36.4493877553,0.00622941758409,16.0284,20.4147583377
 10/30  14:00:00,281.825512197,20.0765796056,103.512161153,0.0,80.527626,75.0917375,30.5492449868,0.00665861314217,16.0284,14.5141863737
 10/30  15:00:00,280.111704896,21.324855959,102.560122102,0.0,80.527626,73.092045,17.760684495,0.0276635768936,3.20568,14.5273409182
 10/30  16:00:00,265.375188636,16.9936511943,92.1650948045,0.0,80.527626,73.092045,6.11994895258,0.0275478967386,3.20568,2.88672105584
 10/30  17:00:00,197.186746784,11.4380505236,72.8214591105,0.0,80.527626,29.818365,6.09254286915,0.0,3.20568,2.88686286915
 10/30  18:00:00,186.816601828,9.58778652219,58.6092245007,0.0,80.527626,29.818365,8.9706268501,0.0,3.20568,5.7649468501
 10/30  19:00:00,179.721727165,8.64330498501,49.3735981624,0.0,80.527626,29.818365,8.97783444878,0.0,3.20568,5.77215444878
 10/30  20:00:00,173.24332633,8.15732971973,43.4587980684,0.0,80.527626,29.818365,8.97402994348,0.0,3.20568,5.76834994348
 10/30  21:00:00,56.0003168417,0.0,0.0,0.0,15.863942322,29.242365,8.97424927828,0.0,3.20568,5.76856927828
 10/30  22:00:00,55.8247241359,0.0,0.0,0.0,15.863942322,29.242365,6.09355365362,0.0,3.20568,2.88787365362
 10/30  23:00:00,56.519354868,0.0,0.0,0.0,15.863942322,29.242365,6.09174271487,0.0,3.20568,2.88606271487
 10/30  24:00:00,55.8033111669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.7913124191,0.0,0.0,0.0,15.863942322,29.242365,6.08931724544,0.0,3.20568,2.88363724544
 10/31  02:00:00,55.7767606584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.7620567701,0.0,0.0,0.0,15.863942322,29.242365,6.08932743925,0.0,3.20568,2.88364743925
 10/31  04:00:00,57.0290119375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.8244777031,0.0,0.0,0.0,15.863942322,29.242365,6.08933750716,0.0,3.20568,2.88365750716
 10/31  06:00:00,84.7006055927,7.43404467154,20.370403254,0.0,15.863942322,29.818365,5.99775511543,2.77207511543,3.20568,0.02
 10/31  07:00:00,144.746790785,7.43404467154,18.8711704566,0.0,80.527626,29.818365,6.09229731227,0.0,3.20568,2.88661731227
 10/31  08:00:00,190.877416022,8.45874576766,24.3946928986,0.0,80.527626,75.0917375,32.7173351798,0.00806315442305,24.0426,8.66667202533
 10/31  09:00:00,199.234837569,9.71591522712,31.4483986823,0.0,80.527626,75.0917375,38.5536489049,0.0,24.0426,14.5110489049
 10/31  10:00:00,217.482172582,11.6277997474,43.7325112055,0.0,80.527626,79.0911225,46.5808656455,0.0,32.0568,14.5240656455
 10/31  11:00:00,237.109863181,14.3483393414,59.8889637566,0.0,80.527626,79.0911225,49.5165776686,0.0029655401912,32.0568,17.4568121284
 10/31  12:00:00,246.636818343,16.2348849686,68.2159552748,0.0,80.527626,79.0911225,49.549851425,0.0057702926885,32.0568,17.4872811323
 10/31  13:00:00,246.372269369,17.7456872955,70.4292721282,0.0,80.527626,75.0917375,36.4629036587,0.0212517144719,16.0284,20.4132519443
 10/31  14:00:00,251.701201583,19.4956813332,74.0018332211,0.0,80.527626,75.0917375,30.5493017866,0.00690883131007,16.0284,14.5139929553
 10/31  15:00:00,251.178509984,21.2634104841,73.7105921812,0.0,80.527626,73.092045,20.6632565445,0.0276079187182,3.20568,17.4299686258
 10/31  16:00:00,235.759995786,17.7012916452,61.9038396081,0.0,80.527626,73.092045,6.12602057343,0.0334801443013,3.20568,2.88686042913
 10/31  17:00:00,169.366043266,12.1935409605,44.4195469172,0.0,80.527626,29.818365,6.09840893754,0.00606984670915,3.20568,2.88665909083
 10/31  18:00:00,159.281510036,9.66330950912,31.1912919725,0.0,80.527626,29.818365,6.15384645176,0.0557641859714,3.20568,2.89240226579
 10/31  19:00:00,154.160941056,8.47124667665,24.4422305524,0.0,80.527626,29.818365,9.01655501308,0.038974398432,3.20568,5.77190061464
 10/31  20:00:00,147.587363863,7.89112112245,18.4775811325,0.0,80.527626,29.818365,9.55338641928,0.579305330698,3.20568,5.76840108859
 10/31  21:00:00,55.6707622106,0.0,0.0,0.0,15.863942322,29.242365,8.97393377015,0.0,3.20568,5.76825377015
 10/31  22:00:00,55.7001616699,0.0,0.0,0.0,15.863942322,29.242365,6.09385159869,0.0,3.20568,2.88817159869
 10/31  23:00:00,56.4196805429,0.0,0.0,0.0,15.863942322,29.242365,6.09191208753,0.0,3.20568,2.88623208753
 10/31  24:00:00,55.7036254831,0.0,0.0,0.0,15.863942322,29.242365,6.08927830887,0.0,3.20568,2.88359830887
 11/01  01:00:00,55.6928506018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.6829641411,0.0,0.0,0.0,15.863942322,29.242365,6.08929871553,0.0,3.20568,2.88361871553
 11/01  03:00:00,55.6735922306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.9027262763,0.0,0.0,0.0,15.863942322,29.242365,6.08931578543,0.0,3.20568,2.88363578543
 11/01  05:00:00,55.8805345063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,72.4557266714,7.43404467154,8.62610514249,0.0,15.863942322,29.818365,28.1907183262,22.1013855927,3.20568,2.88365273354
 11/01  07:00:00,134.606041741,7.43404467154,8.82710794961,0.0,80.527626,29.818365,15.8338358537,12.6081558537,3.20568,0.02
 11/01  08:00:00,173.284652011,7.62372625291,7.74559263512,0.0,80.527626,75.0917375,42.5943090432,9.88467283962,24.0426,8.66703620361
 11/01  09:00:00,178.252667001,8.38207010836,11.9134632889,0.0,80.527626,75.0917375,45.7439870538,7.18945537624,24.0426,14.5119316775
 11/01  10:00:00,191.541068982,9.08600071785,20.4451934579,0.0,80.527626,79.0911225,49.7336425099,0.254605661735,32.0568,17.4222368481
 11/01  11:00:00,210.370338822,10.1742414496,37.3711330114,0.0,80.527626,79.0911225,49.5303257894,0.0189320428736,32.0568,17.4545937465
 11/01  12:00:00,231.107559399,12.1946946682,56.7466783994,0.0,80.527626,79.0911225,49.5397688514,0.00125091169976,32.0568,17.4817179397
 11/01  13:00:00,242.657265769,14.5922428105,69.8681420835,0.0,80.527626,75.0917375,36.4788036918,0.0330423926001,16.0284,20.4173612992
 11/01  14:00:00,246.910661464,16.2624729078,72.4538899027,0.0,80.527626,75.0917375,30.5511172792,0.00669408107293,16.0284,14.5160231981
 11/01  15:00:00,242.555586519,16.9371172236,69.4375847592,0.0,80.527626,73.092045,17.7605444422,0.0272742672964,3.20568,14.5275901749
 11/01  16:00:00,222.599668257,11.8715145456,54.570869421,0.0,80.527626,73.092045,6.10697727233,0.0146751675006,3.20568,2.88662210483
 11/01  17:00:00,158.866801188,8.89208850048,37.2088115916,0.0,80.527626,29.818365,6.09246491409,0.0,3.20568,2.88678491409
 11/01  18:00:00,154.592661451,8.1173811562,28.0244866987,0.0,80.527626,29.818365,8.97066612194,0.0,3.20568,5.76498612194
 11/01  19:00:00,149.837506983,7.71629731298,20.5952598987,0.0,80.527626,29.818365,8.9777968863,0.0,3.20568,5.7721168863
 11/01  20:00:00,145.503049866,7.50116623045,16.5452499258,0.0,80.527626,29.818365,8.97412916433,0.0,3.20568,5.76844916433
 11/01  21:00:00,55.8503635725,0.0,0.0,0.0,15.863942322,29.242365,8.97439220056,0.0,3.20568,5.76871220056
 11/01  22:00:00,55.6946875449,0.0,0.0,0.0,15.863942322,29.242365,6.09356258419,0.0,3.20568,2.88788258419
 11/01  23:00:00,56.4030665244,0.0,0.0,0.0,15.863942322,29.242365,6.09184962002,0.0,3.20568,2.88616962002
 11/01  24:00:00,55.6861394129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  01:00:00,55.6749440007,0.0,0.0,0.0,15.863942322,29.242365,6.08935231828,0.0,3.20568,2.88367231828
 11/02  02:00:00,55.6674119759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  03:00:00,55.6604711531,0.0,0.0,0.0,15.863942322,29.242365,6.08937633947,0.0,3.20568,2.88369633947
 11/02  04:00:00,55.8847546744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  05:00:00,55.853464331,0.0,0.0,0.0,15.863942322,29.242365,6.08920596156,0.0,3.20568,2.88352596156
 11/02  06:00:00,67.9292844302,7.43404467154,4.12945020188,0.0,15.863942322,29.818365,47.1071835954,43.8815035954,3.20568,0.02
 11/02  07:00:00,128.879722741,7.43404467154,3.14970217352,0.0,80.527626,29.818365,35.0975746262,29.0051448569,3.20568,2.88674976929
 11/02  08:00:00,170.339685864,7.4671881774,4.9827416583,0.0,80.527626,75.0917375,46.7655700221,14.0564843239,24.0426,8.66648569815
 11/02  09:00:00,178.604776641,8.12637330149,12.5156646343,0.0,80.527626,75.0917375,43.9431850621,5.387356051,24.0426,14.5132290111
 11/02  10:00:00,194.407148287,9.22028617764,23.1561234755,0.0,80.527626,79.0911225,46.5792364084,0.0,32.0568,14.5224364084
 11/02  11:00:00,215.623352378,10.868028878,41.9225201792,0.0,80.527626,79.0911225,49.5201087491,0.0,32.0568,17.4633087491
 11/02  12:00:00,234.301091294,12.7460490014,59.3825903578,0.0,80.527626,79.0911225,52.4576725694,0.00170963784738,32.0568,20.3991629316
 11/02  13:00:00,241.363882088,14.6042854362,68.5644977746,0.0,80.527626,75.0917375,36.4815343202,0.0349948210061,16.0284,20.4181394992
 11/02  14:00:00,246.763740327,16.183634677,72.3778309609,0.0,80.527626,75.0917375,30.5505662319,0.00562946536825,16.0284,14.5165367666
 11/02  15:00:00,237.132880297,16.9979056852,63.9421907537,0.0,80.527626,73.092045,17.7652105651,0.0309968864158,3.20568,14.5285336787
 11/02  16:00:00,211.650005434,11.6638990539,43.8553358509,0.0,80.527626,73.092045,6.11392411436,0.0214186299808,3.20568,2.88682548438
 11/02  17:00:00,153.437569609,8.72688773082,31.9696728295,0.0,80.527626,29.818365,6.0924932004,0.0,3.20568,2.8868132004
 11/02  18:00:00,153.652931544,8.03194674637,27.1825306709,0.0,80.527626,29.818365,8.97072079981,0.0,3.20568,5.76504079981
 11/02  19:00:00,152.529355606,7.6517762007,23.3462606266,0.0,80.527626,29.818365,8.97810435597,0.0,3.20568,5.77242435597
 11/02  20:00:00,149.538364616,7.47798353949,20.570404549,0.0,80.527626,29.818365,8.9743534874,0.0,3.20568,5.7686734874
 11/02  21:00:00,55.8770774955,0.0,0.0,0.0,15.863942322,29.242365,8.97467080166,0.0,3.20568,5.76899080166
 11/02  22:00:00,55.7185957639,0.0,0.0,0.0,15.863942322,29.242365,6.09372881443,0.0,3.20568,2.88804881443
 11/02  23:00:00,56.4316561385,0.0,0.0,0.0,15.863942322,29.242365,6.09192069734,0.0,3.20568,2.88624069734
 11/02  24:00:00,55.7160302764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  01:00:00,55.7036805196,0.0,0.0,0.0,15.863942322,29.242365,6.08929411176,0.0,3.20568,2.88361411176
 11/03  02:00:00,55.6938832485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.6880098083,0.0,0.0,0.0,15.863942322,29.242365,6.08932507545,0.0,3.20568,2.88364507545
 11/03  04:00:00,56.8823198127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.6867010237,0.0,0.0,0.0,15.863942322,29.242365,6.08935587486,0.0,3.20568,2.88367587486
 11/03  06:00:00,74.8893589753,7.43404467154,10.6501374687,0.0,15.863942322,29.818365,30.2697112927,27.0440312927,3.20568,0.02
 11/03  07:00:00,135.774924641,7.43404467154,9.97369217838,0.0,80.527626,29.818365,22.1144804529,16.0219162297,3.20568,2.88688422319
 11/03  08:00:00,178.030503783,7.54259512895,12.525293255,0.0,80.527626,75.0917375,39.0483289755,6.33881990598,24.0426,8.66690906953
 11/03  09:00:00,188.752493392,8.35880286927,22.3604877861,0.0,80.527626,75.0917375,39.7248559292,1.16820698312,24.0426,14.5140489461
 11/03  10:00:00,208.059834046,9.40837965793,36.5391455727,0.0,80.527626,79.0911225,46.583424008,0.0,32.0568,14.526624008
 11/03  11:00:00,233.912697328,10.8544058172,60.1686246311,0.0,80.527626,79.0911225,49.5204439506,0.0,32.0568,17.4636439506
 11/03  12:00:00,248.225834275,12.6922302916,73.336736608,0.0,80.527626,79.0911225,52.457059378,0.0,32.0568,20.400259378
 11/03  13:00:00,244.823765318,14.0290035282,72.5990557608,0.0,80.527626,75.0917375,36.4680683418,0.0188148073702,16.0284,20.4208535344
 11/03  14:00:00,249.39075355,15.3888858213,75.8018656291,0.0,80.527626,75.0917375,30.5562733671,0.0103888409814,16.0284,14.5174845261
 11/03  15:00:00,250.34789197,16.8748046114,77.2761931647,0.0,80.527626,73.092045,17.7626859202,0.0272619460134,3.20568,14.5297439742
 11/03  16:00:00,231.878967393,11.5968334196,64.0911440723,0.0,80.527626,73.092045,6.10667971527,0.0140413370511,3.20568,2.88695837822
 11/03  17:00:00,166.403269399,8.59099817527,44.9663907533,0.0,80.527626,29.818365,6.0926343854,0.0,3.20568,2.8869543854
 11/03  18:00:00,162.794993956,8.00230793995,36.2978580431,0.0,80.527626,29.818365,8.97106833892,0.0,3.20568,5.76538833892
 11/03  19:00:00,160.156838004,7.7103255905,31.1137804729,0.0,80.527626,29.818365,8.97850674014,0.0,3.20568,5.77282674014
 11/03  20:00:00,156.735637208,7.52123898706,27.9039505481,0.0,80.527626,29.818365,8.9740342462,0.0,3.20568,5.7683542462
 11/03  21:00:00,55.7462843579,0.0,0.0,0.0,15.863942322,29.242365,8.9751314551,0.0,3.20568,5.7694514551
 11/03  22:00:00,55.7620040124,0.0,0.0,0.0,15.863942322,29.242365,6.09394459671,0.0,3.20568,2.88826459671
 11/03  23:00:00,56.4581894058,0.0,0.0,0.0,15.863942322,29.242365,6.09181384188,0.0,3.20568,2.88613384188
 11/03  24:00:00,55.7380462866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  01:00:00,55.7210693211,0.0,0.0,0.0,15.863942322,29.242365,6.08808171189,0.0,3.20568,2.88240171189
 11/04  02:00:00,55.7099426382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.7034839108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.9453929139,0.0,0.0,0.0,15.863942322,29.242365,6.08800287551,0.0,3.20568,2.88232287551
 11/04  05:00:00,55.924050448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.9330100308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,52.9960277984,0.0,0.0,0.0,15.863942322,29.242365,6.08805550346,0.0,3.20568,2.88237550346
 11/04  08:00:00,47.2883176101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.3236470558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.3554180922,0.0,0.0,0.0,15.863942322,29.242365,6.0892725323,0.0,3.20568,2.8835925323
 11/04  11:00:00,48.0649134637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,47.3947369424,0.0,0.0,0.0,15.863942322,29.242365,6.08931020288,0.0,3.20568,2.88363020288
 11/04  13:00:00,47.4339028763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.4384861238,0.0,0.0,0.0,15.863942322,29.242365,6.08805228931,0.0,3.20568,2.88237228931
 11/04  15:00:00,47.4028693554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.2791186673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.2698410528,0.0,0.0,0.0,15.863942322,29.242365,6.08810530213,0.0,3.20568,2.88242530213
 11/04  18:00:00,52.9782279261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,56.0832247831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.0577328287,0.0,0.0,0.0,15.863942322,29.242365,6.08802733456,0.0,3.20568,2.88234733456
 11/04  21:00:00,55.912520536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.7196341237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.3990859205,0.0,0.0,0.0,15.863942322,29.242365,6.08808043987,0.0,3.20568,2.88240043987
 11/04  24:00:00,55.7108986986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  01:00:00,55.7032021791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.6969853127,0.0,0.0,0.0,15.863942322,29.242365,6.08800659526,0.0,3.20568,2.88232659526
 11/05  03:00:00,55.6946978508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.9527468021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.9327697045,0.0,0.0,0.0,15.863942322,29.242365,6.08806511279,0.0,3.20568,2.88238511279
 11/05  06:00:00,55.9323482076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,52.9972241111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.2853298673,0.0,0.0,0.0,15.863942322,29.242365,6.08929821732,0.0,3.20568,2.88361821732
 11/05  09:00:00,47.3075610305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.3140912424,0.0,0.0,0.0,15.863942322,29.242365,6.08934284917,0.0,3.20568,2.88366284917
 11/05  11:00:00,48.0279836007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.3718380957,0.0,0.0,0.0,15.863942322,29.242365,6.08938737294,0.0,3.20568,2.88370737294
 11/05  13:00:00,47.4316083019,0.0,0.0,0.0,15.863942322,29.242365,6.08923582823,0.0,3.20568,2.88355582823
 11/05  14:00:00,47.4584984226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,56.433340785,0.704816153733,8.2724036324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,56.4076718041,0.769912396527,8.27346934317,0.0,15.863942322,29.242365,6.08810574456,0.0,3.20568,2.88242574456
 11/05  17:00:00,54.5674314962,0.65224720904,6.55237785232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.7114519866,0.259601657053,2.41222586608,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,56.1176576285,0.0,0.0,0.0,15.863942322,29.242365,6.08811190086,0.0,3.20568,2.88243190086
 11/05  20:00:00,56.0606782233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9125781924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.7258149332,0.0,0.0,0.0,15.863942322,29.242365,6.08803985243,0.0,3.20568,2.88235985243
 11/05  23:00:00,56.3903190163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.6899891627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.6680134919,0.0,0.0,0.0,15.863942322,29.242365,6.08927765481,0.0,3.20568,2.88359765481
 11/06  02:00:00,55.6390711914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.6141243182,0.0,0.0,0.0,15.863942322,29.242365,6.08932941739,0.0,3.20568,2.88364941739
 11/06  04:00:00,55.5928535339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.7961360383,0.0,0.0,0.0,15.863942322,29.242365,6.0893809672,0.0,3.20568,2.8837009672
 11/06  06:00:00,55.760074106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  07:00:00,60.8869403198,7.43404467154,0.0,0.0,15.863942322,29.818365,130.741252572,124.6518202,3.20568,2.88375237149
 11/06  08:00:00,119.930037662,7.43404467154,0.00107302940942,0.0,80.527626,29.818365,95.5289043317,89.4362768378,3.20568,2.88694749385
 11/06  09:00:00,165.247927081,7.45823802823,0.00407763898179,0.0,80.527626,75.0917375,85.6255031275,52.9156991586,24.0426,8.66720396897
 11/06  10:00:00,165.783783234,7.96424850951,0.00318216550342,0.0,80.527626,75.0917375,72.464042033,33.9053693042,24.0426,14.5160727288
 11/06  11:00:00,172.468160849,8.70768621331,1.91823012881,0.0,80.527626,79.0911225,65.3541766366,18.769876918,32.0568,14.5274997187
 11/06  12:00:00,179.404919028,10.0350309231,6.77531850565,0.0,80.527626,79.0911225,49.5214668393,0.0,32.0568,17.4646668393
 11/06  13:00:00,184.624444331,11.4288036123,11.2850931958,0.0,80.527626,79.0911225,52.4625327869,0.0,32.0568,20.4057327869
 11/06  14:00:00,185.585757142,12.5040958555,15.1483603747,0.0,80.527626,75.0917375,38.0414382919,1.58797695566,16.0284,20.4250613363
 11/06  15:00:00,189.626718558,13.259278797,18.4351547697,0.0,80.527626,75.0917375,31.1188292894,0.570013107974,16.0284,14.5204161814
 11/06  16:00:00,186.823621311,13.080199903,17.834463059,0.0,80.527626,73.092045,22.0151097467,4.27868069818,3.20568,14.5307490486
 11/06  17:00:00,174.242400046,8.99819533141,9.4632744137,0.0,80.527626,73.092045,12.9115220849,6.81888348978,3.20568,2.88695859507
 11/06  18:00:00,129.387623544,7.54500486977,3.66178254772,0.0,80.527626,29.818365,20.3426950923,14.2506205719,3.20568,2.88639452048
 11/06  19:00:00,128.779978865,7.43404467154,0.345083023788,0.0,80.527626,29.818365,33.0911722278,24.1203315788,3.20568,5.76516064902
 11/06  20:00:00,128.646307148,7.43404467154,0.0,0.0,80.527626,29.818365,45.2361841771,36.2572668842,3.20568,5.77323729286
 11/06  21:00:00,128.635538309,7.43404467154,0.0,0.0,80.527626,29.818365,76.151701395,67.1763603682,3.20568,5.76966102681
 11/06  22:00:00,55.5974416146,0.0,0.0,0.0,15.863942322,29.242365,8.97503912772,0.0,3.20568,5.76935912772
 11/06  23:00:00,55.4958081067,0.0,0.0,0.0,15.863942322,29.242365,6.09376600085,0.0,3.20568,2.88808600085
 11/06  24:00:00,56.2482563147,0.0,0.0,0.0,15.863942322,29.242365,6.09182985275,0.0,3.20568,2.88614985275
 11/07  01:00:00,55.5025853002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4892511665,0.0,0.0,0.0,15.863942322,29.242365,6.08938610162,0.0,3.20568,2.88370610162
 11/07  03:00:00,55.477937239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.4717356473,0.0,0.0,0.0,15.863942322,29.242365,6.08944459376,0.0,3.20568,2.88376459376
 11/07  05:00:00,56.5289037852,0.0,0.0,0.0,15.863942322,29.242365,6.08930575308,0.0,3.20568,2.88362575308
 11/07  06:00:00,56.3510219895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,62.1001392911,7.43404467154,0.0,0.0,15.863942322,29.818365,416.386706128,410.297341985,3.20568,2.88368414291
 11/07  08:00:00,120.233131829,7.43404467154,0.00138345097476,0.0,80.527626,29.818365,173.16222907,169.93654907,3.20568,0.02
 11/07  09:00:00,165.255999843,7.43404467154,0.011662301325,0.0,80.527626,75.0917375,93.860748606,61.1495117554,24.0426,8.66863685052
 11/07  10:00:00,169.120914953,7.57040359291,3.69070550198,0.0,80.527626,75.0917375,60.2372504907,18.7788834204,24.0426,17.4157670703
 11/07  11:00:00,180.334270814,8.26212022244,10.148283759,0.0,80.527626,79.0911225,52.1783886187,5.59335447161,32.0568,14.5282341471
 11/07  12:00:00,187.171238854,9.21697918132,15.2614314381,0.0,80.527626,79.0911225,49.534632671,0.012856844576,32.0568,17.4649758265
 11/07  13:00:00,193.985625067,10.8497850626,21.1224843794,0.0,80.527626,79.0911225,52.4656685355,0.0,32.0568,20.4088685355
 11/07  14:00:00,194.46795559,12.2710115959,24.1571102474,0.0,80.527626,75.0917375,36.4804601659,0.0258098052978,16.0284,20.4262503606
 11/07  15:00:00,197.443104789,13.3231057097,26.0843328977,0.0,80.527626,75.0917375,30.5495132093,0.0,16.0284,14.5211132093
 11/07  16:00:00,196.057496906,13.573571787,26.4725129818,0.0,80.527626,73.092045,17.7540159491,0.0148929979325,3.20568,14.5334429512
 11/07  17:00:00,183.437779243,9.2952413169,18.2643172446,0.0,80.527626,73.092045,6.26142458127,0.168683608926,3.20568,2.88706097235
 11/07  18:00:00,136.062170828,7.63476252426,10.1536643017,0.0,80.527626,29.818365,12.1514973558,6.05909072947,3.20568,2.8867266263
 11/07  19:00:00,133.315192791,7.43996703236,4.78381262916,0.0,80.527626,29.818365,24.1044008819,15.1334640154,3.20568,5.7652568665
 11/07  20:00:00,130.216014366,7.43404467154,1.71354483186,0.0,80.527626,29.818365,29.4066036005,20.4281896815,3.20568,5.77273391893
 11/07  21:00:00,128.556382018,7.43404467154,0.0703679399144,0.0,80.527626,29.818365,37.205562326,28.2307060192,3.20568,5.76917630674
 11/07  22:00:00,55.5154214767,0.0,0.0,0.0,15.863942322,29.242365,8.9745905983,0.0,3.20568,5.7689105983
 11/07  23:00:00,55.5450857804,0.0,0.0,0.0,15.863942322,29.242365,6.09395486534,0.0,3.20568,2.88827486534
 11/07  24:00:00,56.2754840963,0.0,0.0,0.0,15.863942322,29.242365,6.091921361,0.0,3.20568,2.886241361
 11/08  01:00:00,55.5622921289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.5562532346,0.0,0.0,0.0,15.863942322,29.242365,6.08934647522,0.0,3.20568,2.88366647522
 11/08  03:00:00,55.5464658623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.53520786,0.0,0.0,0.0,15.863942322,29.242365,6.08941189904,0.0,3.20568,2.88373189904
 11/08  05:00:00,55.7451455017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  06:00:00,55.7289411239,0.0,0.0,0.0,15.863942322,29.242365,6.08927937592,0.0,3.20568,2.88359937592
 11/08  07:00:00,60.9744506569,7.43404467154,0.0,0.0,15.863942322,29.818365,136.779081633,133.553401633,3.20568,0.02
 11/08  08:00:00,119.999368892,7.43404467154,0.001972112466,0.0,80.527626,29.818365,77.3656818814,71.2730296876,3.20568,2.88697219379
 11/08  09:00:00,170.35726693,7.43404467154,5.03812032799,0.0,80.527626,75.0917375,50.4688557624,17.757779027,24.0426,8.6684767354
 11/08  10:00:00,181.852782648,7.70950339939,16.143094122,0.0,80.527626,75.0917375,41.8000476624,3.23719927461,24.0426,14.5202483878
 11/08  11:00:00,195.361073716,8.41881321666,24.8717472632,0.0,80.527626,79.0911225,49.4875369552,0.0,32.0568,17.4307369552
 11/08  12:00:00,207.39317916,9.65568551192,34.9166194869,0.0,80.527626,79.0911225,49.5211050211,0.0,32.0568,17.4643050211
 11/08  13:00:00,218.602736574,11.141370313,45.3155398468,0.0,80.527626,79.0911225,52.4699787852,0.00329745066616,32.0568,20.4098813345
 11/08  14:00:00,221.008954504,12.1814375123,50.6544552096,0.0,80.527626,75.0917375,36.4888095493,0.0344724311013,16.0284,20.4259371182
 11/08  15:00:00,222.941714756,13.3693721094,51.4146057264,0.0,80.527626,75.0917375,30.5556704642,0.00511408955165,16.0284,14.5221563747
 11/08  16:00:00,222.382774682,14.2158195629,52.0189413535,0.0,80.527626,73.092045,17.7632058936,0.023892266677,3.20568,14.5336336269
 11/08  17:00:00,206.427466129,9.98765223251,40.3582497988,0.0,80.527626,73.092045,6.10761597898,0.0149044558025,3.20568,2.88703152318
 11/08  18:00:00,151.711805407,7.7579706417,25.5242604832,0.0,80.527626,29.818365,6.16272175484,0.070156989737,3.20568,2.8868847651
 11/08  19:00:00,147.583602247,7.49763822247,18.85129477,0.0,80.527626,29.818365,9.04091123749,0.0695934532685,3.20568,5.76563778423
 11/08  20:00:00,144.36660141,7.43404467154,15.480801155,0.0,80.527626,29.818365,11.0635608721,2.08470720842,3.20568,5.77317366365
 11/08  21:00:00,141.80266183,7.43404467154,12.9587969599,0.0,80.527626,29.818365,15.3972998044,6.42198431008,3.20568,5.76963549431
 11/08  22:00:00,55.7965034362,0.0,0.0,0.0,15.863942322,29.242365,8.97507647423,0.0,3.20568,5.76939647423
 11/08  23:00:00,55.6407796186,0.0,0.0,0.0,15.863942322,29.242365,6.09376094411,0.0,3.20568,2.88808094411
 11/08  24:00:00,56.3560058547,0.0,0.0,0.0,15.863942322,29.242365,6.09182576713,0.0,3.20568,2.88614576713
 11/09  01:00:00,55.6480439692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.6391026487,0.0,0.0,0.0,15.863942322,29.242365,6.08937855107,0.0,3.20568,2.88369855107
 11/09  03:00:00,55.634091288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.6372011538,0.0,0.0,0.0,15.863942322,29.242365,6.08945084332,0.0,3.20568,2.88377084332
 11/09  05:00:00,55.8672577168,0.0,0.0,0.0,15.863942322,29.242365,6.08932460691,0.0,3.20568,2.88364460691
 11/09  06:00:00,55.8378101208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,66.0568683088,7.43404467154,5.08798200526,0.0,15.863942322,29.818365,60.925467574,54.8360708112,3.20568,2.88371676276
 11/09  08:00:00,128.271263738,7.43404467154,8.19977378782,0.0,80.527626,29.818365,24.3633824333,21.1377024333,3.20568,0.02
 11/09  09:00:00,183.209987699,7.61229740991,17.5998680853,0.0,80.527626,75.0917375,34.795452979,2.08356845957,24.0426,8.66928451938
 11/09  10:00:00,202.115681798,8.59095335729,35.4006193908,0.0,80.527626,75.0917375,41.4628428209,0.0,24.0426,17.4202428209
 11/09  11:00:00,227.148102519,10.2555775311,54.7038605556,0.0,80.527626,79.0911225,46.5875498532,0.0,32.0568,14.5307498532
 11/09  12:00:00,240.218297236,11.2888908091,66.0210057264,0.0,80.527626,79.0911225,49.5228062807,0.0,32.0568,17.4660062807
 11/09  13:00:00,239.250453769,11.6620905253,65.3941735094,0.0,80.527626,79.0911225,52.4656220559,0.0,32.0568,20.4088220559
 11/09  14:00:00,230.933257771,12.8448604138,59.9357046861,0.0,80.527626,75.0917375,36.4722701596,0.0144617759911,16.0284,20.4294083837
 11/09  15:00:00,219.972863993,12.221031775,49.6380974925,0.0,80.527626,75.0917375,30.5739133018,0.0240101711422,16.0284,14.5215031307
 11/09  16:00:00,212.868936658,12.1237695664,44.6457203142,0.0,80.527626,73.092045,20.6613732282,0.0197013043874,3.20568,17.4359919238
 11/09  17:00:00,201.050245041,8.83428661748,36.1183335577,0.0,80.527626,73.092045,6.108568867,0.0161243664152,3.20568,2.88676450059
 11/09  18:00:00,154.902796232,7.5328538156,27.4973331871,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/09  19:00:00,153.924587763,7.43542615367,25.2181623912,0.0,80.527626,29.818365,8.97127328486,0.0,3.20568,5.76559328486
 11/09  20:00:00,152.451706791,7.43404467154,23.5057204043,0.0,80.527626,29.818365,8.9784741604,0.0,3.20568,5.7727941604
 11/09  21:00:00,151.496082851,7.43404467154,22.5791278835,0.0,80.527626,29.818365,8.97514766491,0.0,3.20568,5.76946766491
 11/09  22:00:00,55.8832867286,0.0,0.0,0.0,15.863942322,29.242365,8.97521676806,0.0,3.20568,5.76953676806
 11/09  23:00:00,55.7307219051,0.0,0.0,0.0,15.863942322,29.242365,6.09400999329,0.0,3.20568,2.88832999329
 11/09  24:00:00,56.4431079246,0.0,0.0,0.0,15.863942322,29.242365,6.09184453123,0.0,3.20568,2.88616453123
 11/10  01:00:00,55.7383303152,0.0,0.0,0.0,15.863942322,29.242365,6.08945762218,0.0,3.20568,2.88377762218
 11/10  02:00:00,55.7331766066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.734661427,0.0,0.0,0.0,15.863942322,29.242365,6.08933783858,0.0,3.20568,2.88365783858
 11/10  04:00:00,55.7403740082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  05:00:00,57.0340353247,0.0,0.0,0.0,15.863942322,29.242365,6.0894169555,0.0,3.20568,2.8837369555
 11/10  06:00:00,56.8383757863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,91.6457476874,7.43404467154,30.1030723408,0.0,15.863942322,29.818365,8.45316655267,2.36376892985,3.20568,2.88371762282
 11/10  08:00:00,148.414087663,7.43404467154,28.1813725553,0.0,80.527626,29.818365,6.75849038055,0.665725099148,3.20568,2.8870852814
 11/10  09:00:00,203.386888832,8.08666125193,37.1914383415,0.0,80.527626,75.0917375,32.7199296008,0.00926020285326,24.0426,8.66806939795
 11/10  10:00:00,221.533159319,9.01673318966,54.3610683832,0.0,80.527626,75.0917375,38.5626546693,0.0,24.0426,14.5200546693
 11/10  11:00:00,234.266574763,9.58925231572,62.5071641586,0.0,80.527626,79.0911225,46.585034733,0.0,32.0568,14.528234733
 11/10  12:00:00,254.248851667,10.868718774,80.4889360271,0.0,80.527626,79.0911225,49.529187285,0.0,32.0568,17.472387285
 11/10  13:00:00,267.65042429,12.4244277155,93.0155174049,0.0,80.527626,79.0911225,52.464921574,0.0,32.0568,20.408121574
 11/10  14:00:00,267.375978246,14.2333099847,94.919208368,0.0,80.527626,75.0917375,36.4688553845,0.0126653692348,16.0284,20.4277900153
 11/10  15:00:00,272.63191634,16.2529284604,98.1627423719,0.0,80.527626,75.0917375,30.5496406557,0.0,16.0284,14.5212406557
 11/10  16:00:00,263.888319245,15.9460592773,91.7399160768,0.0,80.527626,73.092045,20.6699511688,0.0221505678102,3.20568,17.442120601
 11/10  17:00:00,237.511099982,10.9898098313,70.3417506145,0.0,80.527626,73.092045,6.10780522159,0.0152624851108,3.20568,2.88686273648
 11/10  18:00:00,172.313581404,8.12923787516,44.1611254076,0.0,80.527626,29.818365,6.09268536832,0.0,3.20568,2.88700536832
 11/10  19:00:00,165.381697947,7.68623891699,36.2650024802,0.0,80.527626,29.818365,8.97155201255,0.0,3.20568,5.76587201255
 11/10  20:00:00,162.604474728,7.48787948682,33.7266620715,0.0,80.527626,29.818365,8.97959783434,0.0,3.20568,5.77391783434
 11/10  21:00:00,161.617544653,7.43444376078,32.8530008373,0.0,80.527626,29.818365,8.97589394704,0.0,3.20568,5.77021394704
 11/10  22:00:00,55.7534183698,0.0,0.0,0.0,15.863942322,29.242365,8.97571255365,0.0,3.20568,5.77003255365
 11/10  23:00:00,55.7535873366,0.0,0.0,0.0,15.863942322,29.242365,6.093725401,0.0,3.20568,2.888045401
 11/10  24:00:00,56.4310657337,0.0,0.0,0.0,15.863942322,29.242365,6.09202326408,0.0,3.20568,2.88634326408
 11/11  01:00:00,55.7126850945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.6955186723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.6470710648,0.0,0.0,0.0,15.863942322,29.242365,6.08811824969,0.0,3.20568,2.88243824969
 11/11  04:00:00,55.5978654945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.7910079247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.7649364312,0.0,0.0,0.0,15.863942322,29.242365,6.08808053806,0.0,3.20568,2.88240053806
 11/11  07:00:00,54.3383471919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.1218107935,0.0,0.0,0.0,15.863942322,29.242365,6.08804315054,0.0,3.20568,2.88236315054
 11/11  09:00:00,47.1114876745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.1226072213,0.0,0.0,0.0,15.863942322,29.242365,6.08939746776,0.0,3.20568,2.88371746776
 11/11  11:00:00,47.1124249693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.7956570589,0.0,0.0,0.0,15.863942322,29.242365,6.08948326955,0.0,3.20568,2.88380326955
 11/11  13:00:00,47.0897117338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,47.1265802858,0.0,0.0,0.0,15.863942322,29.242365,6.08936947637,0.0,3.20568,2.88368947637
 11/11  15:00:00,47.1399356389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1257983733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,47.0257772381,0.0,0.0,0.0,15.863942322,29.242365,6.08812875129,0.0,3.20568,2.88244875129
 11/11  18:00:00,54.1586300723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5660056645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.7672628422,0.0,0.0,0.0,15.863942322,29.242365,6.08809172197,0.0,3.20568,2.88241172197
 11/11  21:00:00,55.7475191475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.6155145033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.4448461892,0.0,0.0,0.0,15.863942322,29.242365,6.08805471607,0.0,3.20568,2.88237471607
 11/11  24:00:00,56.1614834031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.41845187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.408030002,0.0,0.0,0.0,15.863942322,29.242365,6.08815523425,0.0,3.20568,2.88247523425
 11/12  03:00:00,55.3997719116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.388902413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.5994632374,0.0,0.0,0.0,15.863942322,29.242365,6.08812320534,0.0,3.20568,2.88244320534
 11/12  06:00:00,55.5789258191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
