Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  07:00:00,56.1792549811,0.558581648317,1.45946212396,0.0,15.863942322,29.242365,7.73977303587,1.65168149486,3.20568,2.88241154101
 11/12  08:00:00,48.1614819711,0.337341802417,0.866141527281,0.0,15.863942322,29.242365,3.84282643644,0.617146436444,3.20568,0.02
 11/12  09:00:00,46.9996120486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.0564435484,0.0,0.0,0.0,15.863942322,29.242365,6.08946131546,0.0,3.20568,2.88378131546
 11/12  11:00:00,47.0733886696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7801610129,0.0,0.0,0.0,15.863942322,29.242365,6.08935380499,0.0,3.20568,2.88367380499
 11/12  13:00:00,47.109173464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  14:00:00,47.1699716988,0.0,0.0,0.0,15.863942322,29.242365,6.08944647012,0.0,3.20568,2.88376647012
 11/12  15:00:00,47.2018734948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.2055401545,0.0,0.0,0.0,15.863942322,29.242365,6.08806976609,0.0,3.20568,2.88238976609
 11/12  17:00:00,47.1054235085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,54.2091916678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.5981980859,0.0,0.0,0.0,15.863942322,29.242365,6.08803853072,0.0,3.20568,2.88235853072
 11/12  20:00:00,55.7911275687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.7620436986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6354330627,0.0,0.0,0.0,15.863942322,29.242365,6.08814119123,0.0,3.20568,2.88246119123
 11/12  23:00:00,55.4770883661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1779872151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4561313734,0.0,0.0,0.0,15.863942322,29.242365,6.08945219411,0.0,3.20568,2.88377219411
 11/13  02:00:00,55.4562851547,0.0,0.0,0.0,15.863942322,29.242365,6.08935130364,0.0,3.20568,2.88367130364
 11/13  03:00:00,55.4573965604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  04:00:00,55.4510058023,0.0,0.0,0.0,15.863942322,29.242365,6.08945100965,0.0,3.20568,2.88377100965
 11/13  05:00:00,55.6563444443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6334372851,0.0,0.0,0.0,15.863942322,29.242365,6.08934983052,0.0,3.20568,2.88366983052
 11/13  07:00:00,63.2594833227,7.43404467154,0.00321610400001,0.0,15.863942322,29.818365,471.595957824,468.370277824,3.20568,0.02
 11/13  08:00:00,120.352920742,7.43404467154,0.00360843588694,0.0,80.527626,29.818365,224.788374328,218.695631089,3.20568,2.88706323929
 11/13  09:00:00,165.301798886,7.43404467154,0.0118447031978,0.0,80.527626,75.0917375,126.841651288,94.1309152543,24.0426,8.66813603378
 11/13  10:00:00,166.077746262,7.48443684301,0.762959958804,0.0,80.527626,75.0917375,74.7350522766,36.1724381019,24.0426,14.5200141747
 11/13  11:00:00,177.264421398,8.12791513183,7.24276267385,0.0,80.527626,79.0911225,60.7510161953,11.2609517782,32.0568,17.4332644171
 11/13  12:00:00,185.588889988,8.9488602714,13.9627245212,0.0,80.527626,79.0911225,49.5377338993,0.0108419513052,32.0568,17.470091948
 11/13  13:00:00,192.836707969,10.1018042572,20.7310867047,0.0,80.527626,79.0911225,52.4718250818,0.0,32.0568,20.4150250818
 11/13  14:00:00,198.042402957,11.8385428983,28.1604801767,0.0,80.527626,75.0917375,36.4727463489,0.00955616434376,16.0284,20.4347901846
 11/13  15:00:00,206.245534724,13.2615548176,34.9224541811,0.0,80.527626,75.0917375,30.5533526764,0.0,16.0284,14.5249526764
 11/13  16:00:00,204.34301537,13.8036036019,34.5038811949,0.0,80.527626,73.092045,20.6605308224,0.0143446129722,3.20568,17.4405062094
 11/13  17:00:00,183.280492978,9.39223205732,18.0161589944,0.0,80.527626,73.092045,6.35347587177,0.260851730669,3.20568,2.8869441411
 11/13  18:00:00,134.87814034,7.6352150228,7.57372748853,0.0,80.527626,29.818365,14.7028355099,8.6099563806,3.20568,2.88719912933
 11/13  19:00:00,130.999694212,7.43542289096,2.50410848459,0.0,80.527626,29.818365,24.2604129361,18.1620821211,3.20568,2.89265081498
 11/13  20:00:00,128.757571684,7.43404467154,0.0620756140125,0.0,80.527626,29.818365,39.5670480781,27.7110007257,3.20568,8.65036735242
 11/13  21:00:00,128.674984238,7.43404467154,0.0,0.0,80.527626,29.818365,47.5599465018,38.5847240426,3.20568,5.76954245913
 11/13  22:00:00,55.6512948031,0.0,0.0,0.0,15.863942322,29.242365,8.9751368407,0.0,3.20568,5.7694568407
 11/13  23:00:00,55.5258493752,0.0,0.0,0.0,15.863942322,29.242365,6.09383435947,0.0,3.20568,2.88815435947
 11/13  24:00:00,56.2611947666,0.0,0.0,0.0,15.863942322,29.242365,6.09203618476,0.0,3.20568,2.88635618476
 11/14  01:00:00,55.5299289986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.5253286518,0.0,0.0,0.0,15.863942322,29.242365,6.08938550683,0.0,3.20568,2.88370550683
 11/14  03:00:00,55.5146411387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4999302413,0.0,0.0,0.0,15.863942322,29.242365,6.08949196048,0.0,3.20568,2.88381196048
 11/14  05:00:00,56.5458923163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.3671101733,0.0,0.0,0.0,15.863942322,29.242365,6.08939697419,0.0,3.20568,2.88371697419
 11/14  07:00:00,63.2941586256,7.43404467154,0.0,0.0,15.863942322,29.818365,317.465199618,314.239519618,3.20568,0.02
 11/14  08:00:00,120.177456399,7.43404467154,0.0015637131248,0.0,80.527626,29.818365,162.894791115,156.802149496,3.20568,2.8869616191
 11/14  09:00:00,165.27595083,7.43404467154,0.0106033659811,0.0,80.527626,75.0917375,90.6329880095,57.921438707,24.0426,8.66894930246
 11/14  10:00:00,170.733187345,7.59235283912,5.24597475349,0.0,80.527626,75.0917375,55.773813814,17.2110913546,24.0426,14.5201224594
 11/14  11:00:00,185.004047695,8.29497449438,14.7355236718,0.0,80.527626,79.0911225,51.0251407272,1.53094785142,32.0568,17.4373928758
 11/14  12:00:00,198.88904812,9.62063867725,26.497289919,0.0,80.527626,79.0911225,49.5480357297,0.0186753700442,32.0568,17.4725603596
 11/14  13:00:00,212.166951114,11.5037470476,38.5830389836,0.0,80.527626,79.0911225,52.4706259105,0.0,32.0568,20.4138259105
 11/14  14:00:00,212.385353212,13.0705936552,41.2096307579,0.0,80.527626,75.0917375,36.4745923788,0.0119927516974,16.0284,20.4341996271
 11/14  15:00:00,217.324431736,14.2223325205,44.9901529651,0.0,80.527626,75.0917375,30.552945324,0.0,16.0284,14.524545324
 11/14  16:00:00,212.945963224,14.540830158,42.3188980019,0.0,80.527626,73.092045,20.6712410832,0.0207280612638,3.20568,17.444833022
 11/14  17:00:00,188.567547701,9.65088354822,22.9921852464,0.0,80.527626,73.092045,6.18814968968,0.0952705594692,3.20568,2.88719913021
 11/14  18:00:00,138.681245963,7.67364863001,11.2900308312,0.0,80.527626,29.818365,8.44276720148,2.34999801819,3.20568,2.88708918328
 11/14  19:00:00,134.785342577,7.45251479704,6.23303001815,0.0,80.527626,29.818365,19.7207988721,10.7488243347,3.20568,5.76629453741
 11/14  20:00:00,130.348870542,7.43404467154,1.85131697326,0.0,80.527626,29.818365,28.1520751888,19.172690753,3.20568,5.77370443579
 11/14  21:00:00,128.478429153,7.43404467154,0.0,0.0,80.527626,29.818365,41.6909708116,32.7158914062,3.20568,5.76939940545
 11/14  22:00:00,55.5025543915,0.0,0.0,0.0,15.863942322,29.242365,8.97542482844,0.0,3.20568,5.76974482844
 11/14  23:00:00,55.5355767049,0.0,0.0,0.0,15.863942322,29.242365,6.09409875808,0.0,3.20568,2.88841875808
 11/14  24:00:00,56.2759314271,0.0,0.0,0.0,15.863942322,29.242365,6.09206738388,0.0,3.20568,2.88638738388
 11/15  01:00:00,55.5545822359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.5449877498,0.0,0.0,0.0,15.863942322,29.242365,6.08947721605,0.0,3.20568,2.88379721605
 11/15  03:00:00,55.5389453394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.5355411992,0.0,0.0,0.0,15.863942322,29.242365,6.0893886167,0.0,3.20568,2.8837086167
 11/15  05:00:00,55.7472296903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  06:00:00,55.7450346102,0.0,0.0,0.0,15.863942322,29.242365,6.08950180653,0.0,3.20568,2.88382180653
 11/15  07:00:00,62.372183414,7.43404467154,0.0,0.0,15.863942322,29.818365,110.714654774,104.625241781,3.20568,2.88373299288
 11/15  08:00:00,119.975167111,7.43404467154,0.00138021512287,0.0,80.527626,29.818365,75.4034457695,72.1777657695,3.20568,0.02
 11/15  09:00:00,167.07485915,7.43404467154,1.80559803548,0.0,80.527626,75.0917375,61.1947171975,25.6002318267,24.0426,11.5518853708
 11/15  10:00:00,174.429319336,7.74260135829,8.76291844833,0.0,80.527626,75.0917375,48.3418797207,9.77623139509,24.0426,14.5230483256
 11/15  11:00:00,187.006516607,8.28474708525,16.7371676152,0.0,80.527626,79.0911225,47.5756239218,0.984970350463,32.0568,14.5338535713
 11/15  12:00:00,200.565571128,9.14732985886,28.6226315477,0.0,80.527626,79.0911225,49.5550538087,0.0206915480853,32.0568,17.4775622606
 11/15  13:00:00,212.450850717,9.83409597662,40.4812086477,0.0,80.527626,79.0911225,52.4725969041,0.0,32.0568,20.4157969041
 11/15  14:00:00,210.992411872,10.4900841735,42.357898385,0.0,80.527626,75.0917375,36.4751081598,0.0127791863132,16.0284,20.4339289735
 11/15  15:00:00,219.496090316,11.6885082386,49.6551130035,0.0,80.527626,75.0917375,33.4573137716,0.0,16.0284,17.4289137716
 11/15  16:00:00,217.430955102,12.0554878958,49.223755269,0.0,80.527626,73.092045,17.7623396061,0.021282743327,3.20568,14.5353768628
 11/15  17:00:00,199.221027374,8.89390332938,34.2429545995,0.0,80.527626,73.092045,6.11282893615,0.0199685856151,3.20568,2.88718035054
 11/15  18:00:00,150.709623394,7.53712422523,23.3270111184,0.0,80.527626,29.818365,6.09277033607,0.0,3.20568,2.88709033607
 11/15  19:00:00,147.174774507,7.43415601021,18.5067786926,0.0,80.527626,29.818365,8.97156362666,0.0,3.20568,5.76588362666
 11/15  20:00:00,143.939533618,7.43404467154,15.0581434883,0.0,80.527626,29.818365,10.8709668069,1.89154948015,3.20568,5.77373732679
 11/15  21:00:00,141.833959057,7.43404467154,12.9925855719,0.0,80.527626,29.818365,14.4692882772,5.4933971427,3.20568,5.77021113453
 11/15  22:00:00,55.8106085077,0.0,0.0,0.0,15.863942322,29.242365,8.97614314235,0.0,3.20568,5.77046314235
 11/15  23:00:00,55.6730948394,0.0,0.0,0.0,15.863942322,29.242365,6.0939710449,0.0,3.20568,2.8882910449
 11/15  24:00:00,56.4001703735,0.0,0.0,0.0,15.863942322,29.242365,6.09224152914,0.0,3.20568,2.88656152914
 11/16  01:00:00,55.6801248289,0.0,0.0,0.0,15.863942322,29.242365,6.08944129815,0.0,3.20568,2.88376129815
 11/16  02:00:00,55.6675725173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.6612524085,0.0,0.0,0.0,15.863942322,29.242365,6.08935898987,0.0,3.20568,2.88367898987
 11/16  04:00:00,55.6533778544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.8824792602,0.0,0.0,0.0,15.863942322,29.242365,6.08947903145,0.0,3.20568,2.88379903145
 11/16  06:00:00,55.8582418494,0.0,0.0,0.0,15.863942322,29.242365,6.08939645402,0.0,3.20568,2.88371645402
 11/16  07:00:00,71.1364924271,7.43404467154,8.71811320098,0.0,15.863942322,29.818365,47.9225996638,44.6969196638,3.20568,0.02
 11/16  08:00:00,130.017867056,7.43404467154,9.93339378783,0.0,80.527626,29.818365,25.3128993538,19.2202570345,3.20568,2.88696231936
 11/16  09:00:00,183.466346027,7.59792006624,17.8680786437,0.0,80.527626,75.0917375,34.9483062852,2.2358393432,24.0426,8.66986694195
 11/16  10:00:00,195.876535301,8.4236143008,29.3617568467,0.0,80.527626,75.0917375,38.5645103398,0.0,24.0426,14.5219103398
 11/16  11:00:00,216.363413363,9.82118194125,44.3809117176,0.0,80.527626,79.0911225,49.4932404947,0.0,32.0568,17.4364404947
 11/16  12:00:00,236.935903017,11.7645058813,62.2660088387,0.0,80.527626,79.0911225,49.5314910348,0.00300672042696,32.0568,17.4716843144
 11/16  13:00:00,252.279740158,13.8484506792,76.2154172939,0.0,80.527626,79.0911225,52.4793802421,0.00528037915179,32.0568,20.4172998629
 11/16  14:00:00,255.525942976,15.6741397179,81.6286487462,0.0,80.527626,75.0917375,36.486514786,0.0225730011805,16.0284,20.4355417848
 11/16  15:00:00,253.520849946,16.5914962549,78.7343195928,0.0,80.527626,75.0917375,30.5830134198,0.0300079470644,16.0284,14.5246054728
 11/16  16:00:00,244.028519171,15.8384036706,72.0202294824,0.0,80.527626,73.092045,20.6790707928,0.0251954771891,3.20568,17.4481953156
 11/16  17:00:00,223.742192507,10.4217160287,57.1656231861,0.0,80.527626,73.092045,6.10768622597,0.0148415744993,3.20568,2.88716465147
 11/16  18:00:00,166.36025135,7.97313598508,38.4124597548,0.0,80.527626,29.818365,6.09275327369,0.0,3.20568,2.88707327369
 11/16  19:00:00,161.125494461,7.62382105454,32.1642757478,0.0,80.527626,29.818365,8.97146544305,0.0,3.20568,5.76578544305
 11/16  20:00:00,158.837055833,7.48315592082,29.7644471924,0.0,80.527626,29.818365,8.97945357255,0.0,3.20568,5.77377357255
 11/16  21:00:00,157.838550098,7.43435148537,28.8362943175,0.0,80.527626,29.818365,8.97606161606,0.0,3.20568,5.77038161606
 11/16  22:00:00,55.9442816668,0.0,0.0,0.0,15.863942322,29.242365,8.97607990385,0.0,3.20568,5.77039990385
 11/16  23:00:00,55.7758829745,0.0,0.0,0.0,15.863942322,29.242365,6.09415941124,0.0,3.20568,2.88847941124
 11/16  24:00:00,56.4861046759,0.0,0.0,0.0,15.863942322,29.242365,6.09222897226,0.0,3.20568,2.88654897226
 11/17  01:00:00,55.7756986496,0.0,0.0,0.0,15.863942322,29.242365,6.08936156451,0.0,3.20568,2.88368156451
 11/17  02:00:00,55.7690008708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.7597911968,0.0,0.0,0.0,15.863942322,29.242365,6.08948848388,0.0,3.20568,2.88380848388
 11/17  04:00:00,55.7521773721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  05:00:00,57.0541683913,0.0,0.0,0.0,15.863942322,29.242365,6.08941213522,0.0,3.20568,2.88373213522
 11/17  06:00:00,56.8541872598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  07:00:00,87.9499949054,7.43404467154,24.9902684736,0.0,15.863942322,29.818365,8.20525649385,2.11571775103,3.20568,2.88385874282
 11/17  08:00:00,147.651296357,7.43404467154,27.4053565228,0.0,80.527626,29.818365,6.31854957147,0.225817222746,3.20568,2.88705234872
 11/17  09:00:00,208.968328456,8.45753925403,42.3530775068,0.0,80.527626,75.0917375,32.7249353204,0.0123137105483,24.0426,8.67002160985
 11/17  10:00:00,222.085996837,9.55442323801,54.3496834531,0.0,80.527626,75.0917375,38.5661110551,0.0,24.0426,14.5235110551
 11/17  11:00:00,236.453765642,10.2305032392,64.0251483186,0.0,80.527626,79.0911225,49.4917233624,0.0,32.0568,17.4349233624
 11/17  12:00:00,246.776791613,11.114314258,72.7693821251,0.0,80.527626,79.0911225,49.5260290698,0.0,32.0568,17.4692290698
 11/17  13:00:00,253.161058004,11.9196175853,79.0417334171,0.0,80.527626,79.0911225,52.4761666797,0.0,32.0568,20.4193666797
 11/17  14:00:00,250.858837881,12.4189679908,80.2374708788,0.0,80.527626,75.0917375,36.4797978559,0.0133709160546,16.0284,20.4380269399
 11/17  15:00:00,241.352244562,12.0634644808,71.1228566995,0.0,80.527626,75.0917375,30.5717778754,0.0179680996669,16.0284,14.5254097758
 11/17  16:00:00,218.73444641,11.7165777486,50.8985400459,0.0,80.527626,73.092045,20.7616588263,0.10908627309,3.20568,17.4468925532
 11/17  17:00:00,196.246344712,8.69234250833,31.4615591345,0.0,80.527626,73.092045,6.13104057973,0.0381224363299,3.20568,2.8872381434
 11/17  18:00:00,149.99365118,7.47014919671,22.5700141986,0.0,80.527626,29.818365,6.09283240257,0.0,3.20568,2.88715240257
 11/17  19:00:00,149.218890143,7.43404467154,20.5328834238,0.0,80.527626,29.818365,9.0320522426,0.0607305557328,3.20568,5.76564168687
 11/17  20:00:00,148.421759387,7.43404467154,19.7553701773,0.0,80.527626,29.818365,8.9798650176,0.0,3.20568,5.7741850176
 11/17  21:00:00,148.503303341,7.43404467154,19.8395111852,0.0,80.527626,29.818365,8.97560598735,0.0,3.20568,5.76992598735
 11/17  22:00:00,55.6813048691,0.0,0.0,0.0,15.863942322,29.242365,8.97604352405,0.0,3.20568,5.77036352405
 11/17  23:00:00,55.6990369061,0.0,0.0,0.0,15.863942322,29.242365,6.0939369033,0.0,3.20568,2.8882569033
 11/17  24:00:00,56.4048331357,0.0,0.0,0.0,15.863942322,29.242365,6.09200693908,0.0,3.20568,2.88632693908
 11/18  01:00:00,55.6971594653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.6806822883,0.0,0.0,0.0,15.863942322,29.242365,6.08818186708,0.0,3.20568,2.88250186708
 11/18  03:00:00,55.668292337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  04:00:00,55.6632873129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.9044553721,0.0,0.0,0.0,15.863942322,29.242365,6.08818428436,0.0,3.20568,2.88250428436
 11/18  06:00:00,55.8830574704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,54.4548613038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.2359251542,0.0,0.0,0.0,15.863942322,29.242365,6.08818705898,0.0,3.20568,2.88250705898
 11/18  09:00:00,47.2437171037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.2691624627,0.0,0.0,0.0,15.863942322,29.242365,6.0895552616,0.0,3.20568,2.8838752616
 11/18  11:00:00,47.2796618075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.9729335635,0.0,0.0,0.0,15.863942322,29.242365,6.08948489115,0.0,3.20568,2.88380489115
 11/18  13:00:00,47.3024371844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.3456041683,0.0,0.0,0.0,15.863942322,29.242365,6.08818440727,0.0,3.20568,2.88250440727
 11/18  15:00:00,47.3794754318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.380991279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,47.2667533216,0.0,0.0,0.0,15.863942322,29.242365,6.08818760828,0.0,3.20568,2.88250760828
 11/18  18:00:00,54.3753147392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.761991823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.9618731602,0.0,0.0,0.0,15.863942322,29.242365,6.0881908208,0.0,3.20568,2.8825108208
 11/18  21:00:00,55.9189583677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.782174738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.6020677721,0.0,0.0,0.0,15.863942322,29.242365,6.08819403837,0.0,3.20568,2.88251403837
 11/18  24:00:00,56.2733171251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.5711811715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.5578177705,0.0,0.0,0.0,15.863942322,29.242365,6.08820088458,0.0,3.20568,2.88252088458
 11/19  03:00:00,55.5445372795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.5324661105,0.0,0.0,0.0,15.863942322,29.242365,6.08820896906,0.0,3.20568,2.88252896906
 11/19  05:00:00,55.7433398984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.7181773502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,54.3072099654,0.0,0.0,0.0,15.863942322,29.242365,6.08808120913,0.0,3.20568,2.88240120913
 11/19  08:00:00,47.1177503806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.1488417848,0.0,0.0,0.0,15.863942322,29.242365,6.08939144593,0.0,3.20568,2.88371144593
 11/19  10:00:00,47.2071545603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.2220860253,0.0,0.0,0.0,15.863942322,29.242365,6.08953145775,0.0,3.20568,2.88385145775
 11/19  12:00:00,47.9003030529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,47.2219150089,0.0,0.0,0.0,15.863942322,29.242365,6.08946720318,0.0,3.20568,2.88378720318
 11/19  14:00:00,47.2671681188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.2772818359,0.0,0.0,0.0,15.863942322,29.242365,6.08810061112,0.0,3.20568,2.88242061112
 11/19  16:00:00,47.2589368966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,47.1489859197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,54.2869434748,0.0,0.0,0.0,15.863942322,29.242365,6.08810956807,0.0,3.20568,2.88242956807
 11/19  19:00:00,55.703426253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.9079933979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8692368222,0.0,0.0,0.0,15.863942322,29.242365,6.08811853234,0.0,3.20568,2.88243853234
 11/19  22:00:00,55.7393013554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5709686472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2547185512,0.0,0.0,0.0,15.863942322,29.242365,6.08812749657,0.0,3.20568,2.88244749657
 11/20  01:00:00,55.5576555123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.5517093595,0.0,0.0,0.0,15.863942322,29.242365,6.08958151841,0.0,3.20568,2.88390151841
 11/20  03:00:00,55.5396550706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.5261671135,0.0,0.0,0.0,15.863942322,29.242365,6.08952351587,0.0,3.20568,2.88384351587
 11/20  05:00:00,55.7281174244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,55.7032294235,0.0,0.0,0.0,15.863942322,29.242365,6.08946545823,0.0,3.20568,2.88378545823
 11/20  07:00:00,62.489890734,7.43404467154,0.0,0.0,15.863942322,29.818365,253.386705154,250.161025154,3.20568,0.02
 11/20  08:00:00,120.064720277,7.43404467154,0.00169388616776,0.0,80.527626,29.818365,170.809523549,164.716483534,3.20568,2.88736001531
 11/20  09:00:00,165.301874909,7.43404467154,0.00848312930467,0.0,80.527626,75.0917375,129.647813244,96.933616524,24.0426,8.67159671996
 11/20  10:00:00,165.498031998,7.63861017399,0.00433826260601,0.0,80.527626,75.0917375,100.088764199,58.6176698341,24.0426,17.4284943653
 11/20  11:00:00,170.90709633,8.28061114355,0.767786080788,0.0,80.527626,79.0911225,74.2924699068,27.6997889176,32.0568,14.5358809891
 11/20  12:00:00,176.809175204,9.06171940338,5.14962230438,0.0,80.527626,79.0911225,53.2491124912,0.804736714362,32.0568,20.3875757768
 11/20  13:00:00,180.707702983,10.3365815083,8.4588158215,0.0,80.527626,79.0911225,52.4807512375,0.0,32.0568,20.4239512375
 11/20  14:00:00,181.259551349,11.6049618794,11.722975007,0.0,80.527626,75.0917375,41.8910150252,5.42037210173,16.0284,20.4422429234
 11/20  15:00:00,185.428430459,12.4257028349,15.0702523477,0.0,80.527626,75.0917375,34.6243213154,4.06833672384,16.0284,14.5275845916
 11/20  16:00:00,182.327845036,12.4683038449,13.9615420706,0.0,80.527626,73.092045,29.3284755709,8.67230752535,3.20568,17.4504880455
 11/20  17:00:00,168.626442618,8.63905213808,4.24703734638,0.0,80.527626,73.092045,21.6751732806,15.5823363664,3.20568,2.8871569142
 11/20  18:00:00,127.406102921,7.48000866557,0.357384102629,0.0,80.527626,29.818365,30.1690586606,24.0762868586,3.20568,2.88709180205
 11/20  19:00:00,128.423417793,7.43404467154,0.0,0.0,80.527626,29.818365,42.99762479,34.0258755376,3.20568,5.76606925236
 11/20  20:00:00,128.639747328,7.43404467154,0.0,0.0,80.527626,29.818365,57.512593412,48.5326390308,3.20568,5.77427438122
 11/20  21:00:00,128.630436584,7.43404467154,0.0,0.0,80.527626,29.818365,73.3416619239,64.3650261049,3.20568,5.77095581898
 11/20  22:00:00,55.588087831,0.0,0.0,0.0,15.863942322,29.242365,8.97675520548,0.0,3.20568,5.77107520548
 11/20  23:00:00,55.4755191616,0.0,0.0,0.0,15.863942322,29.242365,6.09401384248,0.0,3.20568,2.88833384248
 11/20  24:00:00,56.2325327119,0.0,0.0,0.0,15.863942322,29.242365,6.09218806267,0.0,3.20568,2.88650806267
 11/21  01:00:00,55.4971608801,0.0,0.0,0.0,15.863942322,29.242365,6.08944533489,0.0,3.20568,2.88376533489
 11/21  02:00:00,55.4908428579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  03:00:00,55.4778260044,0.0,0.0,0.0,15.863942322,29.242365,6.08959885649,0.0,3.20568,2.88391885649
 11/21  04:00:00,55.4592919007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.501155527,0.0,0.0,0.0,15.863942322,29.242365,6.08954684066,0.0,3.20568,2.88386684066
 11/21  06:00:00,56.3180008072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,63.5479211697,7.43404467154,0.0,0.0,15.863942322,29.818365,437.505534515,431.416039728,3.20568,2.88381478685
 11/21  08:00:00,120.698880628,7.43404467154,0.00112745331762,0.0,80.527626,29.818365,290.980926887,284.888134097,3.20568,2.88711278965
 11/21  09:00:00,165.898962724,7.43404467154,0.00590753851748,0.0,80.527626,75.0917375,207.106839746,174.392656765,24.0426,8.67158298151
 11/21  10:00:00,165.561892763,7.45725997291,0.00292439584391,0.0,80.527626,75.0917375,154.091848035,115.524550429,24.0426,14.5246976057
 11/21  11:00:00,169.895995127,7.92255954904,0.00168251912917,0.0,80.527626,79.0911225,150.0863489,100.58827775,32.0568,17.4412711503
 11/21  12:00:00,171.103310578,8.48816917014,0.0,0.0,80.527626,79.0911225,114.854731354,65.3193347649,32.0568,17.4785965891
 11/21  13:00:00,170.889441154,9.03601950741,0.0,0.0,80.527626,79.0911225,104.334932382,51.8546471912,32.0568,20.4234851906
 11/21  14:00:00,167.534970653,9.67203922573,0.0,0.0,80.527626,75.0917375,99.9567122773,60.5647269277,16.0284,23.3635853496
 11/21  15:00:00,168.263085612,10.4188464836,0.0,0.0,80.527626,75.0917375,77.5423982349,46.9820117998,16.0284,14.5319864351
 11/21  16:00:00,166.357645377,10.537172353,0.0,0.0,80.527626,73.092045,68.6146412139,47.9629553398,3.20568,17.4460058741
 11/21  17:00:00,163.817246422,8.11651816078,0.0,0.0,80.527626,73.092045,56.0059370405,49.9131916375,3.20568,2.88706540305
 11/21  18:00:00,127.023153744,7.43618460269,0.0,0.0,80.527626,29.818365,82.1980210689,76.1049574785,3.20568,2.8873835904
 11/21  19:00:00,128.569989196,7.43404467154,0.0,0.0,80.527626,29.818365,137.274434552,131.175713358,3.20568,2.89304119444
 11/21  20:00:00,128.892004686,7.43404467154,0.0,0.0,80.527626,29.818365,183.744346328,171.886558127,3.20568,8.6521082007
 11/21  21:00:00,129.161454517,7.43404467154,0.0,0.0,80.527626,29.818365,171.298115138,162.321455241,3.20568,5.77097989664
 11/21  22:00:00,55.3558459925,0.0,0.0,0.0,15.863942322,29.242365,8.97680917644,0.0,3.20568,5.77112917644
 11/21  23:00:00,55.3995143097,0.0,0.0,0.0,15.863942322,29.242365,6.09413084531,0.0,3.20568,2.88845084531
 11/21  24:00:00,56.187483031,0.0,0.0,0.0,15.863942322,29.242365,6.09210081365,0.0,3.20568,2.88642081365
 11/22  01:00:00,55.4211087809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4164242359,0.0,0.0,0.0,15.863942322,29.242365,6.08949551382,0.0,3.20568,2.88381551382
 11/22  03:00:00,55.406186818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.3991441209,0.0,0.0,0.0,15.863942322,29.242365,6.08944971243,0.0,3.20568,2.88376971243
 11/22  05:00:00,55.6067804231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.5871493146,0.0,0.0,0.0,15.863942322,29.242365,6.08960962573,0.0,3.20568,2.88392962573
 11/22  07:00:00,64.7914751865,7.43404467154,0.0019005283005,0.0,15.863942322,29.818365,408.230858572,402.141295055,3.20568,2.88388351651
 11/22  08:00:00,120.73483187,7.43404467154,0.00117343702284,0.0,80.527626,29.818365,328.416907062,322.324099111,3.20568,2.88712795098
 11/22  09:00:00,165.833974643,7.43404467154,0.0073579378058,0.0,80.527626,75.0917375,212.977840372,180.265104434,24.0426,8.67013593816
 11/22  10:00:00,165.384738666,7.43404467154,0.0032549339678,0.0,80.527626,75.0917375,135.862328293,97.2917138418,24.0426,14.5280144509
 11/22  11:00:00,169.550375434,7.71304159072,0.00403292538138,0.0,80.527626,79.0911225,114.223196385,64.7271525944,32.0568,17.4392437907
 11/22  12:00:00,170.885847549,8.35438965492,0.0,0.0,80.527626,79.0911225,76.012090882,26.4797802761,32.0568,17.475510606
 11/22  13:00:00,170.548289515,8.73526062016,0.0,0.0,80.527626,79.0911225,66.0988929034,13.6159457847,32.0568,20.4261471188
 11/22  14:00:00,168.480472192,9.33887663929,1.29493809849,0.0,80.527626,75.0917375,58.0064913427,21.5325027733,16.0284,20.4455885695
 11/22  15:00:00,171.573967203,10.1507431345,3.55742311942,0.0,80.527626,75.0917375,50.1893544733,16.7278057798,16.0284,17.4331486936
 11/22  16:00:00,168.594361018,10.1402507873,2.61420230656,0.0,80.527626,73.092045,42.2741773253,21.6241526843,3.20568,17.4443446411
 11/22  17:00:00,163.654203413,7.93969912123,0.0,0.0,80.527626,73.092045,41.0540325833,34.9612893862,3.20568,2.88706319718
 11/22  18:00:00,127.032737384,7.43404467154,0.0,0.0,80.527626,29.818365,67.8751719517,64.6494919517,3.20568,0.02
 11/22  19:00:00,128.494619686,7.43404467154,0.0,0.0,80.527626,29.818365,94.2376555706,85.2649601415,3.20568,5.76701542912
 11/22  20:00:00,128.783538893,7.43404467154,0.0,0.0,80.527626,29.818365,128.231430332,116.37371198,3.20568,8.6520383511
 11/22  21:00:00,128.92668274,7.43404467154,0.0,0.0,80.527626,29.818365,157.996698374,149.020658394,3.20568,5.77035998034
 11/22  22:00:00,55.5519940993,0.0,0.0,0.0,15.863942322,29.242365,8.97621787001,0.0,3.20568,5.77053787001
 11/22  23:00:00,55.4357091704,0.0,0.0,0.0,15.863942322,29.242365,6.09427276109,0.0,3.20568,2.88859276109
 11/22  24:00:00,56.2085496837,0.0,0.0,0.0,15.863942322,29.242365,6.09213973999,0.0,3.20568,2.88645973999
 11/23  01:00:00,55.4591449489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4507682368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.4445957992,0.0,0.0,0.0,15.863942322,29.242365,6.08814753451,0.0,3.20568,2.88246753451
 11/23  04:00:00,55.4406536275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.6494004684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6306635803,0.0,0.0,0.0,15.863942322,29.242365,6.08817829677,0.0,3.20568,2.88249829677
 11/23  07:00:00,55.6406736977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.0168235388,0.0,0.0,0.0,15.863942322,29.242365,6.0882092854,0.0,3.20568,2.8825292854
 11/23  09:00:00,47.0660124117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  10:00:00,47.1697218519,0.0,0.0,0.0,15.863942322,29.242365,6.08948955558,0.0,3.20568,2.88380955558
 11/23  11:00:00,47.2311573864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  12:00:00,47.9253389849,0.0,0.0,0.0,15.863942322,29.242365,6.08944954859,0.0,3.20568,2.88376954859
 11/23  13:00:00,47.2498918385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.3030135585,0.0,0.0,0.0,15.863942322,29.242365,6.08961590297,0.0,3.20568,2.88393590297
 11/23  15:00:00,47.3213529189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.3061120633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,47.1984608324,0.0,0.0,0.0,15.863942322,29.242365,6.08818762912,0.0,3.20568,2.88250762912
 11/23  18:00:00,54.31176662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.6941173194,0.0,0.0,0.0,15.863942322,29.242365,6.08821889901,0.0,3.20568,2.88253889901
 11/23  20:00:00,55.8816992367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.8417829369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.7016123309,0.0,0.0,0.0,15.863942322,29.242365,6.08811260329,0.0,3.20568,2.88243260329
 11/23  23:00:00,55.5306202872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.2148243332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.5097273841,0.0,0.0,0.0,15.863942322,29.242365,6.08946789449,0.0,3.20568,2.88378789449
 11/24  02:00:00,55.5030607991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.4959471193,0.0,0.0,0.0,15.863942322,29.242365,6.08894882339,0.0,3.20568,2.88326882339
 11/24  04:00:00,55.4899032327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.5482938332,0.0,0.0,0.0,15.863942322,29.242365,6.08960716315,0.0,3.20568,2.88392716315
 11/24  06:00:00,56.3784488325,0.0,0.0,0.0,15.863942322,29.242365,6.08957305631,0.0,3.20568,2.88389305631
 11/24  07:00:00,64.3124432918,7.43404467154,0.000759094537026,0.0,15.863942322,29.818365,194.283956874,191.058276874,3.20568,0.02
 11/24  08:00:00,120.044170215,7.43404467154,0.00192292443481,0.0,80.527626,29.818365,135.546164521,129.4532079,3.20568,2.88727662137
 11/24  09:00:00,170.015497665,7.43404467154,4.70843877259,0.0,80.527626,75.0917375,57.5195978345,24.8052574584,24.0426,8.67174037609
 11/24  10:00:00,181.873837846,7.67555531369,16.2017680173,0.0,80.527626,75.0917375,43.777567223,2.30439406605,24.0426,17.4305731569
 11/24  11:00:00,196.476221102,8.48532637366,25.9243684085,0.0,80.527626,79.0911225,46.5989916405,0.0,32.0568,14.5421916405
 11/24  12:00:00,204.33474172,9.62361143463,31.8913865022,0.0,80.527626,79.0911225,52.4501019632,0.0,32.0568,20.3933019632
 11/24  13:00:00,208.880917278,11.4319862197,35.3346505709,0.0,80.527626,79.0911225,52.4827969138,0.0,32.0568,20.4259969138
 11/24  14:00:00,209.556387319,12.8378178645,38.5754723659,0.0,80.527626,75.0917375,36.5113108829,0.0366212290559,16.0284,20.4462896538
 11/24  15:00:00,214.059624997,13.9015812625,42.014500574,0.0,80.527626,75.0917375,33.4664452656,0.00665914481988,16.0284,17.4313861208
 11/24  16:00:00,209.80714155,13.7659286229,39.9333031651,0.0,80.527626,73.092045,17.7820182101,0.0276135760259,3.20568,14.5487246341
 11/24  17:00:00,191.906341062,9.30080205789,26.647225038,0.0,80.527626,73.092045,6.13092013078,0.0381223449917,3.20568,2.88711778579
 11/24  18:00:00,143.740836339,7.63991432538,16.3259132108,0.0,80.527626,29.818365,6.20890459637,0.115947700923,3.20568,2.88727689544
 11/24  19:00:00,140.653663508,7.44850454065,12.0407042643,0.0,80.527626,29.818365,12.5326548157,3.5605562052,3.20568,5.76641861046
 11/24  20:00:00,138.036960542,7.43404467154,9.46481066356,0.0,80.527626,29.818365,17.5156614583,8.53463710251,3.20568,5.77534435576
 11/24  21:00:00,135.317669536,7.43404467154,6.76989434847,0.0,80.527626,29.818365,22.4630463505,13.4859638283,3.20568,5.77140252225
 11/24  22:00:00,55.5745184389,0.0,0.0,0.0,15.863942322,29.242365,11.8514363763,0.0,3.20568,8.64575637629
 11/24  23:00:00,55.6039178895,0.0,0.0,0.0,15.863942322,29.242365,6.0945115075,0.0,3.20568,2.8888315075
 11/24  24:00:00,56.3326520472,0.0,0.0,0.0,15.863942322,29.242365,6.09227474264,0.0,3.20568,2.88659474264
 11/25  01:00:00,55.6182765867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.6123137773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.6095690221,0.0,0.0,0.0,15.863942322,29.242365,6.08820123687,0.0,3.20568,2.88252123687
 11/25  04:00:00,55.6000762591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.8192725238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.7937883333,0.0,0.0,0.0,15.863942322,29.242365,6.08824302577,0.0,3.20568,2.88256302577
 11/25  07:00:00,55.8091234211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,47.1856522474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.2356453475,0.0,0.0,0.0,15.863942322,29.242365,6.0881468291,0.0,3.20568,2.8824668291
 11/25  10:00:00,47.3158971832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.3484402127,0.0,0.0,0.0,15.863942322,29.242365,6.08951759047,0.0,3.20568,2.88383759047
 11/25  12:00:00,48.0248478409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.3267036075,0.0,0.0,0.0,15.863942322,29.242365,6.08948941157,0.0,3.20568,2.88380941157
 11/25  14:00:00,47.3606315884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.3798383446,0.0,0.0,0.0,15.863942322,29.242365,6.08813238188,0.0,3.20568,2.88245238188
 11/25  16:00:00,47.359925826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,47.2453629857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,54.3723929209,0.0,0.0,0.0,15.863942322,29.242365,6.08817473428,0.0,3.20568,2.88249473428
 11/25  19:00:00,55.7921356542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,56.032249234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,56.0033690673,0.0,0.0,0.0,15.863942322,29.242365,6.08821704981,0.0,3.20568,2.88253704981
 11/25  22:00:00,55.869171921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.6846888637,0.0,0.0,0.0,15.863942322,29.242365,6.08812110898,0.0,3.20568,2.88244110898
 11/25  24:00:00,56.3710385156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.6850857293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.683519304,0.0,0.0,0.0,15.863942322,29.242365,6.08816778146,0.0,3.20568,2.88248778146
 11/26  03:00:00,55.6777869464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.6733282461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.9228754074,0.0,0.0,0.0,15.863942322,29.242365,6.08821489835,0.0,3.20568,2.88253489835
 11/26  06:00:00,55.9056242535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,55.9113450139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.2611339125,0.0,0.0,0.0,15.863942322,29.242365,6.08764877145,0.0,3.20568,2.88196877145
 11/26  09:00:00,47.2662831079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.2899764483,0.0,0.0,0.0,15.863942322,29.242365,6.08950423124,0.0,3.20568,2.88382423124
 11/26  11:00:00,47.3113890359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,48.0043501255,0.0,0.0,0.0,15.863942322,29.242365,6.08948196209,0.0,3.20568,2.88380196209
 11/26  13:00:00,47.3339072923,0.0,0.0,0.0,15.863942322,29.242365,6.08945969446,0.0,3.20568,2.88377969446
 11/26  14:00:00,47.3831065848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,47.3940146701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.3647793598,0.0,0.0,0.0,15.863942322,29.242365,6.08817350015,0.0,3.20568,2.88249350015
 11/26  17:00:00,47.2464109281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,54.3843753725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.8065514694,0.0,0.0,0.0,15.863942322,29.242365,6.0882212504,0.0,3.20568,2.8825412504
 11/26  20:00:00,56.0589859609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.0339394698,0.0,0.0,0.0,15.863942322,29.242365,6.0881304224,0.0,3.20568,2.8824504224
 11/26  22:00:00,55.8874533188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.6964323412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.3763043054,0.0,0.0,0.0,15.863942322,29.242365,6.08817827946,0.0,3.20568,2.88249827946
 11/27  01:00:00,55.6889471229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.6874700491,0.0,0.0,0.0,15.863942322,29.242365,6.08956733377,0.0,3.20568,2.88388733377
 11/27  03:00:00,55.6857629893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.6798174557,0.0,0.0,0.0,15.863942322,29.242365,6.08955104322,0.0,3.20568,2.88387104322
 11/27  05:00:00,55.9257213289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.9080600666,0.0,0.0,0.0,15.863942322,29.242365,6.08953465911,0.0,3.20568,2.88385465911
 11/27  07:00:00,81.9790049445,7.43404467154,18.0809998069,0.0,15.863942322,29.818365,21.7890502077,18.5633702077,3.20568,0.02
 11/27  08:00:00,138.504364048,7.43404467154,18.3582957648,0.0,80.527626,29.818365,11.3942007204,5.30116036188,3.20568,2.88736035849
 11/27  09:00:00,185.8094497,7.54119901199,20.253347806,0.0,80.527626,75.0917375,36.8522507795,1.25412167563,24.0426,11.5555291039
 11/27  10:00:00,193.85688421,8.22568599353,27.5756460331,0.0,80.527626,75.0917375,39.1642975237,0.588672382331,24.0426,14.5330251414
 11/27  11:00:00,204.132204287,8.69793330679,33.3465501396,0.0,80.527626,79.0911225,49.5008127522,0.0,32.0568,17.4440127522
 11/27  12:00:00,208.985105799,9.11345052101,37.0664770378,0.0,80.527626,79.0911225,49.540215241,0.0,32.0568,17.483415241
 11/27  13:00:00,213.04807972,9.47981883004,41.4497184176,0.0,80.527626,79.0911225,52.4874401708,0.0,32.0568,20.4306401708
 11/27  14:00:00,208.356297176,9.76324140836,40.4769686887,0.0,80.527626,75.0917375,39.4394098273,0.0401771571426,16.0284,23.3708326702
 11/27  15:00:00,207.04283979,9.92322202097,39.0149961606,0.0,80.527626,75.0917375,30.5817635091,0.0187102926842,16.0284,14.5346532164
 11/27  16:00:00,204.11274608,10.1161272557,37.8977975975,0.0,80.527626,73.092045,20.6788548496,0.0171825035666,3.20568,17.4559923461
 11/27  17:00:00,191.370550576,8.08270676392,27.2552632777,0.0,80.527626,73.092045,6.12283827838,0.0297726514487,3.20568,2.88738562693
 11/27  18:00:00,148.193784838,7.43426125462,20.9479013653,0.0,80.527626,29.818365,6.09304569029,0.0,3.20568,2.88736569029
 11/27  19:00:00,148.682668116,7.43404467154,20.0173246218,0.0,80.527626,29.818365,8.97270012092,0.0,3.20568,5.76702012092
 11/27  20:00:00,148.596425976,7.43404467154,19.6831014735,0.0,80.527626,29.818365,9.13933378152,0.158032787447,3.20568,5.77562099407
 11/27  21:00:00,148.547847068,7.43404467154,19.6524585046,0.0,80.527626,29.818365,9.77261396472,0.796123202814,3.20568,5.77081076191
 11/27  22:00:00,55.8602712586,0.0,0.0,0.0,15.863942322,29.242365,8.97710085546,0.0,3.20568,5.77142085546
 11/27  23:00:00,55.6976616848,0.0,0.0,0.0,15.863942322,29.242365,8.96287690981,0.0,3.20568,5.75719690981
 11/27  24:00:00,56.4015244235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  01:00:00,55.6913589292,0.0,0.0,0.0,15.863942322,29.242365,6.08955056453,0.0,3.20568,2.88387056453
 11/28  02:00:00,55.6828498203,0.0,0.0,0.0,15.863942322,29.242365,6.089540206,0.0,3.20568,2.883860206
 11/28  03:00:00,55.6694267608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.6535843998,0.0,0.0,0.0,15.863942322,29.242365,6.08952969417,0.0,3.20568,2.88384969417
 11/28  05:00:00,56.806316977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.6170631222,0.0,0.0,0.0,15.863942322,29.242365,6.08951910565,0.0,3.20568,2.88383910565
 11/28  07:00:00,69.9527823862,7.43404467154,5.75710084533,0.0,15.863942322,29.818365,44.7813942002,41.5557142002,3.20568,0.02
 11/28  08:00:00,123.929161603,7.43404467154,3.88812756382,0.0,80.527626,29.818365,34.5166492087,28.4236457421,3.20568,2.88732346657
 11/28  09:00:00,169.599311276,7.44904154461,4.24855948452,0.0,80.527626,75.0917375,51.6991829365,18.9838217358,24.0426,8.67276120074
 11/28  10:00:00,172.483498116,7.77399126971,6.77028524817,0.0,80.527626,75.0917375,58.3855255086,16.9082695598,24.0426,17.4346559487
 11/28  11:00:00,178.481348217,8.16592968678,8.3663033875,0.0,80.527626,79.0911225,64.0723040233,14.5728352352,32.0568,17.4426687881
 11/28  12:00:00,181.707737049,8.48289253133,10.5675084094,0.0,80.527626,79.0911225,49.5379014816,0.0,32.0568,17.4811014816
 11/28  13:00:00,184.408897855,8.81406510231,13.6135443788,0.0,80.527626,79.0911225,52.4894826095,0.0,32.0568,20.4326826095
 11/28  14:00:00,183.205417235,8.98125021306,16.2159349855,0.0,80.527626,75.0917375,44.0531528882,4.65032666415,16.0284,23.374426224
 11/28  15:00:00,184.893121562,9.1752014566,17.706499851,0.0,80.527626,75.0917375,35.4307642797,4.86578512769,16.0284,14.536579152
 11/28  16:00:00,182.25826514,9.22610177713,17.0488761856,0.0,80.527626,73.092045,30.0900190702,9.42837635401,3.20568,17.4559627162
 11/28  17:00:00,175.066384576,7.66629960169,11.5362539657,0.0,80.527626,73.092045,16.7763797371,10.6834129342,3.20568,2.88728680297
 11/28  18:00:00,138.103171415,7.43404467154,9.52134943413,0.0,80.527626,29.818365,18.483714463,12.3907615267,3.20568,2.88727293634
 11/28  19:00:00,137.410461218,7.43404467154,8.8349543612,0.0,80.527626,29.818365,22.632251674,13.6596796285,3.20568,5.76689204541
 11/28  20:00:00,136.186360286,7.43404467154,7.61859320192,0.0,80.527626,29.818365,24.220408594,15.2391857964,3.20568,5.77554279756
 11/28  21:00:00,134.430163002,7.43404467154,5.87718074466,0.0,80.527626,29.818365,26.530059436,17.5536300355,3.20568,5.77074940053
 11/28  22:00:00,55.5858431209,0.0,0.0,0.0,15.863942322,29.242365,8.97719194096,0.0,3.20568,5.77151194096
 11/28  23:00:00,55.61587631,0.0,0.0,0.0,15.863942322,29.242365,8.96282586293,0.0,3.20568,5.75714586293
 11/28  24:00:00,56.3271686498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  01:00:00,55.6188574235,0.0,0.0,0.0,15.863942322,29.242365,6.08952026568,0.0,3.20568,2.88384026568
 11/29  02:00:00,55.6092024729,0.0,0.0,0.0,15.863942322,29.242365,6.08951569804,0.0,3.20568,2.88383569804
 11/29  03:00:00,55.6020504245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.5984811602,0.0,0.0,0.0,15.863942322,29.242365,6.08951096963,0.0,3.20568,2.88383096963
 11/29  05:00:00,55.8222280135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.8046486643,0.0,0.0,0.0,15.863942322,29.242365,6.08950615805,0.0,3.20568,2.88382615805
 11/29  07:00:00,64.1943567371,7.43404467154,0.395798907413,0.0,15.863942322,29.818365,75.6216968001,72.3960168001,3.20568,0.02
 11/29  08:00:00,120.01422466,7.43404467154,0.00189327816448,0.0,80.527626,29.818365,51.6103983493,45.5173914653,3.20568,2.88732688395
 11/29  09:00:00,165.951055708,7.43610924698,0.643035343252,0.0,80.527626,75.0917375,59.5610303629,26.8454664712,24.0426,8.6729638917
 11/29  10:00:00,169.048429934,7.53071811603,3.60301151256,0.0,80.527626,75.0917375,63.6123199575,22.1341359566,24.0426,17.435584001
 11/29  11:00:00,178.14912796,8.05027980363,8.15663514365,0.0,80.527626,79.0911225,64.1491181419,14.6484670054,32.0568,17.4438511365
 11/29  12:00:00,185.309794047,8.56888585609,14.0556547598,0.0,80.527626,79.0911225,49.5412996431,0.0,32.0568,17.4844996431
 11/29  13:00:00,189.388641168,9.23159485727,18.1428465077,0.0,80.527626,79.0911225,52.491741249,0.0,32.0568,20.434941249
 11/29  14:00:00,193.424507626,10.8180310456,24.5586511027,0.0,80.527626,75.0917375,39.4429539064,0.0366970691886,16.0284,23.3778568372
 11/29  15:00:00,202.904194252,12.5374094567,32.2929101436,0.0,80.527626,75.0917375,30.5654687632,0.00297890132601,16.0284,14.5340898619
 11/29  16:00:00,206.719805836,13.3092175551,37.3390108508,0.0,80.527626,73.092045,20.6767513967,0.0125463698044,3.20568,17.4585250269
 11/29  17:00:00,191.218204113,9.25102510254,26.0241882338,0.0,80.527626,73.092045,6.11455068738,0.0214469888287,3.20568,2.88742369855
 11/29  18:00:00,142.199615349,7.55600395585,13.4671947064,0.0,80.527626,29.818365,9.7713733659,3.67847317434,3.20568,2.88722019156
 11/29  19:00:00,136.189464634,7.43404467154,7.62858723018,0.0,80.527626,29.818365,21.1183734547,12.1450798004,3.20568,5.76761365429
 11/29  20:00:00,132.822224929,7.43404467154,4.05959357922,0.0,80.527626,29.818365,26.738601349,17.757515163,3.20568,5.77540618596
 11/29  21:00:00,129.323428198,7.43404467154,0.609037941774,0.0,80.527626,29.818365,34.2471034413,25.2698878431,3.20568,5.77153559818
 11/29  22:00:00,55.6849444397,0.0,0.0,0.0,15.863942322,29.242365,11.8529054084,0.0,3.20568,8.64722540836
