Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  23:00:00,55.5510248149,0.0,0.0,0.0,15.863942322,29.242365,6.09462508887,0.0,3.20568,2.88894508887
 11/29  24:00:00,56.2730509226,0.0,0.0,0.0,15.863942322,29.242365,6.09238618057,0.0,3.20568,2.88670618057
 11/30  01:00:00,55.5611874869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.5550972548,0.0,0.0,0.0,15.863942322,29.242365,6.0896959785,0.0,3.20568,2.8840159785
 11/30  03:00:00,55.5450498997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  04:00:00,55.5375399091,0.0,0.0,0.0,15.863942322,29.242365,6.0896967999,0.0,3.20568,2.8840167999
 11/30  05:00:00,55.7490122172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,55.7174356905,0.0,0.0,0.0,15.863942322,29.242365,6.089697524,0.0,3.20568,2.884017524
 11/30  07:00:00,63.8773066133,7.43404467154,0.0,0.0,15.863942322,29.818365,229.539478549,226.313798549,3.20568,0.02
 11/30  08:00:00,120.046015506,7.43404467154,0.00141105892084,0.0,80.527626,29.818365,161.578516742,155.485281858,3.20568,2.88755488359
 11/30  09:00:00,165.295802881,7.43404467154,0.00856308673032,0.0,80.527626,75.0917375,131.552061149,95.9531262165,24.0426,11.5563349322
 11/30  10:00:00,165.28783755,7.43404467154,0.00410236589747,0.0,80.527626,75.0917375,101.473595437,62.8956143322,24.0426,14.5353811044
 11/30  11:00:00,169.537693915,7.68076590102,0.00562989089532,0.0,80.527626,79.0911225,87.8604267889,38.3571936046,32.0568,17.4464331844
 11/30  12:00:00,171.76576226,7.98360954881,1.21068465286,0.0,80.527626,79.0911225,56.8266785893,7.282775489,32.0568,17.4871031003
 11/30  13:00:00,172.077234177,8.43971070313,1.77066969427,0.0,80.527626,79.0911225,58.2345097922,4.37515176048,32.0568,21.8025580318
 11/30  14:00:00,169.783027299,8.81085366448,3.07628805671,0.0,80.527626,75.0917375,54.606332332,16.5738139787,16.0284,22.0041183533
 11/30  15:00:00,171.366114058,9.04579595616,4.41611928201,0.0,80.527626,75.0917375,47.9038724774,14.4394809816,16.0284,17.4359914958
 11/30  16:00:00,170.308533273,9.67283593432,4.75589988096,0.0,80.527626,73.092045,38.4049906979,17.7498315707,3.20568,17.4494791272
 11/30  17:00:00,164.88724167,7.76469638681,1.37869551065,0.0,80.527626,73.092045,26.9848245474,21.613798425,3.20568,2.16534612249
 11/30  18:00:00,128.455882978,7.43404467154,0.0,0.0,80.527626,29.818365,38.387553105,32.9649866034,3.20568,2.2168865016
 11/30  19:00:00,128.454241649,7.43404467154,0.0,0.0,80.527626,29.818365,47.5965784103,40.102590609,3.20568,4.28830780137
 11/30  20:00:00,128.673401141,7.43404467154,0.0,0.0,80.527626,29.818365,57.9333973071,46.0738681596,3.20568,8.65384914757
 11/30  21:00:00,128.659581915,7.43404467154,0.0,0.0,80.527626,29.818365,66.4584510197,57.4810354935,3.20568,5.77173552622
 11/30  22:00:00,55.6403348769,0.0,0.0,0.0,15.863942322,29.242365,8.97782166034,0.0,3.20568,5.77214166034
 11/30  23:00:00,55.5468873096,0.0,0.0,0.0,15.863942322,29.242365,6.09452573347,0.0,3.20568,2.88884573347
 11/30  24:00:00,56.3130032162,0.0,0.0,0.0,15.863942322,29.242365,6.09249790637,0.0,3.20568,2.88681790637
 12/01  01:00:00,55.6222941958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.6430288287,0.0,0.0,0.0,15.863942322,29.242365,6.08966277786,0.0,3.20568,2.88398277786
 12/01  03:00:00,55.6625044752,0.0,0.0,0.0,15.863942322,29.242365,6.08966937724,0.0,3.20568,2.88398937724
 12/01  04:00:00,55.6829643897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.9858533742,0.0,0.0,0.0,15.863942322,29.242365,6.08967583441,0.0,3.20568,2.88399583441
 12/01  06:00:00,56.7872532088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  07:00:00,90.4961697175,7.43404467154,26.1235745334,0.0,15.863942322,29.818365,19.3569075103,13.2672253076,3.20568,2.88400220264
 12/01  08:00:00,146.9203245,7.43404467154,26.7049015941,0.0,80.527626,29.818365,9.14179618065,3.04868479702,3.20568,2.88743138362
 12/01  09:00:00,193.831261394,7.49231190431,28.2459581971,0.0,80.527626,75.0917375,32.7233565251,0.00697243201316,24.0426,8.67378409306
 12/01  10:00:00,200.755550715,8.13088577509,34.4987982735,0.0,80.527626,75.0917375,38.5722655351,0.0,24.0426,14.5296655351
 12/01  11:00:00,209.049391742,8.68777228918,38.2353463169,0.0,80.527626,79.0911225,49.509594009,0.0,32.0568,17.452794009
 12/01  12:00:00,214.270538036,9.05511907599,42.3957120927,0.0,80.527626,79.0911225,52.4583745412,0.0,32.0568,20.4015745412
 12/01  13:00:00,213.996853266,9.24790038706,42.6324515482,0.0,80.527626,79.0911225,52.4913643864,0.0,32.0568,20.4345643864
 12/01  14:00:00,208.560508815,9.55168752691,40.8961332015,0.0,80.527626,75.0917375,36.5189602945,0.0317104711514,16.0284,20.4588498233
 12/01  15:00:00,210.05283487,9.81183154566,42.1293890531,0.0,80.527626,75.0917375,33.4718211041,0.0,16.0284,17.4434211041
 12/01  16:00:00,208.255575281,9.85062285764,42.2943649437,0.0,80.527626,73.092045,20.6786338268,0.0157737445357,3.20568,17.4571800823
 12/01  17:00:00,197.046857679,7.97151432102,32.9791926358,0.0,80.527626,73.092045,6.1213639122,0.028091488601,3.20568,2.8875924236
 12/01  18:00:00,155.845461489,7.43404467154,27.1266994922,0.0,80.527626,29.818365,6.09327682756,0.0,3.20568,2.88759682756
 12/01  19:00:00,154.783099688,7.43404467154,26.0734510497,0.0,80.527626,29.818365,8.97261385107,0.0,3.20568,5.76693385107
 12/01  20:00:00,150.798683951,7.43404467154,22.1109470539,0.0,80.527626,29.818365,8.98141909276,0.0,3.20568,5.77573909276
 12/01  21:00:00,145.423735418,7.43404467154,16.7773851821,0.0,80.527626,29.818365,11.8744754719,2.89781118322,3.20568,5.77098428866
 12/01  22:00:00,55.6493312274,0.0,0.0,0.0,15.863942322,29.242365,8.97738489553,0.0,3.20568,5.77170489553
 12/01  23:00:00,55.6629439535,0.0,0.0,0.0,15.863942322,29.242365,8.96309566101,0.0,3.20568,5.75741566101
 12/01  24:00:00,56.3556419799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  01:00:00,55.6390964741,0.0,0.0,0.0,15.863942322,29.242365,6.08821656556,0.0,3.20568,2.88253656556
 12/02  02:00:00,55.6239731974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.6161695014,0.0,0.0,0.0,15.863942322,29.242365,6.08829545197,0.0,3.20568,2.88261545197
 12/02  04:00:00,55.6087547443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.8276293402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.8050205648,0.0,0.0,0.0,15.863942322,29.242365,6.08823420341,0.0,3.20568,2.88255420341
 12/02  07:00:00,55.8097105757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  08:00:00,47.1660639494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.1632857168,0.0,0.0,0.0,15.863942322,29.242365,6.08817313417,0.0,3.20568,2.88249313417
 12/02  10:00:00,47.1750879261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.170116776,0.0,0.0,0.0,15.863942322,29.242365,6.08968276034,0.0,3.20568,2.88400276034
 12/02  12:00:00,47.8534837934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.173357892,0.0,0.0,0.0,15.863942322,29.242365,6.0896946851,0.0,3.20568,2.8840146851
 12/02  14:00:00,47.2166984734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.2304915953,0.0,0.0,0.0,15.863942322,29.242365,6.0882767791,0.0,3.20568,2.8825967791
 12/02  16:00:00,47.2194286782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,47.113164675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.6718607518,0.0,0.0,0.0,15.863942322,29.242365,6.08821586742,0.0,3.20568,2.88253586742
 12/02  19:00:00,55.6545985411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.8621503099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.8370398805,0.0,0.0,0.0,15.863942322,29.242365,6.08829545656,0.0,3.20568,2.88261545656
 12/02  22:00:00,55.7079733984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.5378189738,0.0,0.0,0.0,15.863942322,29.242365,6.08823457709,0.0,3.20568,2.88255457709
 12/02  24:00:00,56.2174514296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.5090382881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.4982442484,0.0,0.0,0.0,15.863942322,29.242365,6.08817746587,0.0,3.20568,2.88249746587
 12/03  03:00:00,55.4903162306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4822721416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.6857693604,0.0,0.0,0.0,15.863942322,29.242365,6.08826163987,0.0,3.20568,2.88258163987
 12/03  06:00:00,55.660202561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.662964027,0.0,0.0,0.0,15.863942322,29.242365,6.08820527255,0.0,3.20568,2.88252527255
 12/03  08:00:00,48.4656911421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.0691595508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.1231255136,0.0,0.0,0.0,15.863942322,29.242365,6.08958293406,0.0,3.20568,2.88390293406
 12/03  11:00:00,47.1540432199,0.0,0.0,0.0,15.863942322,29.242365,6.08960053783,0.0,3.20568,2.88392053783
 12/03  12:00:00,47.8656641832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,47.2079964597,0.0,0.0,0.0,15.863942322,29.242365,6.08961810674,0.0,3.20568,2.88393810674
 12/03  14:00:00,47.2678954818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.288956516,0.0,0.0,0.0,15.863942322,29.242365,6.08827316427,0.0,3.20568,2.88259316427
 12/03  16:00:00,47.2855821057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,47.1731003787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.7135390302,0.0,0.0,0.0,15.863942322,29.242365,6.08821712233,0.0,3.20568,2.88253712233
 12/03  19:00:00,55.6764517213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.880392173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.8547425134,0.0,0.0,0.0,15.863942322,29.242365,6.08830188191,0.0,3.20568,2.88262188191
 12/03  22:00:00,55.7229416885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.5606916604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.2560525409,0.0,0.0,0.0,15.863942322,29.242365,6.08824585097,0.0,3.20568,2.88256585097
 12/04  01:00:00,55.5706562761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.5717130389,0.0,0.0,0.0,15.863942322,29.242365,6.08970164727,0.0,3.20568,2.88402164727
 12/04  03:00:00,55.5694584536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.5675250281,0.0,0.0,0.0,15.863942322,29.242365,6.08972483698,0.0,3.20568,2.88404483698
 12/04  05:00:00,55.7951810174,0.0,0.0,0.0,15.863942322,29.242365,6.0890934835,0.0,3.20568,2.8834134835
 12/04  06:00:00,55.7789648157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,66.6912977899,7.43404467154,2.84904147939,0.0,15.863942322,29.818365,108.789224696,102.699665953,3.20568,2.88387874297
 12/04  08:00:00,127.167242573,7.43404467154,5.68205343551,0.0,80.527626,29.818365,54.9460187142,48.852983624,3.20568,2.88735509024
 12/04  09:00:00,175.5470762,7.44038292793,10.1739646579,0.0,80.527626,75.0917375,42.5978061118,9.88151563064,24.0426,8.67369048112
 12/04  10:00:00,182.137870637,7.93051015077,16.2123218675,0.0,80.527626,75.0917375,42.7824002891,4.20841625448,24.0426,14.5313840347
 12/04  11:00:00,194.026990912,8.76241453376,23.2287206138,0.0,80.527626,79.0911225,49.512529494,0.0,32.0568,17.455729494
 12/04  12:00:00,205.950521085,10.279128758,32.8691270066,0.0,80.527626,79.0911225,52.4798147455,0.0189787823444,32.0568,20.4040359632
 12/04  13:00:00,219.273905947,12.224501702,44.9144675455,0.0,80.527626,79.0911225,52.5023382567,0.00660611539322,32.0568,20.4389321413
 12/04  14:00:00,219.324706523,13.595816162,47.5731895325,0.0,80.527626,75.0917375,39.4323558826,0.0210208169994,16.0284,23.3829350656
 12/04  15:00:00,220.681114959,14.5465294292,47.9897685336,0.0,80.527626,75.0917375,30.5743732293,0.00852550384103,16.0284,14.5374477254
 12/04  16:00:00,217.939424411,14.9586710433,46.8458968451,0.0,80.527626,73.092045,20.6980165613,0.028299417391,3.20568,17.4640371439
 12/04  17:00:00,195.684102585,9.68232051937,30.0107296603,0.0,80.527626,73.092045,6.15170362267,0.0590851031168,3.20568,2.88693851956
 12/04  18:00:00,145.386756231,7.69382143333,16.487131211,0.0,80.527626,29.818365,6.87215525129,0.778981715371,3.20568,2.88749353591
 12/04  19:00:00,138.279761503,7.45526603649,9.67678326413,0.0,80.527626,29.818365,17.3138031672,8.34071798409,3.20568,5.76740518311
 12/04  20:00:00,134.328290263,7.43404467154,5.55000543745,0.0,80.527626,29.818365,26.8361183859,14.9767789484,3.20568,8.65365943747
 12/04  21:00:00,131.266734369,7.43404467154,2.53558432044,0.0,80.527626,29.818365,28.6607364656,19.6833698334,3.20568,5.77168663213
 12/04  22:00:00,55.7073624512,0.0,0.0,0.0,15.863942322,29.242365,8.97787949899,0.0,3.20568,5.77219949899
 12/04  23:00:00,55.5792376956,0.0,0.0,0.0,15.863942322,29.242365,6.09451117394,0.0,3.20568,2.88883117394
 12/04  24:00:00,56.3118796221,0.0,0.0,0.0,15.863942322,29.242365,6.09248372971,0.0,3.20568,2.88680372971
 12/05  01:00:00,55.6093762419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.6041209142,0.0,0.0,0.0,15.863942322,29.242365,6.0896385829,0.0,3.20568,2.8839585829
 12/05  03:00:00,55.5956726146,0.0,0.0,0.0,15.863942322,29.242365,6.08966733093,0.0,3.20568,2.88398733093
 12/05  04:00:00,55.5878827821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.7249167998,0.0,0.0,0.0,15.863942322,29.242365,6.08969591903,0.0,3.20568,2.88401591903
 12/05  06:00:00,56.5983040655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,76.085669376,7.43404467154,11.8271644502,0.0,15.863942322,29.818365,61.7836118118,55.6938874108,3.20568,2.884044401
 12/05  08:00:00,134.660677348,7.43404467154,13.1225809605,0.0,80.527626,29.818365,27.2249511291,21.1317346706,3.20568,2.88753645841
 12/05  09:00:00,177.496403393,7.4346705043,12.1041339378,0.0,80.527626,75.0917375,41.677907536,8.96088256439,24.0426,8.67442497165
 12/05  10:00:00,176.676376747,7.48855401125,11.2132115668,0.0,80.527626,75.0917375,52.8977764717,11.4201491887,24.0426,17.435027283
 12/05  11:00:00,185.848123991,7.98937511119,15.8672686301,0.0,80.527626,79.0911225,54.2530040286,7.64583513412,32.0568,14.5503688945
 12/05  12:00:00,195.360215961,8.50385762463,24.1106755169,0.0,80.527626,79.0911225,52.4605205183,0.0,32.0568,20.4037205183
 12/05  13:00:00,204.712399311,8.8868389438,33.7281184422,0.0,80.527626,79.0911225,52.4978987261,0.0,32.0568,20.4410987261
 12/05  14:00:00,205.120054199,9.19704783392,37.8073055444,0.0,80.527626,75.0917375,39.4195789212,0.0100402765484,16.0284,23.3811386446
 12/05  15:00:00,208.355116813,9.56495120857,40.6698022602,0.0,80.527626,75.0917375,33.4667966813,0.0,16.0284,17.4383966813
 12/05  16:00:00,208.039400121,9.64225637909,42.2716074424,0.0,80.527626,73.092045,20.6738790084,0.0137510724361,3.20568,17.454447936
 12/05  17:00:00,197.925967068,7.88210278691,33.9647733209,0.0,80.527626,73.092045,6.11030843596,0.017247376586,3.20568,2.88738105938
 12/05  18:00:00,158.471841542,7.43404467154,29.7282773373,0.0,80.527626,29.818365,6.09309381939,0.0,3.20568,2.88741381939
 12/05  19:00:00,158.10263547,7.43404467154,29.3635249996,0.0,80.527626,29.818365,6.09980386617,0.0,3.20568,2.89412386617
 12/05  20:00:00,158.192676581,7.43404467154,29.4541079739,0.0,80.527626,29.818365,11.8600306985,0.0,3.20568,8.65435069846
 12/05  21:00:00,158.471258711,7.43404467154,29.7298997873,0.0,80.527626,29.818365,8.97765095046,0.0,3.20568,5.77197095046
 12/05  22:00:00,55.7470042993,0.0,0.0,0.0,15.863942322,29.242365,8.97778559698,0.0,3.20568,5.77210559698
 12/05  23:00:00,55.7648764101,0.0,0.0,0.0,15.863942322,29.242365,6.09459986911,0.0,3.20568,2.88891986911
 12/05  24:00:00,56.4612298065,0.0,0.0,0.0,15.863942322,29.242365,6.09232441464,0.0,3.20568,2.88664441464
 12/06  01:00:00,55.7541792076,0.0,0.0,0.0,15.863942322,29.242365,6.08976099521,0.0,3.20568,2.88408099521
 12/06  02:00:00,55.7412667027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.726584063,0.0,0.0,0.0,15.863942322,29.242365,6.08958183311,0.0,3.20568,2.88390183311
 12/06  04:00:00,55.7117317672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,55.9390553808,0.0,0.0,0.0,15.863942322,29.242365,6.08961594057,0.0,3.20568,2.88393594057
 12/06  06:00:00,55.8909695883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  07:00:00,69.2127021839,7.43404467154,5.40347015525,0.0,15.863942322,29.818365,45.6488438814,39.5590855941,3.20568,2.88407828728
 12/06  08:00:00,124.74163096,7.43404467154,3.30917218761,0.0,80.527626,29.818365,32.3576336143,26.264619847,3.20568,2.88733376733
 12/06  09:00:00,168.360385434,7.62832668943,2.86955718539,0.0,80.527626,75.0917375,48.7606956011,16.0438341852,24.0426,8.67426141597
 12/06  10:00:00,168.948096913,8.37107435372,2.69603816364,0.0,80.527626,75.0917375,58.8247918588,17.3428308886,24.0426,17.4393609702
 12/06  11:00:00,173.277386263,9.06596356014,2.33538261861,0.0,80.527626,79.0911225,66.9829418264,17.4766768134,32.0568,17.449465013
 12/06  12:00:00,175.054214697,10.2613149858,2.22012372757,0.0,80.527626,79.0911225,51.0398116492,1.49204447004,32.0568,17.4909671792
 12/06  13:00:00,176.01816684,11.4214155504,2.73858739875,0.0,80.527626,79.0911225,56.6653809227,1.24870688146,32.0568,23.3598740413
 12/06  14:00:00,173.253253037,12.1935037856,3.19240807452,0.0,80.527626,75.0917375,54.8414851256,18.3500182897,16.0284,20.4630668359
 12/06  15:00:00,173.052524014,12.4325149815,2.76265410616,0.0,80.527626,75.0917375,54.7432283314,21.2707667254,16.0284,17.444061606
 12/06  16:00:00,169.212024208,11.9958829462,1.38939202743,0.0,80.527626,73.092045,50.0159589548,29.3510759563,3.20568,17.4592029985
 12/06  17:00:00,164.059011672,8.34554622059,0.0,0.0,80.527626,73.092045,62.7393341266,56.6461627049,3.20568,2.88749142173
 12/06  18:00:00,128.45791597,7.4414891206,0.0,0.0,80.527626,29.818365,99.6517619175,93.5585557085,3.20568,2.88752620902
 12/06  19:00:00,128.508476512,7.43404467154,0.0,0.0,80.527626,29.818365,148.750851955,139.777402486,3.20568,5.76776946842
 12/06  20:00:00,128.813488749,7.43404467154,0.0,0.0,80.527626,29.818365,167.497301306,158.515511698,3.20568,5.77610960801
 12/06  21:00:00,128.939446549,7.43404467154,0.0,0.0,80.527626,29.818365,168.298111823,159.321018332,3.20568,5.77141349115
 12/06  22:00:00,55.5313717376,0.0,0.0,0.0,15.863942322,29.242365,8.97794973796,0.0,3.20568,5.77226973796
 12/06  23:00:00,55.4177238015,0.0,0.0,0.0,15.863942322,29.242365,8.96358083378,0.0,3.20568,5.75790083378
 12/06  24:00:00,56.1944109312,0.0,0.0,0.0,15.863942322,29.242365,6.09238952512,0.0,3.20568,2.88670952512
 12/07  01:00:00,55.4334495923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.4298167358,0.0,0.0,0.0,15.863942322,29.242365,6.08968330277,0.0,3.20568,2.88400330277
 12/07  03:00:00,55.4183470935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.4091392671,0.0,0.0,0.0,15.863942322,29.242365,6.08972265548,0.0,3.20568,2.88404265548
 12/07  05:00:00,55.6165781375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.5964631867,0.0,0.0,0.0,15.863942322,29.242365,6.08976187457,0.0,3.20568,2.88408187457
 12/07  07:00:00,64.7372188658,7.43404467154,0.000604627915415,0.0,15.863942322,29.818365,420.017251038,416.791571038,3.20568,0.02
 12/07  08:00:00,122.148408541,7.43404467154,0.000787701752858,0.0,80.527626,29.818365,342.398271501,336.305059029,3.20568,2.88753247205
 12/07  09:00:00,165.913120801,7.43404467154,0.00580429266047,0.0,80.527626,75.0917375,255.133132766,219.532364408,24.0426,11.5581683579
 12/07  10:00:00,165.937612761,7.43404467154,0.0023409697795,0.0,80.527626,75.0917375,218.713525504,180.133821137,24.0426,14.5371043668
 12/07  11:00:00,169.979658306,7.46251302293,0.00141952100268,0.0,80.527626,79.0911225,215.228166559,165.715994924,32.0568,17.4553716345
 12/07  12:00:00,171.161548902,7.88116981509,0.0,0.0,80.527626,79.0911225,194.859706037,142.395789092,32.0568,20.4071169452
 12/07  13:00:00,170.85732584,8.39788491229,0.0,0.0,80.527626,79.0911225,183.975548665,131.476179013,32.0568,20.4425696518
 12/07  14:00:00,167.162316029,8.71680148069,0.0,0.0,80.527626,75.0917375,186.435203809,147.020116664,16.0284,23.3866871452
 12/07  15:00:00,167.323837707,8.84706822749,0.0,0.0,80.527626,75.0917375,181.294817854,150.728942194,16.0284,14.53747566
 12/07  16:00:00,165.213143933,8.74052349382,0.0,0.0,80.527626,73.092045,176.10907929,155.435724694,3.20568,17.4676745955
 12/07  17:00:00,164.006438629,7.60209468833,0.0,0.0,80.527626,73.092045,156.405904317,150.31270582,3.20568,2.88751849699
 12/07  18:00:00,129.131715033,7.43404467154,0.0,0.0,80.527626,29.818365,161.403608188,155.310294248,3.20568,2.88763393987
 12/07  19:00:00,129.127949585,7.43404467154,0.0,0.0,80.527626,29.818365,184.565996035,175.592081388,3.20568,5.76823464671
 12/07  20:00:00,129.343844187,7.43404467154,0.0,0.0,80.527626,29.818365,209.321304561,197.461410812,3.20568,8.65421374944
 12/07  21:00:00,129.337019513,7.43404467154,0.0,0.0,80.527626,29.818365,225.300702924,216.323214892,3.20568,5.77180803161
 12/07  22:00:00,55.463812818,0.0,0.0,0.0,15.863942322,29.242365,8.97792445339,0.0,3.20568,5.77224445339
 12/07  23:00:00,55.361196244,0.0,0.0,0.0,15.863942322,29.242365,6.09457602257,0.0,3.20568,2.88889602257
 12/07  24:00:00,56.1618819042,0.0,0.0,0.0,15.863942322,29.242365,6.09265718503,0.0,3.20568,2.88697718503
 12/08  01:00:00,55.3935080891,0.0,0.0,0.0,15.863942322,29.242365,6.08973300641,0.0,3.20568,2.88405300641
 12/08  02:00:00,55.3945423414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  03:00:00,55.3875673275,0.0,0.0,0.0,15.863942322,29.242365,6.08977770395,0.0,3.20568,2.88409770395
 12/08  04:00:00,55.3809628995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  05:00:00,59.9888470941,1.01202540725,2.53461397001,0.0,15.863942322,29.242365,6.6669493014,0.577341275046,3.20568,2.88392802636
 12/08  06:00:00,59.6880229026,1.01202540725,2.40785998303,0.0,15.863942322,29.242365,3.98498697039,0.759306970388,3.20568,0.02
 12/08  07:00:00,65.3323892336,7.43404467154,0.00251631932562,0.0,15.863942322,29.818365,498.02948146,491.939698438,3.20568,2.88410302246
 12/08  08:00:00,122.210602704,7.43404467154,0.00259400956544,0.0,80.527626,29.818365,382.453864514,376.360818895,3.20568,2.88736561901
 12/08  09:00:00,165.944957382,7.43404467154,0.00718004781469,0.0,80.527626,75.0917375,256.118671248,223.402198228,24.0426,8.67387302005
 12/08  10:00:00,165.73419669,7.43404467154,0.0032895256052,0.0,80.527626,75.0917375,183.694158682,142.210337785,24.0426,17.4412208975
 12/08  11:00:00,169.403978159,7.4642657523,0.00414208684005,0.0,80.527626,79.0911225,144.201128707,94.6925261701,32.0568,17.4518025374
 12/08  12:00:00,170.502678008,7.93080478185,0.0,0.0,80.527626,79.0911225,101.073107514,51.5221841063,32.0568,17.4941234074
 12/08  13:00:00,170.187256604,8.35695143956,0.0,0.0,80.527626,79.0911225,79.3239170823,23.9052816957,32.0568,23.3618353866
 12/08  14:00:00,166.62046468,8.76261003338,0.0,0.0,80.527626,75.0917375,65.7087410716,29.2151522156,16.0284,20.465188856
 12/08  15:00:00,166.947524903,9.08721768614,0.0,0.0,80.527626,75.0917375,63.8146858575,30.3378486186,16.0284,17.4484372388
 12/08  16:00:00,165.059914591,9.22066340215,0.0,0.0,80.527626,73.092045,55.6038598859,34.9340732201,3.20568,17.4641066658
 12/08  17:00:00,163.522339921,7.7980315043,0.0,0.0,80.527626,73.092045,48.8496895258,42.7562862065,3.20568,2.88772331928
 12/08  18:00:00,128.468599687,7.43404467154,0.0,0.0,80.527626,29.818365,73.8879732928,67.7947161689,3.20568,2.88757712389
 12/08  19:00:00,128.530072,7.43404467154,0.0,0.0,80.527626,29.818365,113.438389232,104.465272466,3.20568,5.76743676646
 12/08  20:00:00,128.604756111,7.43404467154,0.0,0.0,80.527626,29.818365,137.688653377,128.706322111,3.20568,5.77665126651
 12/08  21:00:00,128.670336823,7.43404467154,0.0,0.0,80.527626,29.818365,149.67319901,137.819577388,3.20568,8.64794162171
 12/08  22:00:00,55.4039612784,0.0,0.0,0.0,15.863942322,29.242365,8.9778525227,0.0,3.20568,5.7721725227
 12/08  23:00:00,55.449452561,0.0,0.0,0.0,15.863942322,29.242365,6.09445654348,0.0,3.20568,2.88877654348
 12/08  24:00:00,56.2180730329,0.0,0.0,0.0,15.863942322,29.242365,6.09242945836,0.0,3.20568,2.88674945836
 12/09  01:00:00,55.4969898643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.5004568154,0.0,0.0,0.0,15.863942322,29.242365,6.0882599939,0.0,3.20568,2.8825799939
 12/09  03:00:00,55.4995123695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.4994171697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.7177220689,0.0,0.0,0.0,15.863942322,29.242365,6.0882314362,0.0,3.20568,2.8825514362
 12/09  06:00:00,55.7147200409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  07:00:00,55.7438980364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,48.5659492252,0.0,0.0,0.0,15.863942322,29.242365,6.08820315765,0.0,3.20568,2.88252315765
 12/09  09:00:00,47.1904616206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  10:00:00,47.2558066484,0.0,0.0,0.0,15.863942322,29.242365,6.08970344078,0.0,3.20568,2.88402344078
 12/09  11:00:00,47.2718824914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.9477126411,0.0,0.0,0.0,15.863942322,29.242365,6.089753129,0.0,3.20568,2.884073129
 12/09  13:00:00,47.2704258746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.2925896007,0.0,0.0,0.0,15.863942322,29.242365,6.08827603893,0.0,3.20568,2.88259603893
 12/09  15:00:00,47.2685665584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.2189899136,0.0,0.0,0.0,15.863942322,29.242365,6.08824810103,0.0,3.20568,2.88256810103
 12/09  17:00:00,47.0981898613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.6586926495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.6434340738,0.0,0.0,0.0,15.863942322,29.242365,6.08822017338,0.0,3.20568,2.88254017338
 12/09  20:00:00,55.8411896926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.8002532919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.6660423174,0.0,0.0,0.0,15.863942322,29.242365,6.08833482072,0.0,3.20568,2.88265482072
 12/09  23:00:00,55.4922468708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.1835979349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.4503908409,0.0,0.0,0.0,15.863942322,29.242365,6.0883084704,0.0,3.20568,2.8826284704
 12/10  02:00:00,55.4304655012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.4114203171,0.0,0.0,0.0,15.863942322,29.242365,6.08828420756,0.0,3.20568,2.88260420756
 12/10  04:00:00,55.3942588572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,55.6013241974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.5821206115,0.0,0.0,0.0,15.863942322,29.242365,6.08826028978,0.0,3.20568,2.88258028978
 12/10  07:00:00,55.5915023608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,48.3821449184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,46.9644070643,0.0,0.0,0.0,15.863942322,29.242365,6.08969424705,0.0,3.20568,2.88401424705
 12/10  10:00:00,46.9915228516,0.0,0.0,0.0,15.863942322,29.242365,6.08974916247,0.0,3.20568,2.88406916247
 12/10  11:00:00,46.9908948317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.7065585672,0.0,0.0,0.0,15.863942322,29.242365,6.08980396469,0.0,3.20568,2.88412396469
 12/10  13:00:00,46.9863340723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  14:00:00,47.0309903651,0.0,0.0,0.0,15.863942322,29.242365,6.08964355347,0.0,3.20568,2.88396355347
 12/10  15:00:00,47.0480506909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,47.041014835,0.0,0.0,0.0,15.863942322,29.242365,6.0883057422,0.0,3.20568,2.8826257422
 12/10  17:00:00,46.9375673347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,55.4974008131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4796382017,0.0,0.0,0.0,15.863942322,29.242365,6.0882822047,0.0,3.20568,2.8826022047
 12/10  20:00:00,55.678308361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,55.6567362805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.5357318879,0.0,0.0,0.0,15.863942322,29.242365,6.08825870538,0.0,3.20568,2.88257870538
 12/10  23:00:00,55.3751743465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,59.1321477331,0.831023036471,2.1884050693,0.0,15.863942322,29.242365,6.5254593956,0.437224162948,3.20568,2.88255523265
 12/11  01:00:00,59.6866906639,1.24559672272,3.07214909738,0.0,15.863942322,29.242365,4.14871254775,0.923032547745,3.20568,0.02
 12/11  02:00:00,60.5651529303,1.55690818356,3.64129116422,0.0,15.863942322,29.242365,7.63010123617,1.54034302212,3.20568,2.88407821406
 12/11  03:00:00,60.1455530573,1.47916803819,3.30190394044,0.0,15.863942322,29.242365,5.45579046193,2.23011046193,3.20568,0.02
 12/11  04:00:00,60.2775524071,1.55690818356,3.35727485963,0.0,15.863942322,29.242365,9.52175535883,3.43203984389,3.20568,2.88403551494
 12/11  05:00:00,61.2589064666,2.58066222806,3.10235613652,0.0,15.863942322,29.242365,25.4182993477,22.1926193477,3.20568,0.02
 12/11  06:00:00,61.4356059242,2.69282406686,3.18143909652,0.0,15.863942322,29.242365,30.4282679744,24.3384612475,3.20568,2.88412672689
 12/11  07:00:00,65.2236474531,7.43404467154,0.00393178601227,0.0,15.863942322,29.818365,601.677856607,598.452176607,3.20568,0.02
 12/11  08:00:00,122.289887531,7.43404467154,0.0011944963052,0.0,80.527626,29.818365,424.773793943,418.680347885,3.20568,2.88776605795
 12/11  09:00:00,165.945729245,7.43404467154,0.00647556961943,0.0,80.527626,75.0917375,301.594348375,265.992229411,24.0426,11.559518964
 12/11  10:00:00,165.961783862,7.43404467154,0.00290483360337,0.0,80.527626,75.0917375,231.390064526,192.8092986,24.0426,14.5381659259
 12/11  11:00:00,169.77802598,7.43404467154,0.00361401650812,0.0,80.527626,79.0911225,194.647618008,145.130529391,32.0568,17.460288617
 12/11  12:00:00,170.273208578,7.52196340147,0.0,0.0,80.527626,79.0911225,147.832917133,95.3672821089,32.0568,20.4088350242
 12/11  13:00:00,169.927865088,8.02828228845,0.0,0.0,80.527626,79.0911225,126.183149389,73.6777230782,32.0568,20.4486263104
 12/11  14:00:00,166.181565641,8.2937607021,0.0,0.0,80.527626,75.0917375,121.178655808,81.761986152,16.0284,23.3882696559
 12/11  15:00:00,166.378675694,8.48510841006,0.0,0.0,80.527626,75.0917375,120.163416819,86.6884075991,16.0284,17.4466092194
 12/11  16:00:00,164.348102348,8.47508641988,0.0,0.0,80.527626,73.092045,112.338528753,91.6697690409,3.20568,17.4630797119
 12/11  17:00:00,163.307967695,7.52929364937,0.0,0.0,80.527626,73.092045,108.655929798,102.562535388,3.20568,2.88771440983
 12/11  18:00:00,128.703209994,7.43404467154,0.0,0.0,80.527626,29.818365,156.848881322,150.755423813,3.20568,2.8877775093
 12/11  19:00:00,129.096637996,7.43404467154,0.0,0.0,80.527626,29.818365,181.910768449,172.937286695,3.20568,5.76780175436
 12/11  20:00:00,129.36215446,7.43404467154,0.0,0.0,80.527626,29.818365,183.454659752,174.471874206,3.20568,5.77710554619
 12/11  21:00:00,129.350675956,7.43404467154,0.0,0.0,80.527626,29.818365,195.781960684,186.803827528,3.20568,5.77245315604
 12/11  22:00:00,55.4855101424,0.0,0.0,0.0,15.863942322,29.242365,11.8544422622,0.0,3.20568,8.64876226224
 12/11  23:00:00,55.3794780729,0.0,0.0,0.0,15.863942322,29.242365,6.09471678463,0.0,3.20568,2.88903678463
 12/11  24:00:00,56.1708875326,0.0,0.0,0.0,15.863942322,29.242365,6.09258210304,0.0,3.20568,2.88690210304
 12/12  01:00:00,55.4085720431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.4092314688,0.0,0.0,0.0,15.863942322,29.242365,6.08979238678,0.0,3.20568,2.88411238678
 12/12  03:00:00,55.4021840913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  04:00:00,55.3952243061,0.0,0.0,0.0,15.863942322,29.242365,6.08964135151,0.0,3.20568,2.88396135151
 12/12  05:00:00,56.4502002996,0.0,0.0,0.0,15.863942322,29.242365,6.08970647782,0.0,3.20568,2.88402647782
 12/12  06:00:00,56.2736770684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,65.1970382876,7.43404467154,0.00258574541298,0.0,15.863942322,29.818365,437.592537616,431.502766164,3.20568,2.88409145125
 12/12  08:00:00,122.181601928,7.43404467154,0.000936925175556,0.0,80.527626,29.818365,349.795255567,343.702105072,3.20568,2.88747049503
 12/12  09:00:00,165.951843534,7.43404467154,0.00687995643273,0.0,80.527626,75.0917375,243.103524691,210.385481874,24.0426,8.67544281758
 12/12  10:00:00,165.691479431,7.43404467154,0.00336379201554,0.0,80.527626,75.0917375,179.780220005,138.297388614,24.0426,17.4402313906
 12/12  11:00:00,169.376237926,7.43404467154,0.00445308356829,0.0,80.527626,79.0911225,144.184346887,94.6757469692,32.0568,17.4517999175
 12/12  12:00:00,170.241330346,7.67265720142,0.0,0.0,80.527626,79.0911225,99.1803925823,49.6283579812,32.0568,17.4952346011
 12/12  13:00:00,169.995919003,8.16248227198,0.0,0.0,80.527626,79.0911225,78.9516831096,23.5264972738,32.0568,23.3683858358
 12/12  14:00:00,166.153646923,8.29248382172,0.0,0.0,80.527626,75.0917375,64.426845725,27.9286369907,16.0284,20.4698087344
 12/12  15:00:00,166.076708808,8.21138530764,0.0,0.0,80.527626,75.0917375,61.0142872019,27.533550308,16.0284,17.4523368939
 12/12  16:00:00,164.027420824,8.18200631389,0.0,0.0,80.527626,73.092045,51.090064731,30.4153292995,3.20568,17.4690554315
 12/12  17:00:00,163.16269456,7.43408726681,0.0,0.0,80.527626,73.092045,39.0213353338,32.9278581359,3.20568,2.88779719791
 12/12  18:00:00,128.461435389,7.43404467154,0.0,0.0,80.527626,29.818365,56.7450767672,50.6516599946,3.20568,2.88773677264
 12/12  19:00:00,128.486679698,7.43404467154,0.0,0.0,80.527626,29.818365,83.3112055774,74.3373633505,3.20568,5.76816222692
 12/12  20:00:00,128.510416472,7.43404467154,0.0,0.0,80.527626,29.818365,104.636414665,92.775311575,3.20568,8.65542309018
 12/12  21:00:00,128.520475638,7.43404467154,0.0,0.0,80.527626,29.818365,111.240368459,102.261672835,3.20568,5.77301562387
 12/12  22:00:00,55.4320816268,0.0,0.0,0.0,15.863942322,29.242365,8.97816143829,0.0,3.20568,5.77248143829
 12/12  23:00:00,55.4736206997,0.0,0.0,0.0,15.863942322,29.242365,6.09471487819,0.0,3.20568,2.88903487819
 12/12  24:00:00,56.2267499043,0.0,0.0,0.0,15.863942322,29.242365,6.09243683175,0.0,3.20568,2.88675683175
 12/13  01:00:00,55.5061871054,0.0,0.0,0.0,15.863942322,29.242365,6.08964588929,0.0,3.20568,2.88396588929
 12/13  02:00:00,55.5057282814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.501510236,0.0,0.0,0.0,15.863942322,29.242365,6.08971615697,0.0,3.20568,2.88403615697
 12/13  04:00:00,55.4977226274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  05:00:00,55.7085472602,0.0,0.0,0.0,15.863942322,29.242365,6.08978619683,0.0,3.20568,2.88410619683
 12/13  06:00:00,55.6917941545,0.0,0.0,0.0,15.863942322,29.242365,6.08963953191,0.0,3.20568,2.88395953191
 12/13  07:00:00,63.9361019061,7.43404467154,0.0,0.0,15.863942322,29.818365,209.297452242,206.071772242,3.20568,0.02
 12/13  08:00:00,121.463823093,7.43404467154,0.00149419718964,0.0,80.527626,29.818365,143.424464912,137.331145993,3.20568,2.88763891905
 12/13  09:00:00,165.270105437,7.43404467154,0.00966006891086,0.0,80.527626,75.0917375,96.2894163343,63.5714785294,24.0426,8.67533780494
 12/13  10:00:00,165.575441831,7.43554544548,0.278983118543,0.0,80.527626,75.0917375,76.5673824694,35.0778776124,24.0426,17.446904857
 12/13  11:00:00,176.644592085,7.78875904429,6.93764796298,0.0,80.527626,79.0911225,65.7413791607,16.2271182424,32.0568,17.4574609183
 12/13  12:00:00,188.242664318,8.28780028538,17.226520056,0.0,80.527626,79.0911225,52.4785518225,0.00860069985372,32.0568,20.4131511227
 12/13  13:00:00,202.217051131,9.32909402019,30.7866364477,0.0,80.527626,79.0911225,52.5075612524,0.00109695032291,32.0568,20.4496643021
 12/13  14:00:00,202.041481345,9.83603218797,34.0577660138,0.0,80.527626,75.0917375,39.4566532514,0.0340728636479,16.0284,23.3941803877
 12/13  15:00:00,202.40559152,10.2825677181,33.9828454094,0.0,80.527626,75.0917375,33.4784224188,0.00438764847391,16.0284,17.4456347704
 12/13  16:00:00,199.739432064,10.4818810422,33.1277914885,0.0,80.527626,73.092045,20.706297552,0.0380443789493,3.20568,17.462573173
 12/13  17:00:00,189.711168938,8.11072018948,25.6236095606,0.0,80.527626,73.092045,6.12672785383,0.0335660991967,3.20568,2.88748175464
 12/13  18:00:00,148.255560377,7.43410096448,19.5813437881,0.0,80.527626,29.818365,6.09323631215,0.0,3.20568,2.88755631215
 12/13  19:00:00,145.176511026,7.43404467154,16.5352804868,0.0,80.527626,29.818365,9.44322335685,0.469359544798,3.20568,5.76818381205
 12/13  20:00:00,143.829739186,7.43404467154,14.9549549781,0.0,80.527626,29.818365,11.7472343705,2.76471107996,3.20568,5.77684329049
 12/13  21:00:00,143.361043184,7.43404467154,14.508925687,0.0,80.527626,29.818365,13.0242886263,4.04638739636,3.20568,5.7722212299
 12/13  22:00:00,55.8258785135,0.0,0.0,0.0,15.863942322,29.242365,11.8548552038,0.0,3.20568,8.6491752038
 12/13  23:00:00,55.6789738295,0.0,0.0,0.0,15.863942322,29.242365,6.09461348517,0.0,3.20568,2.88893348517
 12/13  24:00:00,56.4048208028,0.0,0.0,0.0,15.863942322,29.242365,6.0924789759,0.0,3.20568,2.8867989759
 12/14  01:00:00,55.6979521888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.6957478614,0.0,0.0,0.0,15.863942322,29.242365,6.08968537408,0.0,3.20568,2.88400537408
 12/14  03:00:00,55.6943774006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.6937473784,0.0,0.0,0.0,15.863942322,29.242365,6.08976040382,0.0,3.20568,2.88408040382
 12/14  05:00:00,55.9411396442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.9159269908,0.0,0.0,0.0,15.863942322,29.242365,6.08983523686,0.0,3.20568,2.88415523686
 12/14  07:00:00,79.6578573096,7.43404467154,15.7709406953,0.0,15.863942322,29.818365,25.2888249789,19.1991320361,3.20568,2.88401294282
 12/14  08:00:00,138.261174306,7.43404467154,16.6985274275,0.0,80.527626,29.818365,11.7786712114,5.68517252265,3.20568,2.88781868874
 12/14  09:00:00,185.202200859,7.55056354996,19.6389835268,0.0,80.527626,75.0917375,33.1733736333,0.454724132268,24.0426,8.67604950099
 12/14  10:00:00,192.185224519,8.16562984184,25.9657981147,0.0,80.527626,75.0917375,41.6129853049,0.128949169905,24.0426,17.441436135
 12/14  11:00:00,200.393297081,8.60995428383,29.7140362928,0.0,80.527626,79.0911225,49.510252594,0.0,32.0568,17.453452594
 12/14  12:00:00,203.11611143,8.9168568553,31.4157363432,0.0,80.527626,79.0911225,49.5724846978,0.0153444721303,32.0568,17.5003402257
 12/14  13:00:00,203.806354777,9.07581732407,32.6361792646,0.0,80.527626,79.0911225,55.4260609791,0.0,32.0568,23.3692609791
 12/14  14:00:00,201.713693598,9.36619839136,34.2511702711,0.0,80.527626,75.0917375,39.4551887652,0.0307130996068,16.0284,23.3960756656
 12/14  15:00:00,204.670937083,9.65737837993,36.9129007955,0.0,80.527626,75.0917375,30.5734190608,0.0,16.0284,14.5450190608
 12/14  16:00:00,205.357846249,9.84337139176,39.4083301896,0.0,80.527626,73.092045,23.4263713828,0.0141892428663,3.20568,20.2065021399
 12/14  17:00:00,196.165193552,7.98450555925,32.1449297201,0.0,80.527626,73.092045,6.29251997914,0.0264200336733,3.20568,3.06041994546
 12/14  18:00:00,156.178821104,7.43404467154,27.4620740382,0.0,80.527626,29.818365,6.09328931815,0.0,3.20568,2.88760931815
 12/14  19:00:00,156.047520611,7.43404467154,27.3349976484,0.0,80.527626,29.818365,6.09948009458,0.0,3.20568,2.89380009458
 12/14  20:00:00,155.333617913,7.43404467154,26.3686531345,0.0,80.527626,29.818365,11.8618597467,0.0,3.20568,8.65617974669
 12/14  21:00:00,154.006624478,7.43404467154,25.067776404,0.0,80.527626,29.818365,8.97818022735,0.0,3.20568,5.77250022735
 12/14  22:00:00,55.8925984778,0.0,0.0,0.0,15.863942322,29.242365,8.97896235955,0.0,3.20568,5.77328235955
 12/14  23:00:00,55.7286392249,0.0,0.0,0.0,15.863942322,29.242365,6.09482763727,0.0,3.20568,2.88914763727
 12/14  24:00:00,56.4277534789,0.0,0.0,0.0,15.863942322,29.242365,6.09265900009,0.0,3.20568,2.88697900009
 12/15  01:00:00,55.7229355882,0.0,0.0,0.0,15.863942322,29.242365,6.08979253327,0.0,3.20568,2.88411253327
 12/15  02:00:00,55.7112614027,0.0,0.0,0.0,15.863942322,29.242365,6.08965489671,0.0,3.20568,2.88397489671
 12/15  03:00:00,55.6955267487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.6802589964,0.0,0.0,0.0,15.863942322,29.242365,6.08973473911,0.0,3.20568,2.88405473911
 12/15  05:00:00,56.8765397502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  06:00:00,56.6778569907,0.0,0.0,0.0,15.863942322,29.242365,6.0898144034,0.0,3.20568,2.8841344034
 12/15  07:00:00,75.226656099,7.43404467154,10.9833655751,0.0,15.863942322,29.818365,33.8231253844,30.5974453844,3.20568,0.02
 12/15  08:00:00,132.177744865,7.43404467154,10.6593023317,0.0,80.527626,29.818365,21.8918375521,15.7984781219,3.20568,2.88767943021
 12/15  09:00:00,176.552793713,7.49632528607,11.1030973369,0.0,80.527626,75.0917375,44.0597122808,8.45640126676,24.0426,11.560711014
 12/15  10:00:00,179.270945466,8.0667961468,13.225269493,0.0,80.527626,75.0917375,47.6957766156,9.11320404491,24.0426,14.5399725706
 12/15  11:00:00,185.524197859,8.54788557538,14.9916642257,0.0,80.527626,79.0911225,56.7690280425,7.24878725229,32.0568,17.4634407902
 12/15  12:00:00,187.85698762,8.88921939621,16.2691989977,0.0,80.527626,79.0911225,52.4707477531,0.0,32.0568,20.4139477531
 12/15  13:00:00,188.549378138,9.18542829028,17.3508946256,0.0,80.527626,79.0911225,55.4286361143,0.0,32.0568,23.3718361143
 12/15  14:00:00,186.149439783,9.52075528668,18.6031469279,0.0,80.527626,75.0917375,36.5579140865,0.0547607544068,16.0284,20.4747533321
 12/15  15:00:00,187.507600382,9.84375425051,19.6448505836,0.0,80.527626,75.0917375,34.0653446251,0.58343692697,16.0284,17.4535076981
 12/15  16:00:00,186.431268822,10.0088764997,20.4247491378,0.0,80.527626,73.092045,24.30755308,3.63087566368,3.20568,17.4709974163
 12/15  17:00:00,177.478965448,8.01632422791,13.5933199772,0.0,80.527626,73.092045,12.7832305609,6.69033608836,3.20568,2.88721447255
 12/15  18:00:00,135.350579768,7.43404467154,8.20936075325,0.0,80.527626,29.818365,18.1403905198,12.0469499139,3.20568,2.88776060586
 12/15  19:00:00,133.076539853,7.43404467154,4.53482747844,0.0,80.527626,29.818365,26.3224556407,17.3482876637,3.20568,5.76848797703
 12/15  20:00:00,130.735405279,7.43404467154,2.21252980271,0.0,80.527626,29.818365,32.5441666141,20.683307162,3.20568,8.6551794521
 12/15  21:00:00,129.66595769,7.43404467154,1.15332441813,0.0,80.527626,29.818365,31.3615468271,22.3831684926,3.20568,5.77269833448
 12/15  22:00:00,55.552698484,0.0,0.0,0.0,15.863942322,29.242365,8.97831184363,0.0,3.20568,5.77263184363
 12/15  23:00:00,55.5795507767,0.0,0.0,0.0,15.863942322,29.242365,6.09498000359,0.0,3.20568,2.88930000359
 12/15  24:00:00,56.2922493049,0.0,0.0,0.0,15.863942322,29.242365,6.09269989414,0.0,3.20568,2.88701989414
 12/16  01:00:00,55.577035391,0.0,0.0,0.0,15.863942322,29.242365,6.08834905161,0.0,3.20568,2.88266905161
 12/16  02:00:00,55.5704917476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.5730971062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.5763139395,0.0,0.0,0.0,15.863942322,29.242365,6.08835063611,0.0,3.20568,2.88267063611
 12/16  05:00:00,55.7974759761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.7768896285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.7838383032,0.0,0.0,0.0,15.863942322,29.242365,6.08835248703,0.0,3.20568,2.88267248703
 12/16  08:00:00,50.0079124796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.1624559516,0.0,0.0,0.0,15.863942322,29.242365,6.08835448982,0.0,3.20568,2.88267448982
 12/16  10:00:00,47.1901217902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  11:00:00,47.1982108304,0.0,0.0,0.0,15.863942322,29.242365,6.08977330479,0.0,3.20568,2.88409330479
 12/16  12:00:00,47.8923548426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,47.2233002808,0.0,0.0,0.0,15.863942322,29.242365,6.08985761836,0.0,3.20568,2.88417761836
 12/16  14:00:00,47.2713320017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.2850512576,0.0,0.0,0.0,15.863942322,29.242365,6.08811011378,0.0,3.20568,2.88243011378
 12/16  16:00:00,47.2740202668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.1716711247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,54.3088340692,0.0,0.0,0.0,15.863942322,29.242365,6.08823948541,0.0,3.20568,2.88255948541
 12/16  19:00:00,55.7276916923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.9616930271,0.0,0.0,0.0,15.863942322,29.242365,6.08824177512,0.0,3.20568,2.88256177512
 12/16  21:00:00,55.9407921834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.8049100199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.6287947505,0.0,0.0,0.0,15.863942322,29.242365,6.08824407664,0.0,3.20568,2.88256407664
 12/16  24:00:00,56.3140943067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.6250260666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  02:00:00,55.6233551771,0.0,0.0,0.0,15.863942322,29.242365,6.08824928855,0.0,3.20568,2.88256928855
 12/17  03:00:00,55.6219282831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.6206238199,0.0,0.0,0.0,15.863942322,29.242365,6.08825512416,0.0,3.20568,2.88257512416
 12/17  05:00:00,55.8597105032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.8433027195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.8514729195,0.0,0.0,0.0,15.863942322,29.242365,6.08826119103,0.0,3.20568,2.88258119103
 12/17  08:00:00,50.0628811786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.2047407136,0.0,0.0,0.0,15.863942322,29.242365,6.08982912845,0.0,3.20568,2.88414912845
 12/17  10:00:00,47.2178842792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  11:00:00,47.2181337117,0.0,0.0,0.0,15.863942322,29.242365,6.08969974767,0.0,3.20568,2.88401974767
 12/17  12:00:00,47.9080757316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
