Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  13:00:00,47.2368562639,0.0,0.0,0.0,15.863942322,29.242365,6.08978881022,0.0,3.20568,2.88410881022
 12/17  14:00:00,47.2896595361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  15:00:00,47.3111597928,0.0,0.0,0.0,15.863942322,29.242365,6.08832066607,0.0,3.20568,2.88264066607
 12/17  16:00:00,47.3080681726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,47.2090491311,0.0,0.0,0.0,15.863942322,29.242365,6.08832702088,0.0,3.20568,2.88264702088
 12/17  18:00:00,54.3432312524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.7595933884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.9966372988,0.0,0.0,0.0,15.863942322,29.242365,6.08833335312,0.0,3.20568,2.88265335312
 12/17  21:00:00,55.9672100736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.8212508225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.6386735401,0.0,0.0,0.0,15.863942322,29.242365,6.08833966966,0.0,3.20568,2.88265966966
 12/17  24:00:00,56.3213647835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.6309687057,0.0,0.0,0.0,15.863942322,29.242365,6.08976489862,0.0,3.20568,2.88408489862
 12/18  02:00:00,55.6285142522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.6270003587,0.0,0.0,0.0,15.863942322,29.242365,6.08985873917,0.0,3.20568,2.88417873917
 12/18  04:00:00,55.6255366647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  05:00:00,55.8645006451,0.0,0.0,0.0,15.863942322,29.242365,6.0897336194,0.0,3.20568,2.8840536194
 12/18  06:00:00,55.8479096112,0.0,0.0,0.0,15.863942322,29.242365,6.08982730857,0.0,3.20568,2.88414730857
 12/18  07:00:00,74.4236916207,7.43404467154,10.5642694685,0.0,15.863942322,29.818365,52.778916481,49.553236481,3.20568,0.02
 12/18  08:00:00,134.111006713,7.43404467154,11.1626494933,0.0,80.527626,29.818365,27.6372844108,21.5437101876,3.20568,2.88789422318
 12/18  09:00:00,177.464628587,7.43810405443,12.0713747003,0.0,80.527626,75.0917375,40.9742379586,8.25486536302,24.0426,8.67677259558
 12/18  10:00:00,179.584507629,7.67102171079,13.9261525195,0.0,80.527626,75.0917375,49.4578186184,7.96297538941,24.0426,17.452243229
 12/18  11:00:00,188.544260576,8.4918193122,18.0494954433,0.0,80.527626,79.0911225,53.6146831555,4.0940367608,32.0568,17.4638463947
 12/18  12:00:00,193.108012647,9.23974868708,21.1320758301,0.0,80.527626,79.0911225,52.4843679078,0.0126047088807,32.0568,20.4149631989
 12/18  13:00:00,198.446460721,10.8800814791,25.5054128321,0.0,80.527626,79.0911225,55.4316214647,0.0,32.0568,23.3748214647
 12/18  14:00:00,196.683192559,12.3978497932,26.2205535675,0.0,80.527626,75.0917375,36.5310973335,0.0271938050034,16.0284,20.4755035285
 12/18  15:00:00,195.626080329,13.333022523,24.2622762745,0.0,80.527626,75.0917375,33.503608042,0.0185970646254,16.0284,17.4566109773
 12/18  16:00:00,191.927855894,13.5468489317,22.4065482135,0.0,80.527626,73.092045,20.9940440235,0.313534969176,3.20568,17.4748290544
 12/18  17:00:00,176.788578572,9.1380467392,11.8284277719,0.0,80.527626,73.092045,13.7853637899,4.82427808904,3.20568,5.75540570081
 12/18  18:00:00,133.595645581,7.54151165831,6.39827659368,0.0,80.527626,29.818365,17.0639531112,10.9706194114,3.20568,2.88765369981
 12/18  19:00:00,131.719870415,7.43404467154,3.22953082544,0.0,80.527626,29.818365,23.1433902912,17.0437864511,3.20568,2.89392384006
 12/18  20:00:00,129.363664744,7.43404467154,0.672137434358,0.0,80.527626,29.818365,34.2943630233,22.4328299057,3.20568,8.65585311761
 12/18  21:00:00,128.659190621,7.43404467154,0.0,0.0,80.527626,29.818365,44.1066195943,35.1279573957,3.20568,5.77298219856
 12/18  22:00:00,55.6379173912,0.0,0.0,0.0,15.863942322,29.242365,8.97866874567,0.0,3.20568,5.77298874567
 12/18  23:00:00,55.5160483938,0.0,0.0,0.0,15.863942322,29.242365,8.96405759312,0.0,3.20568,5.75837759312
 12/18  24:00:00,56.2539122334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  01:00:00,55.5347931392,0.0,0.0,0.0,15.863942322,29.242365,6.08980981507,0.0,3.20568,2.88412981507
 12/19  02:00:00,55.5286614229,0.0,0.0,0.0,15.863942322,29.242365,6.08968899735,0.0,3.20568,2.88400899735
 12/19  03:00:00,55.5143799635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.5005456903,0.0,0.0,0.0,15.863942322,29.242365,6.08978736354,0.0,3.20568,2.88410736354
 12/19  05:00:00,56.55039066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.3767751833,0.0,0.0,0.0,15.863942322,29.242365,6.08939151274,0.0,3.20568,2.88371151274
 12/19  07:00:00,64.5459081446,7.43404467154,0.0,0.0,15.863942322,29.818365,366.849758711,363.624078711,3.20568,0.02
 12/19  08:00:00,123.033402535,7.43404467154,0.00125353369923,0.0,80.527626,29.818365,187.804314307,181.710816454,3.20568,2.88781785282
 12/19  09:00:00,165.297222953,7.43404467154,0.00713930295138,0.0,80.527626,75.0917375,126.04781714,90.4431850401,24.0426,11.5620320997
 12/19  10:00:00,165.400258706,7.5535142636,0.00417653171109,0.0,80.527626,75.0917375,95.4345698458,53.9488375666,24.0426,17.4431322793
 12/19  11:00:00,170.539485682,8.16482587524,0.524269069462,0.0,80.527626,79.0911225,78.7804951288,29.2675151549,32.0568,17.4561799739
 12/19  12:00:00,176.628573164,8.88571688143,5.14322719267,0.0,80.527626,79.0911225,50.9839069003,1.42518680529,32.0568,17.501920095
 12/19  13:00:00,183.222563842,10.078535428,11.2101571764,0.0,80.527626,79.0911225,55.4336658717,0.0,32.0568,23.3768658717
 12/19  14:00:00,185.986951388,11.5411077849,16.4736866018,0.0,80.527626,75.0917375,39.788163636,0.360221195932,16.0284,23.3995424401
 12/19  15:00:00,189.995971276,12.4978933408,19.5294345371,0.0,80.527626,75.0917375,33.4769114015,0.0,16.0284,17.4485114015
 12/19  16:00:00,190.164517405,12.8068778741,21.4063857173,0.0,80.527626,73.092045,22.0643850213,1.39182393819,3.20568,17.4668810831
 12/19  17:00:00,175.584580924,8.86337516197,10.9123545657,0.0,80.527626,73.092045,12.600616113,6.50719184173,3.20568,2.88774427128
 12/19  18:00:00,131.127932513,7.52484832498,3.97263548274,0.0,80.527626,29.818365,22.2210487648,16.1275192125,3.20568,2.88784955234
 12/19  19:00:00,128.604954684,7.43404467154,0.145140108081,0.0,80.527626,29.818365,39.2090666061,30.235078336,3.20568,5.76830827016
 12/19  20:00:00,128.460349696,7.43404467154,0.0,0.0,80.527626,29.818365,58.7372765851,49.7545970649,3.20568,5.77699952014
 12/19  21:00:00,128.470271388,7.43404467154,0.0,0.0,80.527626,29.818365,76.3300987092,64.474846683,3.20568,8.6495720262
 12/19  22:00:00,55.4600510113,0.0,0.0,0.0,15.863942322,29.242365,8.97867926711,0.0,3.20568,5.77299926711
 12/19  23:00:00,55.4940576924,0.0,0.0,0.0,15.863942322,29.242365,6.09475917385,0.0,3.20568,2.88907917385
 12/19  24:00:00,56.2396290465,0.0,0.0,0.0,15.863942322,29.242365,6.09273438426,0.0,3.20568,2.88705438426
 12/20  01:00:00,55.5054501749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4974560414,0.0,0.0,0.0,15.863942322,29.242365,6.08985513632,0.0,3.20568,2.88417513632
 12/20  03:00:00,55.4890422491,0.0,0.0,0.0,15.863942322,29.242365,6.0897382583,0.0,3.20568,2.8840582583
 12/20  04:00:00,55.4811885073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6918443371,0.0,0.0,0.0,15.863942322,29.242365,6.08984097909,0.0,3.20568,2.88416097909
 12/20  06:00:00,55.6788532925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,63.9930742095,7.43404467154,0.0,0.0,15.863942322,29.818365,246.708063404,240.618339462,3.20568,2.88404394142
 12/20  08:00:00,122.901877714,7.43404467154,0.00164472246532,0.0,80.527626,29.818365,141.669569277,135.576107715,3.20568,2.88778156237
 12/20  09:00:00,165.48950291,7.43404467154,0.220185471537,0.0,80.527626,75.0917375,76.7910347327,44.072624723,24.0426,8.67581000963
 12/20  10:00:00,171.113019437,7.43404467154,5.76829008744,0.0,80.527626,75.0917375,62.1796566509,20.6866433067,24.0426,17.4504133442
 12/20  11:00:00,181.351136302,7.60530508339,11.7816266671,0.0,80.527626,79.0911225,58.2980398895,8.77868478557,32.0568,17.462555104
 12/20  12:00:00,187.011755192,7.84759330024,16.4413922654,0.0,80.527626,79.0911225,52.4852776314,0.010394184791,32.0568,20.4180834466
 12/20  13:00:00,193.272760337,8.4193361469,22.7884274699,0.0,80.527626,79.0911225,52.5145041299,0.0,32.0568,20.4577041299
 12/20  14:00:00,191.642596126,8.84105564326,24.7124948717,0.0,80.527626,75.0917375,39.4814745417,0.0501506480672,16.0284,23.4029238937
 12/20  15:00:00,191.606275821,9.12036537945,24.415839045,0.0,80.527626,75.0917375,33.5036102415,0.0182420080535,16.0284,17.4569682335
 12/20  16:00:00,188.842645396,9.27476420292,23.538288955,0.0,80.527626,73.092045,20.7821524147,0.100805217388,3.20568,17.4756671973
 12/20  17:00:00,180.234488257,7.63957394715,16.6960640824,0.0,80.527626,73.092045,10.5220899152,1.97955098573,3.20568,5.3368589295
 12/20  18:00:00,141.556216337,7.43404467154,14.3702471386,0.0,80.527626,29.818365,11.0369599631,4.52532024116,3.20568,3.30595972196
 12/20  19:00:00,141.621912961,7.43404467154,13.0194446555,0.0,80.527626,29.818365,12.9597975453,6.86014871759,3.20568,2.89396882775
 12/20  20:00:00,141.780512992,7.43404467154,12.9322363094,0.0,80.527626,29.818365,18.6935325322,6.83174432421,3.20568,8.65610820802
 12/20  21:00:00,142.603070616,7.43404467154,13.7637733659,0.0,80.527626,29.818365,13.9613772465,4.98251391788,3.20568,5.77318332857
 12/20  22:00:00,55.823821434,0.0,0.0,0.0,15.863942322,29.242365,8.97890820465,0.0,3.20568,5.77322820465
 12/20  23:00:00,55.6703560132,0.0,0.0,0.0,15.863942322,29.242365,8.96379168668,0.0,3.20568,5.75811168668
 12/20  24:00:00,56.377057118,0.0,0.0,0.0,15.863942322,29.242365,6.09252793476,0.0,3.20568,2.88684793476
 12/21  01:00:00,55.6623693999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.6338529388,0.0,0.0,0.0,15.863942322,29.242365,6.08979305687,0.0,3.20568,2.88411305687
 12/21  03:00:00,55.5994455889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.5652543835,0.0,0.0,0.0,15.863942322,29.242365,6.08990011138,0.0,3.20568,2.88422011138
 12/21  05:00:00,55.7611234018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.7389088449,0.0,0.0,0.0,15.863942322,29.242365,6.08978701861,0.0,3.20568,2.88410701861
 12/21  07:00:00,63.8274365931,7.43404467154,0.0,0.0,15.863942322,29.818365,161.333041231,158.107361231,3.20568,0.02
 12/21  08:00:00,122.900024421,7.43404467154,0.0,0.0,80.527626,29.818365,148.587805788,139.626492997,3.20568,5.7556327907
 12/21  09:00:00,165.343453856,7.43404467154,0.00500140399471,0.0,80.527626,75.0917375,159.378676081,126.659215828,24.0426,8.67686025293
 12/21  10:00:00,165.395155301,7.43448309002,0.00327732576696,0.0,80.527626,75.0917375,170.21182699,128.723766252,24.0426,17.445460738
 12/21  11:00:00,169.423183466,7.44761512507,0.00212452322703,0.0,80.527626,79.0911225,169.8197789,120.304013166,32.0568,17.4589657342
 12/21  12:00:00,170.15634804,7.46118641817,0.0,0.0,80.527626,79.0911225,148.378507132,95.9011211685,32.0568,20.4205859634
 12/21  13:00:00,169.486682482,7.5124033236,0.0,0.0,80.527626,79.0911225,144.82544207,92.3129624266,32.0568,20.4556796429
 12/21  14:00:00,165.759609161,7.78029776762,0.0,0.0,80.527626,75.0917375,139.63178468,100.199254259,16.0284,23.4041304208
 12/21  15:00:00,165.9274328,7.99281411561,0.0,0.0,80.527626,75.0917375,121.033368286,87.5519819996,16.0284,17.4529862863
 12/21  16:00:00,163.913309101,8.04292263508,0.0,0.0,80.527626,73.092045,99.7526429489,79.0750757538,3.20568,17.4718871951
 12/21  17:00:00,163.166663303,7.43404467154,0.0,0.0,80.527626,73.092045,81.6823130011,75.5888355805,3.20568,2.88779742061
 12/21  18:00:00,127.072813621,7.43404467154,0.0,0.0,80.527626,29.818365,105.842138361,99.7485467969,3.20568,2.88791156416
 12/21  19:00:00,128.57029059,7.43404467154,0.0,0.0,80.527626,29.818365,134.133587266,125.15966209,3.20568,5.76824517619
 12/21  20:00:00,128.878349839,7.43404467154,0.0,0.0,80.527626,29.818365,155.299918229,143.438070041,3.20568,8.65616818794
 12/21  21:00:00,129.000800596,7.43404467154,0.0,0.0,80.527626,29.818365,165.699660718,156.720315743,3.20568,5.77366497503
 12/21  22:00:00,55.5269858016,0.0,0.0,0.0,15.863942322,29.242365,8.97898580585,0.0,3.20568,5.77330580585
 12/21  23:00:00,55.4159033319,0.0,0.0,0.0,15.863942322,29.242365,6.09504394453,0.0,3.20568,2.88936394453
 12/21  24:00:00,56.1930839975,0.0,0.0,0.0,15.863942322,29.242365,6.09276222202,0.0,3.20568,2.88708222202
 12/22  01:00:00,55.442550633,0.0,0.0,0.0,15.863942322,29.242365,6.08973414873,0.0,3.20568,2.88405414873
 12/22  02:00:00,55.4379767245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  03:00:00,55.4220754941,0.0,0.0,0.0,15.863942322,29.242365,6.08984569617,0.0,3.20568,2.88416569617
 12/22  04:00:00,55.4062038385,0.0,0.0,0.0,15.863942322,29.242365,6.08973660088,0.0,3.20568,2.88405660088
 12/22  05:00:00,56.4588306615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.2854795088,0.0,0.0,0.0,15.863942322,29.242365,6.08984794256,0.0,3.20568,2.88416794256
 12/22  07:00:00,65.1450824776,7.43404467154,0.000872083626783,0.0,15.863942322,29.818365,431.443859819,428.218179819,3.20568,0.02
 12/22  08:00:00,123.601759301,7.43404467154,0.000898622417171,0.0,80.527626,29.818365,352.026308695,345.932850294,3.20568,2.88777840074
 12/22  09:00:00,165.935594126,7.43404467154,0.00673955538254,0.0,80.527626,75.0917375,255.690048311,220.085512941,24.0426,11.5619353699
 12/22  10:00:00,165.966115191,7.43404467154,0.0029083138373,0.0,80.527626,75.0917375,211.684286226,173.098042078,24.0426,14.5436441485
 12/22  11:00:00,169.982027077,7.45449122178,0.00170964200709,0.0,80.527626,79.0911225,202.964562159,153.438335234,32.0568,17.4694269253
 12/22  12:00:00,170.939898754,7.88788088122,0.0,0.0,80.527626,79.0911225,170.835013821,118.357986621,32.0568,20.4202272
 12/22  13:00:00,170.465172389,8.37143308268,0.0,0.0,80.527626,79.0911225,154.155537047,98.7197210502,32.0568,23.3790159965
 12/22  14:00:00,166.705140404,8.68302398154,0.0,0.0,80.527626,75.0917375,145.273812406,105.844042412,16.0284,23.4013699936
 12/22  15:00:00,166.930012317,8.93301855059,0.0,0.0,80.527626,75.0917375,138.541686434,105.062433466,16.0284,17.4508529672
 12/22  16:00:00,164.848027017,8.90725249998,0.0,0.0,80.527626,73.092045,122.99038889,102.31479069,3.20568,17.4699181999
 12/22  17:00:00,163.479417065,7.66914914538,0.0,0.0,80.527626,73.092045,108.241095513,102.147792464,3.20568,2.88762304841
 12/22  18:00:00,127.223266016,7.43404467154,0.0,0.0,80.527626,29.818365,138.449143839,132.355721913,3.20568,2.88774192576
 12/22  19:00:00,128.924416397,7.43404467154,0.0,0.0,80.527626,29.818365,167.502551583,158.527840257,3.20568,5.76903132557
 12/22  20:00:00,129.156832596,7.43404467154,0.0,0.0,80.527626,29.818365,174.234418071,165.250903181,3.20568,5.77783489075
 12/22  21:00:00,129.15167012,7.43404467154,0.0,0.0,80.527626,29.818365,196.556168787,184.700450109,3.20568,8.65003867804
 12/22  22:00:00,55.3273575855,0.0,0.0,0.0,15.863942322,29.242365,8.9787974078,0.0,3.20568,5.7731174078
 12/22  23:00:00,55.374170655,0.0,0.0,0.0,15.863942322,29.242365,6.09472572128,0.0,3.20568,2.88904572128
 12/22  24:00:00,56.1694286504,0.0,0.0,0.0,15.863942322,29.242365,6.09281354264,0.0,3.20568,2.88713354264
 12/23  01:00:00,55.4023753392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3992435014,0.0,0.0,0.0,15.863942322,29.242365,6.08834894446,0.0,3.20568,2.88266894446
 12/23  03:00:00,55.3918302525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.3849489507,0.0,0.0,0.0,15.863942322,29.242365,6.08837770277,0.0,3.20568,2.88269770277
 12/23  05:00:00,55.5928816581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,58.7217823393,0.895923450734,2.24893914172,0.0,15.863942322,29.242365,3.66008993442,0.434409934417,3.20568,0.02
 12/23  07:00:00,60.1848756211,1.34936720967,3.24631512834,0.0,15.863942322,29.242365,6.98977361691,0.901366948777,3.20568,2.88272666813
 12/23  08:00:00,52.0531453642,0.674683604834,1.57189158788,0.0,15.863942322,29.242365,3.58199106573,0.356311065727,3.20568,0.02
 12/23  09:00:00,46.9744614716,0.0,0.0,0.0,15.863942322,29.242365,6.08828958247,0.0,3.20568,2.88260958247
 12/23  10:00:00,47.019981061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.033816772,0.0,0.0,0.0,15.863942322,29.242365,6.08983397529,0.0,3.20568,2.88415397529
 12/23  12:00:00,47.7292952194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.0465919638,0.0,0.0,0.0,15.863942322,29.242365,6.08972861747,0.0,3.20568,2.88404861747
 12/23  14:00:00,47.0938941705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.108253158,0.0,0.0,0.0,15.863942322,29.242365,6.0884047761,0.0,3.20568,2.8827247761
 12/23  16:00:00,47.0978575247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,46.9953208449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,54.1303923489,0.0,0.0,0.0,15.863942322,29.242365,6.08828782331,0.0,3.20568,2.88260782331
 12/23  19:00:00,55.5468685433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.7499486729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.7270979104,0.0,0.0,0.0,15.863942322,29.242365,6.08831720992,0.0,3.20568,2.88263720992
 12/23  22:00:00,55.6030282311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.4450040822,0.0,0.0,0.0,15.863942322,29.242365,6.08834657136,0.0,3.20568,2.88266657136
 12/23  24:00:00,56.1590379901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.4462792939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  02:00:00,55.4445688153,0.0,0.0,0.0,15.863942322,29.242365,6.08837864188,0.0,3.20568,2.88269864188
 12/24  03:00:00,55.4409824528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.4374528298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.6479345842,0.0,0.0,0.0,15.863942322,29.242365,6.08841107275,0.0,3.20568,2.88273107275
 12/24  06:00:00,55.6304474258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  07:00:00,55.6412324477,0.0,0.0,0.0,15.863942322,29.242365,6.08829728695,0.0,3.20568,2.88261728695
 12/24  08:00:00,49.8764999332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.0564686563,0.0,0.0,0.0,15.863942322,29.242365,6.08991658186,0.0,3.20568,2.88423658186
 12/24  10:00:00,47.1168618327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.1465436381,0.0,0.0,0.0,15.863942322,29.242365,6.08981488141,0.0,3.20568,2.88413488141
 12/24  12:00:00,47.8543247771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.1942512079,0.0,0.0,0.0,15.863942322,29.242365,6.08971324823,0.0,3.20568,2.88403324823
 12/24  14:00:00,47.2386195734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.236167977,0.0,0.0,0.0,15.863942322,29.242365,6.08832704525,0.0,3.20568,2.88264704525
 12/24  16:00:00,47.2081529677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,47.0927223753,0.0,0.0,0.0,15.863942322,29.242365,6.08836007081,0.0,3.20568,2.88268007081
 12/24  18:00:00,54.2179436107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,55.6247704052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.8375202677,0.0,0.0,0.0,15.863942322,29.242365,6.08839302849,0.0,3.20568,2.88271302849
 12/24  21:00:00,55.8275796042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  22:00:00,55.7123788425,0.0,0.0,0.0,15.863942322,29.242365,6.08827951019,0.0,3.20568,2.88259951019
 12/24  23:00:00,55.5555968241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.2487335894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  01:00:00,55.5628173112,0.0,0.0,0.0,15.863942322,29.242365,6.08831433684,0.0,3.20568,2.88263433684
 12/25  02:00:00,55.5677531244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.57219845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  04:00:00,55.5771980242,0.0,0.0,0.0,15.863942322,29.242365,6.08835031227,0.0,3.20568,2.88267031227
 12/25  05:00:00,55.8017010192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.7656456547,0.0,0.0,0.0,15.863942322,29.242365,6.08838646914,0.0,3.20568,2.88270646914
 12/25  07:00:00,55.7573794789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,49.9717909018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  09:00:00,47.1194229072,0.0,0.0,0.0,15.863942322,29.242365,6.08953556613,0.0,3.20568,2.88385556613
 12/25  10:00:00,47.1386792852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  11:00:00,47.1374006881,0.0,0.0,0.0,15.863942322,29.242365,6.08983664863,0.0,3.20568,2.88415664863
 12/25  12:00:00,47.821966424,0.0,0.0,0.0,15.863942322,29.242365,6.08973868664,0.0,3.20568,2.88405868664
 12/25  13:00:00,47.1430740101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,47.1919660811,0.0,0.0,0.0,15.863942322,29.242365,6.08986235356,0.0,3.20568,2.88418235356
 12/25  15:00:00,47.2135962189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,47.2103116254,0.0,0.0,0.0,15.863942322,29.242365,6.08831882607,0.0,3.20568,2.88263882607
 12/25  17:00:00,47.108991803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,54.2396141406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.6524734311,0.0,0.0,0.0,15.863942322,29.242365,6.08835530568,0.0,3.20568,2.88267530568
 12/25  20:00:00,55.8603965459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  21:00:00,55.8234701668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6848152076,0.0,0.0,0.0,15.863942322,29.242365,6.08839174705,0.0,3.20568,2.88271174705
 12/25  23:00:00,55.5126400139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  24:00:00,56.1950149598,0.0,0.0,0.0,15.863942322,29.242365,6.08828150097,0.0,3.20568,2.88260150097
 12/26  01:00:00,55.4781775119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  02:00:00,55.4610117516,0.0,0.0,0.0,15.863942322,29.242365,6.08977124178,0.0,3.20568,2.88409124178
 12/26  03:00:00,55.4432219705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  04:00:00,55.4252592421,0.0,0.0,0.0,15.863942322,29.242365,6.0898990073,0.0,3.20568,2.8842190073
 12/26  05:00:00,56.4723250836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  06:00:00,56.2901151043,0.0,0.0,0.0,15.863942322,29.242365,6.08980465798,0.0,3.20568,2.88412465798
 12/26  07:00:00,65.0886909555,7.43404467154,0.00147045033566,0.0,15.863942322,29.818365,414.35102355,408.261091322,3.20568,2.88425222767
 12/26  08:00:00,123.582011447,7.43404467154,0.000848390758591,0.0,80.527626,29.818365,340.237150762,334.143480312,3.20568,2.88799044944
 12/26  09:00:00,165.92319617,7.43404467154,0.00637192742473,0.0,80.527626,75.0917375,246.716460594,213.995542251,24.0426,8.67831834229
 12/26  10:00:00,165.951569294,7.43404467154,0.00258186893124,0.0,80.527626,75.0917375,213.554031775,172.060923073,24.0426,17.4505087015
 12/26  11:00:00,170.014766906,7.48428151456,0.0015032657205,0.0,80.527626,79.0911225,208.807347359,159.28547913,32.0568,17.4650682291
 12/26  12:00:00,171.241060676,7.96569679073,0.0,0.0,80.527626,79.0911225,191.057657567,138.577162939,32.0568,20.4236946284
 12/26  13:00:00,170.948242852,8.49541097137,0.0,0.0,80.527626,79.0911225,186.659714089,131.219083378,32.0568,23.3838307111
 12/26  14:00:00,167.263929609,8.89369196292,0.0,0.0,80.527626,75.0917375,179.581140824,140.146429872,16.0284,23.4063109522
 12/26  15:00:00,167.496716496,9.19454768019,0.0,0.0,80.527626,75.0917375,168.325896212,137.744446888,16.0284,14.5530493243
 12/26  16:00:00,165.393703006,9.20550986221,0.0,0.0,80.527626,73.092045,156.874673413,133.285709567,3.20568,20.3832838459
 12/26  17:00:00,163.86382257,7.79701169434,0.0,0.0,80.527626,73.092045,140.783663994,134.690068351,3.20568,2.88791564336
 12/26  18:00:00,127.641990314,7.43404467154,0.0,0.0,80.527626,29.818365,160.441354455,154.348029441,3.20568,2.88764501398
 12/26  19:00:00,129.134636799,7.43404467154,0.0,0.0,80.527626,29.818365,169.148709966,160.174301004,3.20568,5.76872896187
 12/26  20:00:00,129.131889107,7.43404467154,0.0,0.0,80.527626,29.818365,192.360391463,183.37661282,3.20568,5.77809864377
 12/26  21:00:00,129.133201744,7.43404467154,0.0,0.0,80.527626,29.818365,220.888384024,209.032788142,3.20568,8.64991588194
 12/26  22:00:00,55.3118732852,0.0,0.0,0.0,15.863942322,29.242365,8.9795167012,0.0,3.20568,5.7738367012
 12/26  23:00:00,55.3633314694,0.0,0.0,0.0,15.863942322,29.242365,6.09489334921,0.0,3.20568,2.88921334921
 12/26  24:00:00,56.1624341485,0.0,0.0,0.0,15.863942322,29.242365,6.09286987616,0.0,3.20568,2.88718987616
 12/27  01:00:00,55.3934175618,0.0,0.0,0.0,15.863942322,29.242365,6.08975476355,0.0,3.20568,2.88407476355
 12/27  02:00:00,55.3930749986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.385658792,0.0,0.0,0.0,15.863942322,29.242365,6.08988646653,0.0,3.20568,2.88420646653
 12/27  04:00:00,58.5521575395,0.895923450734,2.27402258788,0.0,15.863942322,29.242365,3.69195837413,0.466278374131,3.20568,0.02
 12/27  05:00:00,59.0625849462,1.01202540725,2.45884888191,0.0,15.863942322,29.242365,6.80985997161,0.719952010247,3.20568,2.88422796137
 12/27  06:00:00,61.136799487,1.68670901208,3.87341252505,0.0,15.863942322,29.242365,4.87281699257,1.64713699257,3.20568,0.02
 12/27  07:00:00,65.060213377,7.43404467154,0.00223686848161,0.0,15.863942322,29.818365,539.155111513,533.065182602,3.20568,2.8842489111
 12/27  08:00:00,123.676338425,7.43404467154,0.000780743501887,0.0,80.527626,29.818365,427.550751646,421.457414855,3.20568,2.887656791
 12/27  09:00:00,165.938502716,7.43404467154,0.00603123580265,0.0,80.527626,75.0917375,311.82828069,279.10804713,24.0426,8.6776335594
 12/27  10:00:00,165.941533122,7.43404467154,0.00260403853044,0.0,80.527626,75.0917375,256.18277624,214.683439906,24.0426,17.4567363338
 12/27  11:00:00,169.949693716,7.43404467154,0.00337931122571,0.0,80.527626,79.0911225,229.925393707,180.398396382,32.0568,17.4701973249
 12/27  12:00:00,170.905540876,7.62350767975,0.0,0.0,80.527626,79.0911225,197.104263028,144.624739836,32.0568,20.4227231922
 12/27  13:00:00,170.651763244,8.27430556471,0.0,0.0,80.527626,79.0911225,179.179794798,123.739435142,32.0568,23.3835596555
 12/27  14:00:00,166.839128513,8.66630270334,0.0,0.0,80.527626,75.0917375,163.467580186,124.031633126,16.0284,23.4075470593
 12/27  15:00:00,167.06834876,8.97876360653,0.0,0.0,80.527626,75.0917375,151.641099557,118.157252201,16.0284,17.4554473559
 12/27  16:00:00,165.062738562,9.06518761897,0.0,0.0,80.527626,73.092045,133.37542398,112.694125885,3.20568,17.4756180956
 12/27  17:00:00,163.663680601,7.76054219119,0.0,0.0,80.527626,73.092045,127.376878236,121.283187513,3.20568,2.88801072326
 12/27  18:00:00,127.524976599,7.43404467154,0.0,0.0,80.527626,29.818365,165.459453453,159.365826318,3.20568,2.88794713454
 12/27  19:00:00,129.13794911,7.43404467154,0.0,0.0,80.527626,29.818365,171.426547884,162.451914741,3.20568,5.76895314277
 12/27  20:00:00,129.350644654,7.43404467154,0.0,0.0,80.527626,29.818365,195.620740496,183.758432216,3.20568,8.65662828017
 12/27  21:00:00,129.338969714,7.43404467154,0.0,0.0,80.527626,29.818365,215.42765176,206.448993778,3.20568,5.77297798126
 12/27  22:00:00,55.469801611,0.0,0.0,0.0,15.863942322,29.242365,8.98000061638,0.0,3.20568,5.77432061638
 12/27  23:00:00,55.366356997,0.0,0.0,0.0,15.863942322,29.242365,6.09508146939,0.0,3.20568,2.88940146939
 12/27  24:00:00,56.165067,0.0,0.0,0.0,15.863942322,29.242365,6.09291176258,0.0,3.20568,2.88723176258
 12/28  01:00:00,55.4012923666,0.0,0.0,0.0,15.863942322,29.242365,6.08979920851,0.0,3.20568,2.88411920851
 12/28  02:00:00,55.4000744169,0.0,0.0,0.0,15.863942322,29.242365,6.08993468056,0.0,3.20568,2.88425468056
 12/28  03:00:00,55.3915306292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.3852184446,0.0,0.0,0.0,15.863942322,29.242365,6.08984729358,0.0,3.20568,2.88416729358
 12/28  05:00:00,55.5935244506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,58.8887206144,0.947124992987,2.36385093838,0.0,15.863942322,29.242365,6.59821266485,0.508340197116,3.20568,2.88419246773
 12/28  07:00:00,64.9539023842,7.43404467154,0.00244185050289,0.0,15.863942322,29.818365,491.063144242,487.837464242,3.20568,0.02
 12/28  08:00:00,123.644495795,7.43404467154,0.000827363505344,0.0,80.527626,29.818365,405.345066385,396.38362105,3.20568,5.75576533495
 12/28  09:00:00,165.935904245,7.43404467154,0.00606376969301,0.0,80.527626,75.0917375,295.698242637,262.977601834,24.0426,8.67804080377
 12/28  10:00:00,165.946894128,7.43404467154,0.00284298420349,0.0,80.527626,75.0917375,242.716923593,201.224081817,24.0426,17.4502417761
 12/28  11:00:00,169.965723239,7.43404467154,0.00370961617554,0.0,80.527626,79.0911225,219.500084176,169.978160298,32.0568,17.4651238781
 12/28  12:00:00,170.754100144,7.56322038165,0.0,0.0,80.527626,79.0911225,181.359983537,128.878806057,32.0568,20.4243774801
 12/28  13:00:00,170.034115764,7.94104069947,0.0,0.0,80.527626,79.0911225,151.511113722,96.0690282301,32.0568,23.3852854918
 12/28  14:00:00,166.143973184,8.12024517645,0.0,0.0,80.527626,75.0917375,147.467238759,108.030433506,16.0284,23.4084052538
 12/28  15:00:00,166.130389173,8.08641252149,0.0,0.0,80.527626,75.0917375,148.087964116,117.513838795,16.0284,14.5457253215
 12/28  16:00:00,163.955412308,7.92417409109,0.0,0.0,80.527626,73.092045,147.228890052,123.640180172,3.20568,20.3830298794
 12/28  17:00:00,163.475627518,7.43404467154,0.0,0.0,80.527626,73.092045,146.235860257,140.142470939,3.20568,2.88770931759
 12/28  18:00:00,127.700704064,7.43404467154,0.0,0.0,80.527626,29.818365,171.397976439,165.304440644,3.20568,2.88785579435
 12/28  19:00:00,129.138275763,7.43404467154,0.0,0.0,80.527626,29.818365,191.112810135,182.138457386,3.20568,5.76867274852
 12/28  20:00:00,129.354975542,7.43404467154,0.0,0.0,80.527626,29.818365,221.922842096,212.939475801,3.20568,5.77768629506
 12/28  21:00:00,129.352749095,7.43404467154,0.0,0.0,80.527626,29.818365,253.449611189,241.593891989,3.20568,8.65003920059
 12/28  22:00:00,55.4631592945,0.0,0.0,0.0,15.863942322,29.242365,8.97972295106,0.0,3.20568,5.77404295106
 12/28  23:00:00,55.3597741799,0.0,0.0,0.0,15.863942322,29.242365,6.09519189515,0.0,3.20568,2.88951189515
 12/28  24:00:00,56.1571986298,0.0,0.0,0.0,15.863942322,29.242365,6.09279515994,0.0,3.20568,2.88711515994
 12/29  01:00:00,55.389794425,0.0,0.0,0.0,15.863942322,29.242365,6.08982631913,0.0,3.20568,2.88414631913
 12/29  02:00:00,55.3886928054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,57.7817695891,0.674683604834,1.72340754584,0.0,15.863942322,29.242365,6.56060689135,0.470864418167,3.20568,2.88406247318
 12/29  04:00:00,59.9551925397,1.34936720967,3.22600513704,0.0,15.863942322,29.242365,4.36258255654,1.13690255654,3.20568,0.02
 12/29  05:00:00,61.91936971,1.68670901208,3.79212428857,0.0,15.863942322,29.242365,8.16477086651,2.07488930415,3.20568,2.88420156236
 12/29  06:00:00,60.4804958568,1.34936720967,2.86744999124,0.0,15.863942322,29.242365,8.27466589179,2.18475506764,3.20568,2.88423082416
 12/29  07:00:00,65.5195615807,7.43404467154,0.00301028412784,0.0,15.863942322,29.818365,572.908573191,569.682893191,3.20568,0.02
 12/29  08:00:00,123.717998443,7.43404467154,0.0,0.0,80.527626,29.818365,441.813045488,435.719372434,3.20568,2.88799305378
 12/29  09:00:00,165.950096087,7.43404467154,0.00617266919863,0.0,80.527626,75.0917375,325.651252126,290.044909219,24.0426,11.5637429071
 12/29  10:00:00,165.94631227,7.43404467154,0.0026620510418,0.0,80.527626,75.0917375,260.117153403,221.525927959,24.0426,14.5486254443
 12/29  11:00:00,169.960963141,7.43404467154,0.00381364509192,0.0,80.527626,79.0911225,229.521867821,177.087016691,32.0568,20.3780511299
 12/29  12:00:00,170.548556,7.68364682545,0.0,0.0,80.527626,79.0911225,151.093723665,98.6120738804,32.0568,20.424849785
 12/29  13:00:00,170.190603287,8.34358835301,0.0,0.0,80.527626,79.0911225,100.927270517,48.4079966016,32.0568,20.4624739153
 12/29  14:00:00,166.465738791,8.63347767073,0.0,0.0,80.527626,75.0917375,86.7015728181,47.2658950707,16.0284,23.4072777473
 12/29  15:00:00,166.364763106,8.5285177135,0.0,0.0,80.527626,75.0917375,84.4048048968,50.9156524385,16.0284,17.4607524584
 12/29  16:00:00,164.187115776,8.36979888531,0.0,0.0,80.527626,73.092045,81.2339539663,57.6363268609,3.20568,20.3919471054
 12/29  17:00:00,163.192376614,7.48738524388,0.0,0.0,80.527626,73.092045,69.6904081176,63.5968554614,3.20568,2.88787265615
 12/29  18:00:00,127.044432724,7.43404467154,0.0,0.0,80.527626,29.818365,97.0608960512,90.9671903915,3.20568,2.88802565972
 12/29  19:00:00,128.555081631,7.43404467154,0.0,0.0,80.527626,29.818365,132.373869862,123.399290658,3.20568,5.76889920441
 12/29  20:00:00,128.638594415,7.43404467154,0.0,0.0,80.527626,29.818365,146.642801507,137.658718926,3.20568,5.77840258144
 12/29  21:00:00,128.694674448,7.43404467154,0.0,0.0,80.527626,29.818365,149.104028728,140.1245313,3.20568,5.77381742774
 12/29  22:00:00,55.3889199051,0.0,0.0,0.0,15.863942322,29.242365,11.8565454122,0.0,3.20568,8.65086541219
 12/29  23:00:00,55.4353671805,0.0,0.0,0.0,15.863942322,29.242365,6.09506923946,0.0,3.20568,2.88938923946
 12/29  24:00:00,56.2098636276,0.0,0.0,0.0,15.863942322,29.242365,6.09293327484,0.0,3.20568,2.88725327484
 12/30  01:00:00,55.4726915366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4753407603,0.0,0.0,0.0,15.863942322,29.242365,6.08842601832,0.0,3.20568,2.88274601832
 12/30  03:00:00,55.4707044116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.4666009822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.674776407,0.0,0.0,0.0,15.863942322,29.242365,6.08833084466,0.0,3.20568,2.88265084466
 12/30  06:00:00,55.6534983446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6607947022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,49.8803913154,0.0,0.0,0.0,15.863942322,29.242365,6.08838360649,0.0,3.20568,2.88270360649
 12/30  09:00:00,47.0246629557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.0405542638,0.0,0.0,0.0,15.863942322,29.242365,6.08981482496,0.0,3.20568,2.88413482496
 12/30  11:00:00,47.0340318569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.729417157,0.0,0.0,0.0,15.863942322,29.242365,6.08995736022,0.0,3.20568,2.88427736022
 12/30  13:00:00,47.0237149065,0.0,0.0,0.0,15.863942322,29.242365,6.08987647148,0.0,3.20568,2.88419647148
 12/30  14:00:00,47.0683252515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.0904361187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.0876786983,0.0,0.0,0.0,15.863942322,29.242365,6.088333138,0.0,3.20568,2.882653138
 12/30  17:00:00,46.999460385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,54.1565808958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  19:00:00,55.5977462478,0.0,0.0,0.0,15.863942322,29.242365,6.08838615477,0.0,3.20568,2.88270615477
 12/30  20:00:00,55.8354540989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.8389387061,0.0,0.0,0.0,15.863942322,29.242365,6.08843908172,0.0,3.20568,2.88275908172
 12/30  22:00:00,55.7331686791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.5718747195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.2602106151,0.0,0.0,0.0,15.863942322,29.242365,6.08834429341,0.0,3.20568,2.88266429341
 12/31  01:00:00,55.5726636025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.5654625627,0.0,0.0,0.0,15.863942322,29.242365,6.08840008466,0.0,3.20568,2.88272008466
 12/31  03:00:00,55.5524047042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  04:00:00,55.539055118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.7483470196,0.0,0.0,0.0,15.863942322,29.242365,6.08830782608,0.0,3.20568,2.88262782608
 12/31  06:00:00,55.7233219939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  07:00:00,55.7263980569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,49.9403894132,0.0,0.0,0.0,15.863942322,29.242365,6.08836372417,0.0,3.20568,2.88268372417
 12/31  09:00:00,47.0795127006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,47.0897871936,0.0,0.0,0.0,15.863942322,29.242365,6.08980696537,0.0,3.20568,2.88412696537
 12/31  11:00:00,47.0831204788,0.0,0.0,0.0,15.863942322,29.242365,6.08995301655,0.0,3.20568,2.88427301655
 12/31  12:00:00,47.7704959054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,47.0922317719,0.0,0.0,0.0,15.863942322,29.242365,6.0898753177,0.0,3.20568,2.8841953177
 12/31  14:00:00,47.1390014164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  15:00:00,47.1544546632,0.0,0.0,0.0,15.863942322,29.242365,6.08834442932,0.0,3.20568,2.88266442932
 12/31  16:00:00,47.1445954185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.0447140059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,54.1849145655,0.0,0.0,0.0,15.863942322,29.242365,6.08840048907,0.0,3.20568,2.88272048907
 12/31  19:00:00,55.6070780886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.8122192734,0.0,0.0,0.0,15.863942322,29.242365,6.08830857039,0.0,3.20568,2.88262857039
 12/31  21:00:00,55.7877771826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.6641392702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.5017284119,0.0,0.0,0.0,15.863942322,29.242365,6.08836468078,0.0,3.20568,2.88268468078
 12/31  24:00:00,56.193377633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
